Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,261.044779408,22.6691978081,0.0,0.0,24.9203635341,149.522181205,474.205884924,472.016437277,2.18944764675
 01/01  02:00:00,257.068673469,18.8280167047,0.0,0.0,24.9203635341,149.522181205,333.177333037,330.98766197,2.18967106731
 01/01  03:00:00,261.823479622,23.5350208809,0.0,0.0,24.9203635341,149.522181205,388.313368689,386.123837011,2.18953167764
 01/01  04:00:00,257.030055251,18.8280167047,0.0,0.0,24.9203635341,149.522181205,299.26126518,297.071570181,2.18969499918
 01/01  05:00:00,274.044973686,23.5350208809,0.0,0.0,24.9203635341,149.522181205,396.265792261,394.076176406,2.18961585521
 01/01  06:00:00,293.700048961,18.8280167047,0.0,0.0,24.9203635341,149.522181205,307.213032251,305.020342378,2.19268987361
 01/01  07:00:00,347.379033306,23.5350208809,0.0,0.0,24.9203635341,149.522181205,403.952339808,401.762649087,2.18969072049
 01/01  08:00:00,367.032484111,18.8280167047,0.0,0.0,24.9203635341,149.522181205,312.60062017,310.411187966,2.18943220379
 01/01  09:00:00,329.104972289,23.5350208809,0.0,0.0,24.9203635341,149.522181205,408.90657831,406.716922155,2.18965615471
 01/01  10:00:00,279.089787409,18.8280167047,0.0,0.0,24.9203635341,149.522181205,300.218862986,298.029346017,2.189516969
 01/01  11:00:00,234.97295441,23.5350208809,0.0,0.0,24.9203635341,149.522181205,376.327803229,374.138122627,2.18968060216
 01/01  12:00:00,230.176936185,18.8280167047,0.0,0.0,24.9203635341,149.522181205,277.466403291,273.103183815,4.36321947619
 01/01  13:00:00,234.953411931,23.5350208809,0.0,0.0,24.9203635341,149.522181205,357.65188019,355.460314316,2.19156587437
 01/01  14:00:00,230.181063632,18.8280167047,0.0,0.0,24.9203635341,149.522181205,286.122501322,279.578491706,6.54400961592
 01/01  15:00:00,234.972361647,23.5350208809,0.0,0.0,24.9203635341,149.522181205,383.385287492,381.193600669,2.19168682378
 01/01  16:00:00,230.202929919,18.8280167047,0.0,0.0,24.9203635341,149.522181205,312.281353504,310.091658901,2.1896946034
 01/01  17:00:00,283.915762771,23.5350208809,0.0,0.0,24.9203635341,149.522181205,449.142018711,446.952523319,2.1894953923
 01/01  18:00:00,358.525909215,18.8280167047,0.0,0.0,24.9203635341,149.522181205,368.253145593,366.063486428,2.1896591654
 01/01  19:00:00,371.923768658,23.5350208809,0.0,0.0,24.9203635341,149.522181205,534.3225799,532.132999752,2.18958014729
 01/01  20:00:00,342.66983373,18.8280167047,0.0,0.0,24.9203635341,149.522181205,411.167675597,408.977991965,2.18968363255
 01/01  21:00:00,347.53201916,23.5350208809,0.0,0.0,24.9203635341,149.522181205,579.135342902,576.945678183,2.18966471866
 01/01  22:00:00,318.255754514,18.8280167047,0.0,0.0,24.9203635341,149.522181205,433.151276445,428.786154593,4.3651218519
 01/01  23:00:00,298.68931666,23.5350208809,0.0,0.0,24.9203635341,149.522181205,610.965495213,608.775834037,2.18966117526
 01/01  24:00:00,269.407765701,18.8280167047,0.0,0.0,24.9203635341,149.522181205,460.717095431,458.527573415,2.18952201628
 01/02  01:00:00,311.883825724,23.5350208809,0.0,0.0,24.9203635341,199.362908273,607.296654227,605.106241942,2.19041228474
 01/02  02:00:00,307.03000867,18.8280167047,0.0,0.0,24.9203635341,199.362908273,445.807998347,443.617287124,2.19071122352
 01/02  03:00:00,311.974635312,23.5350208809,0.0,0.0,24.9203635341,199.362908273,671.347330171,666.985974225,4.36135594575
 01/02  04:00:00,307.09626196,18.8280167047,0.0,0.0,24.9203635341,199.362908273,484.202117263,482.011399108,2.19071815496
 01/02  05:00:00,324.267957849,23.5350208809,0.0,0.0,24.9203635341,199.362908273,694.5604104,692.369984008,2.19042639208
 01/02  06:00:00,368.710480484,18.8280167047,0.0,0.0,49.8407270682,199.362908273,481.319240181,476.951803331,4.36743685029
 01/02  07:00:00,432.973339919,29.4228683816,0.0,0.0,49.8407270682,199.362908273,3418.45790754,3414.09270652,4.36520101339
 01/02  08:00:00,561.192232646,29.4228683816,0.0,0.0,149.522181205,199.362908273,4094.53365588,4085.77625495,8.75740093697
 01/02  09:00:00,1065.62297992,29.4228683816,0.0,0.0,448.566543614,448.566543614,2595.88604234,2578.25943009,17.6266122565
 01/02  10:00:00,1020.14206557,29.4228683816,0.0,0.0,448.566543614,448.566543614,2294.99573317,2275.13939405,19.856339115
 01/02  11:00:00,970.998857335,29.4228683816,0.0,0.0,448.566543614,448.566543614,2079.37680052,2059.51342673,19.8633737821
 01/02  12:00:00,970.261162245,29.4228683816,0.0,0.0,448.566543614,448.566543614,1806.50023821,1784.34724304,22.1529951695
 01/02  13:00:00,918.685032931,29.4228683816,0.0,0.0,448.566543614,398.725816546,1600.75018824,1571.8175117,28.9326765457
 01/02  14:00:00,967.533448982,29.4228683816,0.0,0.0,448.566543614,448.566543614,1462.15875702,1435.49391964,26.664837374
 01/02  15:00:00,967.347374467,29.4228683816,0.0,0.0,448.566543614,448.566543614,1403.88969781,1386.26962838,17.620069427
 01/02  16:00:00,966.998064791,29.4228683816,0.0,0.0,448.566543614,448.566543614,1302.47859583,1287.06858342,15.4100124057
 01/02  17:00:00,1015.81320765,29.4228683816,0.0,0.0,448.566543614,448.566543614,1312.26593453,1290.14199544,22.1239390863
 01/02  18:00:00,946.210654724,29.4228683816,0.0,0.0,348.885089477,398.725816546,1472.06330629,1458.89508114,13.1682251535
 01/02  19:00:00,756.083417756,29.4228683816,0.0,0.0,249.203635341,299.044362409,1649.04494567,1638.0931894,10.9517562781
 01/02  20:00:00,731.770071047,29.4228683816,0.0,0.0,249.203635341,299.044362409,1638.7788935,1632.21773101,6.56116248631
 01/02  21:00:00,582.284954674,29.4228683816,0.0,0.0,149.522181205,249.203635341,1709.31976775,1700.57033985,8.74942789467
 01/02  22:00:00,557.44767684,29.4228683816,0.0,0.0,149.522181205,249.203635341,1671.71170805,1667.34493913,4.36676891235
 01/02  23:00:00,349.356938054,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069096674,0.0,2.19069096674
 01/02  24:00:00,301.991591753,1.98353552438,0.0,0.0,24.9203635341,199.362908273,10.3006056476,5.93921429476,4.36139135286
 01/03  01:00:00,309.144443395,21.2488697133,0.0,0.0,24.9203635341,199.362908273,52.5823481609,50.3916181127,2.19073004829
 01/03  02:00:00,305.620715228,17.7131685594,0.0,0.0,24.9203635341,199.362908273,63.9527414756,61.7620544087,2.19068706694
 01/03  03:00:00,309.201362327,21.2488697133,0.0,0.0,24.9203635341,199.362908273,93.5555558358,91.3648377681,2.19071806773
 01/03  04:00:00,305.659056572,17.7131685594,0.0,0.0,24.9203635341,199.362908273,101.429804201,97.0683494089,4.36145479203
 01/03  05:00:00,321.464251174,21.2488697133,0.0,0.0,24.9203635341,199.362908273,136.320822675,134.130085901,2.19073677399
 01/03  06:00:00,368.499784484,18.9224127596,0.0,0.0,49.8407270682,199.362908273,146.183922453,141.816451336,4.3674711172
 01/03  07:00:00,430.129548984,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1631.21111945,1626.84638297,4.3647364801
 01/03  08:00:00,555.997527788,29.4228683816,0.0,0.0,149.522181205,199.362908273,2632.55268827,2623.79490487,8.75778340688
 01/03  09:00:00,1060.98947232,29.4228683816,0.0,0.0,448.566543614,448.566543614,1759.30425342,1741.67665676,17.6275966539
 01/03  10:00:00,1015.68029544,29.4228683816,0.0,0.0,448.566543614,448.566543614,1468.79815776,1448.94046817,19.8576895882
 01/03  11:00:00,966.363004902,29.4228683816,0.0,0.0,448.566543614,448.566543614,1233.96904818,1216.31154126,17.657506918
 01/03  12:00:00,966.29252987,29.4228683816,0.0,0.0,448.566543614,448.566543614,1208.66510002,1184.296579,24.3685210245
 01/03  13:00:00,916.415974583,29.4228683816,0.0,0.0,448.566543614,398.725816546,1203.3260017,1174.39326448,28.9327372194
 01/03  14:00:00,965.915396314,29.4228683816,0.0,0.0,448.566543614,448.566543614,1088.32184407,1061.65650044,26.6653436384
 01/03  15:00:00,965.655318159,29.4228683816,0.0,0.0,448.566543614,448.566543614,988.219386231,970.599015829,17.6203704014
 01/03  16:00:00,965.628234193,29.4228683816,0.0,0.0,448.566543614,448.566543614,1006.84517493,991.434718428,15.4104565043
 01/03  17:00:00,1015.02155724,29.4228683816,0.0,0.0,448.566543614,448.566543614,1161.2775734,1139.15243782,22.1251355868
 01/03  18:00:00,945.484821298,29.4228683816,0.0,0.0,348.885089477,398.725816546,1249.99318609,1236.82430691,13.1688791768
 01/03  19:00:00,755.01968652,29.4228683816,0.0,0.0,249.203635341,299.044362409,1318.58859269,1307.63551343,10.953079258
 01/03  20:00:00,730.972772755,29.4228683816,0.0,0.0,249.203635341,299.044362409,1425.34891636,1418.7873995,6.56151685809
 01/03  21:00:00,582.101732652,29.4228683816,0.0,0.0,149.522181205,249.203635341,1562.12223403,1553.37226677,8.74996726517
 01/03  22:00:00,558.320178277,29.4228683816,0.0,0.0,149.522181205,249.203635341,1652.5312047,1648.16418469,4.3670200074
 01/03  23:00:00,349.558023176,0.198353552438,0.0,0.0,49.8407270682,199.362908273,5.1277419746,0.766363605793,4.36137836881
 01/03  24:00:00,301.993335273,1.98353552438,0.0,0.0,24.9203635341,199.362908273,7.19581435391,5.0052829389,2.19053141501
 01/04  01:00:00,308.366921015,20.4623880616,0.0,0.0,24.9203635341,199.362908273,44.5067289452,42.316018349,2.19071059619
 01/04  02:00:00,305.634885837,17.7131685594,0.0,0.0,24.9203635341,199.362908273,57.8763232492,55.6856215593,2.19070168996
 01/04  03:00:00,309.253540925,21.2488697133,0.0,0.0,24.9203635341,199.362908273,104.543800767,100.182368959,4.361431808
 01/04  04:00:00,306.09464869,18.091057372,0.0,0.0,24.9203635341,199.362908273,115.756443695,113.565862978,2.19058071688
 01/04  05:00:00,323.482990354,23.138313776,0.0,0.0,24.9203635341,199.362908273,193.72728232,191.536542755,2.1907395644
 01/04  06:00:00,368.91158617,19.2247238096,0.0,0.0,49.8407270682,199.362908273,199.456884384,195.089403856,4.36748052875
 01/04  07:00:00,430.162409389,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1551.71507409,1547.34969714,4.36537694465
 01/04  08:00:00,559.999339455,29.4228683816,0.0,0.0,149.522181205,199.362908273,3289.29938782,3280.5407898,8.75859802467
 01/04  09:00:00,1064.93758579,29.4228683816,0.0,0.0,448.566543614,448.566543614,1916.15846939,1898.52880918,17.6296602048
 01/04  10:00:00,1019.55483785,29.4228683816,0.0,0.0,448.566543614,448.566543614,1671.10847984,1651.25077481,19.8577050292
 01/04  11:00:00,970.432352923,29.4228683816,0.0,0.0,448.566543614,448.566543614,1441.68923418,1421.82388413,19.8653500484
 01/04  12:00:00,970.397535522,29.4228683816,0.0,0.0,448.566543614,448.566543614,1350.2811876,1328.12491378,22.1562738152
 01/04  13:00:00,920.632456889,29.4228683816,0.0,0.0,448.566543614,398.725816546,1413.15156061,1384.21699996,28.9345606543
 01/04  14:00:00,970.347674843,29.4228683816,0.0,0.0,448.566543614,448.566543614,1322.34017307,1295.66889349,26.6712795809
 01/04  15:00:00,970.357967631,29.4228683816,0.0,0.0,448.566543614,448.566543614,1292.25744247,1274.63797559,17.6194668839
 01/04  16:00:00,970.355130234,29.4228683816,0.0,0.0,448.566543614,448.566543614,1293.54011637,1278.12842371,15.4116926632
 01/04  17:00:00,1019.25528927,29.4228683816,0.0,0.0,448.566543614,448.566543614,1304.38293395,1282.25833903,22.1245949204
 01/04  18:00:00,949.192480056,29.4228683816,0.0,0.0,348.885089477,398.725816546,1358.01738261,1344.84517753,13.172205077
 01/04  19:00:00,758.556888173,29.4228683816,0.0,0.0,249.203635341,299.044362409,1541.72959132,1530.77742782,10.9521635066
 01/04  20:00:00,734.147020408,29.4228683816,0.0,0.0,249.203635341,299.044362409,1632.44289696,1623.70155445,8.7413425126
 01/04  21:00:00,584.785309726,29.4228683816,0.0,0.0,149.522181205,249.203635341,1778.27253496,1769.52272049,8.7498144681
 01/04  22:00:00,560.385448597,29.4228683816,0.0,0.0,149.522181205,249.203635341,1866.39151958,1862.02465366,4.36686592744
 01/04  23:00:00,350.292785145,0.925649911379,0.0,0.0,49.8407270682,199.362908273,4.70630609612,2.51567557143,2.19063052469
 01/04  24:00:00,318.635901108,18.4996502112,0.0,0.0,24.9203635341,199.362908273,41.6666411996,39.4759254902,2.19071570937
 01/05  01:00:00,305.269088198,17.3164614546,0.0,0.0,24.9203635341,199.362908273,62.2990436798,60.1083140587,2.19072962117
 01/05  02:00:00,310.912015003,22.7792432558,0.0,0.0,24.9203635341,199.362908273,148.292884349,143.931442823,4.36144152608
 01/05  03:00:00,307.316136673,19.2059055172,0.0,0.0,24.9203635341,199.362908273,160.085527734,157.894834436,2.1906932981
 01/05  04:00:00,311.5022695,23.1571320683,0.0,0.0,24.9203635341,199.362908273,300.959781177,298.769124441,2.19065673588
 01/05  05:00:00,319.651630866,19.2059055172,0.0,0.0,24.9203635341,199.362908273,257.401712091,255.210993043,2.19071904877
 01/05  06:00:00,373.205465812,23.1571320683,0.0,0.0,49.8407270682,199.362908273,411.304818285,406.937230154,4.36758813131
 01/05  07:00:00,430.325274776,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1645.77704203,1641.41154896,4.36549307266
 01/05  08:00:00,560.334865569,29.4228683816,0.0,0.0,149.522181205,199.362908273,3412.74594536,3403.98881582,8.75712953455
 01/05  09:00:00,1065.08869089,29.4228683816,0.0,0.0,448.566543614,448.566543614,2073.31177327,2055.68145928,17.6303139944
 01/05  10:00:00,1019.54463793,29.4228683816,0.0,0.0,448.566543614,448.566543614,1697.39822168,1677.53930177,19.8589199095
 01/05  11:00:00,970.461302289,29.4228683816,0.0,0.0,448.566543614,448.566543614,1460.48523046,1440.62019443,19.8650360331
 01/05  12:00:00,970.354569375,29.4228683816,0.0,0.0,448.566543614,448.566543614,1308.88060556,1284.51117339,24.3694321685
 01/05  13:00:00,920.392503973,29.4361329717,0.0,0.0,448.566543614,398.725816546,1229.52616365,1202.81700145,26.7091621934
 01/05  14:00:00,968.563789296,30.0291793557,0.0,0.0,448.566543614,448.566543614,970.986688872,942.088677826,28.898011046
 01/05  15:00:00,967.497318046,30.0072820967,0.0,0.0,448.566543614,448.566543614,940.466871963,925.047783373,15.4190885907
 01/05  16:00:00,966.748046803,29.4445689829,0.0,0.0,448.566543614,448.566543614,933.961333879,916.350195256,17.6111386228
 01/05  17:00:00,1015.43927694,29.4228683816,0.0,0.0,448.566543614,448.566543614,911.380414896,889.257120462,22.1232944337
 01/05  18:00:00,945.675108116,29.4228683816,0.0,0.0,348.885089477,398.725816546,1040.45910388,1027.29117992,13.1679239565
 01/05  19:00:00,755.20368967,29.4228683816,0.0,0.0,249.203635341,299.044362409,1163.52397651,1152.5708831,10.953093411
 01/05  20:00:00,730.868900517,29.4228683816,0.0,0.0,249.203635341,299.044362409,1206.58856854,1200.02685139,6.5617171538
 01/05  21:00:00,581.286482478,29.4228683816,0.0,0.0,149.522181205,249.203635341,1266.87392117,1258.12496038,8.7489607851
 01/05  22:00:00,556.805878086,29.4228683816,0.0,0.0,149.522181205,249.203635341,1358.44581775,1354.07875307,4.36706467905
 01/05  23:00:00,349.756096895,0.396707104877,0.0,0.0,49.8407270682,199.362908273,3.01598494145,0.825285827653,2.1906991138
 01/05  24:00:00,301.991602197,1.98353552438,0.0,0.0,24.9203635341,199.362908273,9.76526953495,5.40405859628,4.36121093866
 01/06  01:00:00,290.176774402,2.37331007126,0.0,0.0,24.9203635341,199.362908273,13.7767037315,11.5859609756,2.19074275586
 01/06  02:00:00,309.524657908,21.6455768182,0.0,0.0,24.9203635341,199.362908273,42.5652552487,40.3744968169,2.19075843178
 01/06  03:00:00,305.207672688,17.3164614546,0.0,0.0,24.9203635341,199.362908273,51.7825925512,49.5918922851,2.19070026605
 01/06  04:00:00,309.571384772,21.6455768182,0.0,0.0,24.9203635341,199.362908273,74.9031782199,70.5418080184,4.36137020152
 01/06  05:00:00,317.471789892,17.3164614546,0.0,0.0,24.9203635341,199.362908273,83.3266968728,81.1362479498,2.19044892301
 01/06  06:00:00,371.191062403,21.6455768182,0.0,0.0,49.8407270682,199.362908273,105.621455771,101.254629465,4.36682630664
 01/06  07:00:00,429.509189263,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1142.91642876,1138.55116825,4.36526051519
 01/06  08:00:00,555.341116509,29.4228683816,0.0,0.0,149.522181205,199.362908273,2191.72233357,2182.96421503,8.75811854156
 01/06  09:00:00,1060.02478007,29.4228683816,0.0,0.0,448.566543614,448.566543614,1367.8197078,1350.19015404,17.6295537595
 01/06  10:00:00,1014.40787743,29.4228683816,0.0,0.0,448.566543614,448.566543614,1122.95156826,1103.09069081,19.8608774441
 01/06  11:00:00,965.163978229,29.4228683816,0.0,0.0,448.566543614,448.566543614,971.586361127,951.719894055,19.8664670719
 01/06  12:00:00,964.754578024,29.4228683816,0.0,0.0,448.566543614,448.566543614,828.870506142,806.711971648,22.1585344934
 01/06  13:00:00,914.724312564,29.4228683816,0.0,0.0,448.566543614,398.725816546,798.484404443,769.549306904,28.9350975386
 01/06  14:00:00,964.435359909,29.4228683816,0.0,0.0,448.566543614,448.566543614,768.627352061,741.950903354,26.6764487071
 01/06  15:00:00,964.320633118,29.4228683816,0.0,0.0,448.566543614,448.566543614,721.474470203,703.854127475,17.620342728
 01/06  16:00:00,964.252071052,29.4228683816,0.0,0.0,448.566543614,448.566543614,700.807699104,683.195630485,17.612068619
 01/06  17:00:00,1013.12588763,29.4228683816,0.0,0.0,448.566543614,448.566543614,708.128841767,686.004674221,22.1241675453
 01/06  18:00:00,943.010103172,29.4228683816,0.0,0.0,348.885089477,398.725816546,734.644844213,721.480292724,13.1645514888
 01/06  19:00:00,752.259683423,29.4228683816,0.0,0.0,249.203635341,299.044362409,795.636467194,786.87036529,8.76610190347
 01/06  20:00:00,727.829767481,29.4228683816,0.0,0.0,249.203635341,299.044362409,818.873846084,810.131307384,8.74253870073
 01/06  21:00:00,578.473423897,29.4228683816,0.0,0.0,149.522181205,249.203635341,952.412094501,943.662269831,8.74982466978
 01/06  22:00:00,554.101385371,29.4228683816,0.0,0.0,149.522181205,249.203635341,1012.48932251,1008.12245,4.36687251911
 01/06  23:00:00,349.356943901,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064962709,0.0,2.19064962709
 01/06  24:00:00,299.992184979,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055323244,0.0,2.19055323244
 01/07  01:00:00,239.525456705,1.58682841951,0.0,0.0,24.9203635341,149.522181205,11.367493644,7.00610615058,4.36138749346
 01/07  02:00:00,239.927606502,1.98353552438,0.0,0.0,24.9203635341,149.522181205,13.3061916229,11.1154504269,2.19074119594
 01/07  03:00:00,239.534111818,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.7672376898,13.5766835014,2.19055418842
 01/07  04:00:00,239.935947706,1.98353552438,0.0,0.0,24.9203635341,149.522181205,19.6920955563,17.5014482304,2.1906473259
 01/07  05:00:00,253.34770347,3.15979172301,0.0,0.0,24.9203635341,149.522181205,32.0155456605,27.6540424493,4.36150321113
 01/07  06:00:00,295.570740814,20.8590951665,0.0,0.0,24.9203635341,149.522181205,92.7475622101,88.3801643342,4.3673978759
 01/07  07:00:00,429.248576377,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1235.31275753,1233.12009275,2.19266478712
 01/07  08:00:00,454.524674484,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1868.21660178,1861.66692973,6.54967204828
 01/07  09:00:00,660.827254034,29.4228683816,0.0,0.0,249.203635341,249.203635341,1530.90504644,1522.16322016,8.74182628015
 01/07  10:00:00,615.509139138,29.4228683816,0.0,0.0,249.203635341,249.203635341,1343.65417247,1334.88782027,8.76635220313
 01/07  11:00:00,566.343790106,29.4228683816,0.0,0.0,249.203635341,249.203635341,1161.92481121,1150.98108718,10.9437240242
 01/07  12:00:00,566.196199785,29.4228683816,0.0,0.0,249.203635341,249.203635341,1099.75697085,1088.79426503,10.9627058223
 01/07  13:00:00,566.103652852,29.4228683816,0.0,0.0,249.203635341,249.203635341,1052.47271659,1041.52499607,10.9477205167
 01/07  14:00:00,565.916864849,29.4228683816,0.0,0.0,249.203635341,249.203635341,921.256306444,912.498529432,8.75777701195
 01/07  15:00:00,316.881184564,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1069.6399506,1060.89799657,8.74195403097
 01/07  16:00:00,316.935192089,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1167.2516565,1160.69503462,6.55662187165
 01/07  17:00:00,365.892375693,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1244.8416179,1238.28380922,6.55780868129
 01/07  18:00:00,370.852421478,29.4228683816,0.0,0.0,24.9203635341,149.522181205,1464.21419258,1459.84905144,4.36514114513
 01/07  19:00:00,347.930049408,0.0,0.0,0.0,24.9203635341,149.522181205,4.36503222093,0.0,4.36503222093
 01/07  20:00:00,324.682114599,1.19012131463,0.0,0.0,24.9203635341,149.522181205,6.60645918472,4.41368812496,2.19277105976
 01/07  21:00:00,325.48464051,1.98353552438,0.0,0.0,24.9203635341,149.522181205,15.1607755687,10.7952669225,4.36550864621
 01/07  22:00:00,300.64418206,1.58682841951,0.0,0.0,24.9203635341,149.522181205,14.9538199193,10.5851065277,4.36871339162
 01/07  23:00:00,276.604719633,1.98353552438,0.0,0.0,24.9203635341,149.522181205,22.2066940149,17.8453982766,4.36129573831
 01/07  24:00:00,259.657849921,9.45164493704,0.0,0.0,24.9203635341,149.522181205,41.1234644917,38.932712992,2.19075149969
 01/08  01:00:00,255.756151192,17.7131685594,0.0,0.0,24.9203635341,149.522181205,85.6319276386,83.4421970106,2.189730628
 01/08  02:00:00,259.3368557,21.2488697133,0.0,0.0,24.9203635341,149.522181205,122.892820305,120.703481456,2.1893388493
 01/08  03:00:00,255.810735016,17.7131685594,0.0,0.0,24.9203635341,149.522181205,134.788636683,132.598899425,2.18973725792
 01/08  04:00:00,259.378590979,21.2488697133,0.0,0.0,24.9203635341,149.522181205,165.161859029,162.972118328,2.18974070045
 01/08  05:00:00,268.094101988,17.7131685594,0.0,0.0,24.9203635341,149.522181205,193.950202491,191.760458286,2.18974420479
 01/08  06:00:00,297.278915296,22.3825361509,0.0,0.0,24.9203635341,149.522181205,259.019406569,254.654255301,4.36515126763
 01/08  07:00:00,343.031372502,19.2247238096,0.0,0.0,24.9203635341,149.522181205,280.713251644,278.523506171,2.18974547217
 01/08  08:00:00,371.431795361,23.138313776,0.0,0.0,24.9203635341,149.522181205,320.275045523,318.085296404,2.18974911861
 01/08  09:00:00,324.804334,19.2247238096,0.0,0.0,24.9203635341,149.522181205,325.952661445,323.762908666,2.18975277918
 01/08  10:00:00,283.490713877,23.138313776,0.0,0.0,24.9203635341,149.522181205,311.343757165,309.154000715,2.18975644979
 01/08  11:00:00,230.254853191,18.846834997,0.0,0.0,24.9203635341,149.522181205,262.507167831,260.317407704,2.18976012731
 01/08  12:00:00,232.613722785,21.2488697133,0.0,0.0,24.9203635341,149.522181205,222.541271626,220.349462669,2.19180895774
 01/08  13:00:00,229.100066777,17.7131685594,0.0,0.0,24.9203635341,149.522181205,243.557989098,239.194391481,4.36359761735
 01/08  14:00:00,232.646543818,21.2488697133,0.0,0.0,24.9203635341,149.522181205,252.871753633,248.502110129,4.36964350379
 01/08  15:00:00,229.113376227,17.7131685594,0.0,0.0,24.9203635341,149.522181205,258.625096661,254.261596252,4.36350040898
 01/08  16:00:00,233.649132476,22.2313806259,0.0,0.0,24.9203635341,149.522181205,275.330429449,273.140713361,2.18971608761
 01/08  17:00:00,279.767862078,19.4514570971,0.0,0.0,24.9203635341,149.522181205,287.195740955,285.006021111,2.18971984404
 01/08  18:00:00,362.490618633,22.7604249635,0.0,0.0,24.9203635341,149.522181205,315.991712567,313.801988971,2.18972359638
 01/08  19:00:00,367.882657793,19.6026126221,0.0,0.0,24.9203635341,149.522181205,324.172503837,321.982776493,2.18972734469
 01/08  20:00:00,346.631289601,22.7604249635,0.0,0.0,24.9203635341,149.522181205,357.645638122,355.455907033,2.18973108901
 01/08  21:00:00,343.4671914,19.6026126221,0.0,0.0,24.9203635341,149.522181205,352.719956315,350.530221486,2.18973482937
 01/08  22:00:00,322.205239719,22.7604249635,0.0,0.0,24.9203635341,149.522181205,376.002035417,371.636421547,4.36561387011
 01/08  23:00:00,294.597151849,19.6026126221,0.0,0.0,24.9203635341,149.522181205,369.571559708,367.381822969,2.18973673989
 01/08  24:00:00,273.333918988,22.7604249635,0.0,0.0,24.9203635341,149.522181205,389.820419383,387.630678895,2.18974048757
 01/09  01:00:00,307.772582818,19.6026126221,0.0,0.0,24.9203635341,199.362908273,368.47766621,366.286925713,2.19074049728
 01/09  02:00:00,310.950016148,22.7604249635,0.0,0.0,24.9203635341,199.362908273,385.301324982,383.11055986,2.19076512177
 01/09  03:00:00,307.800533891,19.6026126221,0.0,0.0,24.9203635341,199.362908273,391.579907224,389.389117455,2.19078976932
 01/09  04:00:00,310.986986543,22.7604249635,0.0,0.0,24.9203635341,199.362908273,416.796322808,412.434817788,4.36150501922
 01/09  05:00:00,320.047884766,19.6026126221,0.0,0.0,24.9203635341,199.362908273,408.990516681,406.799727057,2.19078962346
 01/09  06:00:00,372.595533746,22.7604249635,0.0,0.0,49.8407270682,199.362908273,428.394861589,424.027192182,4.36766940678
 01/09  07:00:00,431.339703236,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2604.55930495,2600.19387434,4.36543061065
 01/09  08:00:00,560.385446137,29.4228683816,0.0,0.0,149.522181205,199.362908273,3738.29096736,3729.5321239,8.7588434571
 01/09  09:00:00,1065.10551721,29.4228683816,0.0,0.0,448.566543614,448.566543614,2113.3572804,2095.72506073,17.6322196654
 01/09  10:00:00,1018.72655632,29.4228683816,0.0,0.0,448.566543614,448.566543614,1666.72184876,1646.86072921,19.861119546
 01/09  11:00:00,967.235050615,29.4228683816,0.0,0.0,448.566543614,448.566543614,1253.10384943,1233.23266032,19.8711891093
 01/09  12:00:00,965.997526863,29.4228683816,0.0,0.0,448.566543614,448.566543614,1070.26687076,1048.08299337,22.1838773966
 01/09  13:00:00,915.808406419,29.4228683816,0.0,0.0,448.566543614,398.725816546,1053.78239369,1024.86553662,28.9168570778
 01/09  14:00:00,965.294615032,29.4228683816,0.0,0.0,448.566543614,448.566543614,973.048107052,944.146944416,28.9011626359
 01/09  15:00:00,965.407390012,29.4228683816,0.0,0.0,448.566543614,448.566543614,1056.64770415,1041.22797915,15.4197249999
 01/09  16:00:00,965.519835798,29.4228683816,0.0,0.0,448.566543614,448.566543614,1072.69918809,1055.08570939,17.6134787073
 01/09  17:00:00,1014.47927105,29.4228683816,0.0,0.0,448.566543614,448.566543614,1072.15134313,1050.02194821,22.1293949221
 01/09  18:00:00,944.732952395,29.4228683816,0.0,0.0,348.885089477,398.725816546,1192.88733173,1179.71620679,13.1711249437
 01/09  19:00:00,755.029556058,29.4228683816,0.0,0.0,249.203635341,299.044362409,1520.55040907,1509.59741521,10.9529938679
 01/09  20:00:00,730.903520969,29.4228683816,0.0,0.0,249.203635341,299.044362409,1419.83020678,1411.08826198,8.74194479798
 01/09  21:00:00,580.975187387,29.4228683816,0.0,0.0,149.522181205,249.203635341,1380.27922768,1371.5295301,8.74969758587
 01/09  22:00:00,556.098771617,29.4228683816,0.0,0.0,149.522181205,249.203635341,1369.98417534,1365.61744129,4.36673405516
 01/09  23:00:00,349.356948534,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074904992,0.0,2.19074904992
 01/09  24:00:00,300.792887103,0.793414209754,0.0,0.0,24.9203635341,199.362908273,5.3218728115,3.13121166935,2.19066114215
 01/10  01:00:00,289.371102711,1.58682841951,0.0,0.0,24.9203635341,199.362908273,8.36947251339,6.17870638528,2.19076612811
 01/10  02:00:00,299.26246779,11.4213153454,0.0,0.0,24.9203635341,199.362908273,36.014738683,31.6533494708,4.36138921229
 01/10  03:00:00,305.21301907,17.3164614546,0.0,0.0,24.9203635341,199.362908273,62.5453183746,60.354525745,2.1907926296
 01/10  04:00:00,309.600258451,21.6455768182,0.0,0.0,24.9203635341,199.362908273,98.1280622441,95.9372605462,2.19080169791
 01/10  05:00:00,317.471540848,17.3164614546,0.0,0.0,24.9203635341,199.362908273,93.8853307289,91.6945758732,2.19075485567
 01/10  06:00:00,371.227469653,21.6455768182,0.0,0.0,49.8407270682,199.362908273,139.359217361,134.991570121,4.36764724071
 01/10  07:00:00,429.683090959,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1338.87386055,1334.50840391,4.36545663948
 01/10  08:00:00,555.674014421,29.4228683816,0.0,0.0,149.522181205,199.362908273,2418.459412,2407.51715378,10.9422582161
 01/10  09:00:00,1060.64116933,29.4228683816,0.0,0.0,448.566543614,448.566543614,1589.53171332,1571.9019065,17.6298068174
 01/10  10:00:00,1015.05658501,29.4228683816,0.0,0.0,448.566543614,448.566543614,1264.15615558,1246.50085766,17.6552979195
 01/10  11:00:00,965.717962092,29.4228683816,0.0,0.0,448.566543614,448.566543614,1086.0351426,1066.16333064,19.8718119548
 01/10  12:00:00,965.381287444,29.4228683816,0.0,0.0,448.566543614,448.566543614,993.833401161,969.456664504,24.376736657
 01/10  13:00:00,915.312394267,29.4228683816,0.0,0.0,448.566543614,398.725816546,957.417497943,928.473283485,28.9442144576
 01/10  14:00:00,964.845784012,29.4228683816,0.0,0.0,448.566543614,448.566543614,855.317800027,828.638782432,26.679017595
 01/10  15:00:00,964.722783727,29.4228683816,0.0,0.0,448.566543614,448.566543614,827.937483469,810.313207369,17.6242761005
 01/10  16:00:00,964.628393303,29.4228683816,0.0,0.0,448.566543614,448.566543614,807.501936899,789.887571663,17.6143652353
 01/10  17:00:00,1013.20044952,29.4228683816,0.0,0.0,448.566543614,448.566543614,666.929432191,644.80039053,22.1290416606
 01/10  18:00:00,943.216453039,29.4228683816,0.0,0.0,348.885089477,398.725816546,815.251761413,802.084549586,13.1672118266
 01/10  19:00:00,752.144525978,29.4228683816,0.0,0.0,249.203635341,299.044362409,671.342357708,660.388876302,10.9534814059
 01/10  20:00:00,727.862173125,29.4228683816,0.0,0.0,249.203635341,299.044362409,857.499299339,850.937321646,6.5619776935
 01/10  21:00:00,578.831958362,29.4228683816,0.0,0.0,149.522181205,249.203635341,1188.71084978,1179.96125315,8.74959662671
 01/10  22:00:00,554.355544809,29.4228683816,0.0,0.0,149.522181205,249.203635341,1153.6986005,1149.33186526,4.36673524299
 01/10  23:00:00,349.356949614,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078271895,0.0,2.19078271895
 01/10  24:00:00,299.992190679,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149605996,0.0,4.36149605996
 01/11  01:00:00,289.366053344,1.58682841951,0.0,0.0,24.9203635341,199.362908273,8.80143299742,6.61090059864,2.19053239878
 01/11  02:00:00,289.766969913,1.98353552438,0.0,0.0,24.9203635341,199.362908273,11.8526607324,9.661872001,2.19078873136
 01/11  03:00:00,289.370856426,1.58682841951,0.0,0.0,24.9203635341,199.362908273,14.4912482484,10.1297477902,4.36150045816
 01/11  04:00:00,289.771378109,1.98353552438,0.0,0.0,24.9203635341,199.362908273,15.1294074499,12.9388282122,2.19057923769
 01/11  05:00:00,301.597728595,1.58682841951,0.0,0.0,24.9203635341,199.362908273,15.810382632,13.6196981752,2.1906844568
 01/11  06:00:00,351.363712867,1.98353552438,0.0,0.0,49.8407270682,199.362908273,20.2409956636,15.8735991236,4.36739654001
 01/11  07:00:00,429.12786163,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1079.76051658,1075.39489715,4.36561943539
 01/11  08:00:00,553.348514809,29.4228683816,0.0,0.0,149.522181205,199.362908273,1294.62684341,1285.86764761,8.7591958035
 01/11  09:00:00,1058.42193951,29.4228683816,0.0,0.0,448.566543614,448.566543614,923.455191916,905.825463618,17.629728298
 01/11  10:00:00,1013.07344586,29.4228683816,0.0,0.0,448.566543614,448.566543614,804.82260314,784.961797111,19.860806029
 01/11  11:00:00,964.058681882,29.4228683816,0.0,0.0,448.566543614,448.566543614,706.553740015,686.686134428,19.8676055869
 01/11  12:00:00,963.949069839,29.4228683816,0.0,0.0,448.566543614,448.566543614,626.759071369,602.383758964,24.3753124053
 01/11  13:00:00,914.057960857,29.4228683816,0.0,0.0,448.566543614,398.725816546,598.834408167,569.890881631,28.9435265366
 01/11  14:00:00,963.810505187,29.4228683816,0.0,0.0,448.566543614,448.566543614,533.788933038,507.114004051,26.6749289871
 01/11  15:00:00,963.74635922,29.4228683816,0.0,0.0,448.566543614,448.566543614,485.988365756,468.365874859,17.6224908975
 01/11  16:00:00,963.712807309,29.4228683816,0.0,0.0,448.566543614,448.566543614,463.268515688,447.853806218,15.4147094695
 01/11  17:00:00,1012.59673938,29.4228683816,0.0,0.0,448.566543614,448.566543614,470.216162347,446.533782974,23.6823793733
 01/11  18:00:00,942.451386859,29.4228683816,0.0,0.0,348.885089477,398.725816546,469.779699966,455.95879218,13.8209077862
 01/11  19:00:00,751.644584557,29.4228683816,0.0,0.0,249.203635341,299.044362409,490.584473834,481.817537153,8.76693668058
 01/11  20:00:00,727.156466301,29.4228683816,0.0,0.0,249.203635341,299.044362409,460.532275764,451.788864163,8.74341160171
 01/11  21:00:00,577.71976406,29.4228683816,0.0,0.0,149.522181205,249.203635341,561.125264564,552.374251438,8.75101312625
 01/11  22:00:00,553.301216628,29.4228683816,0.0,0.0,149.522181205,249.203635341,600.584882984,596.217493154,4.36738983086
 01/11  23:00:00,349.356950856,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071704998,0.0,2.19071704998
 01/11  24:00:00,299.99219208,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099998046,0.0,4.36099998046
 01/12  01:00:00,287.769995339,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066301303,0.0,2.19066301303
 01/12  02:00:00,287.769995166,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077082529,0.0,2.19077082529
 01/12  03:00:00,287.769995336,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050406911,0.0,2.19050406911
 01/12  04:00:00,287.769995527,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133257798,0.0,4.36133257798
 01/12  05:00:00,299.992193144,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043718052,0.0,2.19043718052
 01/12  06:00:00,349.358467789,0.0,0.0,0.0,49.8407270682,199.362908273,4.36695262884,0.0,4.36695262884
 01/12  07:00:00,428.552987745,29.4228683816,0.0,0.0,49.8407270682,199.362908273,933.986938234,929.621499594,4.36543864028
 01/12  08:00:00,552.43690698,29.4228683816,0.0,0.0,149.522181205,199.362908273,699.351609731,690.592391412,8.75921831924
 01/12  09:00:00,1057.6651616,29.4228683816,0.0,0.0,448.566543614,448.566543614,380.846884302,363.212821201,17.6340631005
 01/12  10:00:00,1012.39262982,29.4228683816,0.0,0.0,448.566543614,448.566543614,317.377680299,297.515268726,19.8624115732
 01/12  11:00:00,963.462770397,29.4228683816,0.0,0.0,448.566543614,448.566543614,274.106723881,254.231781264,19.874942617
 01/12  12:00:00,963.438505292,29.4228683816,0.0,0.0,448.566543614,448.566543614,248.904704782,224.529567845,24.375136937
 01/12  13:00:00,913.611602381,29.4228683816,0.0,0.0,448.566543614,398.725816546,266.50459877,237.557079737,28.9475190327
 01/12  14:00:00,976.769558268,29.4228683816,0.0997564760505,0.0,448.566543614,448.566543614,206.57701149,179.901760319,26.6752511714
 01/12  15:00:00,1012.93466617,29.4228683816,8.64524498097,0.0,448.566543614,448.566543614,179.350512419,161.726310088,17.6242023314
 01/12  16:00:00,1061.8238886,29.4228683816,55.3144291282,0.0,448.566543614,448.566543614,159.159407288,143.744407647,15.4149996411
 01/12  17:00:00,1174.03147692,29.4228683816,117.004140346,0.0,448.566543614,448.566543614,142.230368157,117.886437662,24.343930495
 01/12  18:00:00,1046.93288571,29.4228683816,53.9176948591,0.0,348.885089477,398.725816546,188.859661939,175.693646679,13.1660152605
 01/12  19:00:00,751.371312694,29.4228683816,0.0,0.0,249.203635341,299.044362409,265.469040133,254.515751581,10.9532885522
 01/12  20:00:00,726.937674986,29.4228683816,0.0,0.0,249.203635341,299.044362409,279.941484474,273.378981277,6.56250319643
 01/12  21:00:00,577.457224467,29.4228683816,0.0,0.0,149.522181205,249.203635341,334.72816982,325.976781659,8.7513881608
 01/12  22:00:00,565.641019013,29.4228683816,0.0,0.0,149.522181205,249.203635341,338.96601842,334.598456681,4.36756173902
 01/12  23:00:00,349.356952122,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908006017,0.0,2.1908006017
 01/12  24:00:00,299.992193262,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117630998,0.0,4.36117630998
 01/13  01:00:00,287.769996525,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075504218,0.0,2.19075504218
 01/13  02:00:00,287.769996401,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049040244,0.0,2.19049040244
 01/13  03:00:00,287.769996591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060133916,0.0,2.19060133916
 01/13  04:00:00,287.769996811,0.0,0.0,0.0,24.9203635341,199.362908273,4.3615348472,0.0,4.3615348472
 01/13  05:00:00,299.992194225,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055828202,0.0,2.19055828202
 01/13  06:00:00,349.358469648,0.0,0.0,0.0,49.8407270682,199.362908273,4.36717996108,0.0,4.36717996108
 01/13  07:00:00,428.059930926,29.4228683816,0.0,0.0,49.8407270682,199.362908273,494.299468681,489.934048647,4.36542003364
 01/13  08:00:00,577.400827831,29.4228683816,0.00109918731036,0.0,149.522181205,199.362908273,442.042454968,433.282645333,8.75980963573
 01/13  09:00:00,1057.51514727,29.4228683816,0.0,0.0,448.566543614,448.566543614,240.286285553,222.655772072,17.6305134812
 01/13  10:00:00,1051.98389632,29.4228683816,6.66781981505,0.0,448.566543614,448.566543614,207.51453459,187.652791568,19.8617430228
 01/13  11:00:00,1056.79306961,29.4228683816,40.2333088689,0.0,448.566543614,448.566543614,178.610124037,158.74110875,19.8690152868
 01/13  12:00:00,1102.7050054,29.4228683816,61.1212023978,0.0,448.566543614,448.566543614,161.321111833,136.94307627,24.3780355631
 01/13  13:00:00,1074.5110161,29.4228683816,82.0617857679,0.0,448.566543614,398.725816546,176.182366225,147.234279985,28.9480862393
 01/13  14:00:00,1197.89344572,29.4228683816,153.540426886,0.0,448.566543614,448.566543614,127.459120814,100.779213334,26.6799074796
 01/13  15:00:00,1220.34565232,29.4228683816,175.629584006,0.0,448.566543614,448.566543614,110.038426342,92.4136340555,17.6247922864
 01/13  16:00:00,1198.85756521,29.4228683816,154.709311878,0.0,448.566543614,448.566543614,110.010322292,92.3949222682,17.6154000234
 01/13  17:00:00,1220.01476997,29.4228683816,127.701663593,0.0,448.566543614,448.566543614,117.483455637,95.3517374518,22.1317181855
 01/13  18:00:00,1095.11760389,29.4228683816,82.7657446472,0.0,348.885089477,398.725816546,141.796798704,128.628153492,13.1686452121
 01/13  19:00:00,869.716072945,29.4228683816,41.0167736058,0.0,249.203635341,299.044362409,200.464048218,189.509992096,10.9540561221
 01/13  20:00:00,795.364459324,29.4228683816,5.13595893982,0.0,249.203635341,299.044362409,210.433264265,203.871553136,6.56171112893
 01/13  21:00:00,615.27368842,29.4228683816,0.00218266479287,0.0,149.522181205,249.203635341,261.999544157,253.248724777,8.75081937949
 01/13  22:00:00,628.719389148,29.4228683816,0.00315717799332,0.0,149.522181205,249.203635341,273.969997213,269.602694921,4.36730229151
 01/13  23:00:00,349.356953801,0.0,0.0,0.0,49.8407270682,199.362908273,4.3613937171,0.0,4.3613937171
 01/13  24:00:00,299.992194422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072175373,0.0,2.19072175373
 01/14  01:00:00,237.929270629,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083650834,0.0,2.19083650834
 01/14  02:00:00,237.929270745,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057406492,0.0,2.19057406492
 01/14  03:00:00,237.929270949,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148833747,0.0,4.36148833747
 01/14  04:00:00,237.929270614,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053843872,0.0,2.19053843872
 01/14  05:00:00,250.15146834,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065206936,0.0,2.19065206936
 01/14  06:00:00,274.597381107,0.0,0.0,0.0,24.9203635341,149.522181205,4.36697463682,0.0,4.36697463682
 01/14  07:00:00,428.000326741,29.4228683816,0.0,0.0,49.8407270682,199.362908273,437.025117584,432.65960281,4.36551477367
 01/14  08:00:00,452.433112405,29.4228683816,0.0,0.0,49.8407270682,199.362908273,420.61605068,414.065979527,6.55007115275
 01/14  09:00:00,658.855031858,29.4228683816,0.0,0.0,249.203635341,249.203635341,335.178543652,328.616375147,6.56216850488
 01/14  10:00:00,613.628896087,29.4228683816,0.0,0.0,249.203635341,249.203635341,315.169308883,304.214540787,10.9547680959
 01/14  11:00:00,564.720021498,29.4228683816,0.0,0.0,249.203635341,249.203635341,290.638680414,279.695206025,10.9434743887
 01/14  12:00:00,564.70343562,29.4228683816,0.0,0.0,249.203635341,249.203635341,266.78415808,255.819042136,10.9651159445
 01/14  13:00:00,564.687476692,29.4228683816,0.0,0.0,249.203635341,249.203635341,248.318077229,237.36942866,10.9486485692
 01/14  14:00:00,604.916957748,29.4228683816,7.19698589611,0.0,249.203635341,249.203635341,233.823699818,225.063297047,8.76040277137
 01/14  15:00:00,381.137789336,29.4228683816,19.3906611562,0.0,74.7610906023,174.442544739,361.989447416,353.246367469,8.74307994716
 01/14  16:00:00,435.244752047,29.4228683816,42.1852321624,0.0,74.7610906023,174.442544739,407.461853977,400.905031462,6.5568225154
 01/14  17:00:00,479.729833689,29.4228683816,37.995226074,0.0,74.7610906023,174.442544739,441.876206667,435.316996475,6.55921019216
 01/14  18:00:00,428.800583828,29.4228683816,4.81328260378,0.0,24.9203635341,149.522181205,531.033681435,526.668334269,4.36534716624
 01/14  19:00:00,347.930062384,0.0,0.0,0.0,24.9203635341,149.522181205,4.36570735015,0.0,4.36570735015
 01/14  20:00:00,323.485666431,0.0,0.0,0.0,24.9203635341,149.522181205,2.4341859967,0.0,2.4341859967
 01/14  21:00:00,323.485666406,0.0,0.0,0.0,24.9203635341,149.522181205,4.12381479111,0.0,4.12381479111
 01/14  22:00:00,299.042282261,0.0,0.0,0.0,24.9203635341,149.522181205,4.36923923237,0.0,4.36923923237
 01/14  23:00:00,274.595864424,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120611488,0.0,4.36120611488
 01/14  24:00:00,250.151468389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058573921,0.0,2.19058573921
 01/15  01:00:00,237.92876601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952994146,0.0,2.18952994146
 01/15  02:00:00,237.928765969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961319133,0.0,2.18961319133
 01/15  03:00:00,237.928765976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969638568,0.0,2.18969638568
 01/15  04:00:00,237.928766019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977951017,0.0,2.18977951017
 01/15  05:00:00,250.150963814,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895551471,0.0,2.1895551471
 01/15  06:00:00,274.596877215,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517271634,0.0,4.36517271634
 01/15  07:00:00,324.281259415,0.793414209754,0.0,0.0,24.9203635341,149.522181205,7.10035378686,4.9105565155,2.18979727136
 01/15  08:00:00,349.523073142,1.58682841951,0.0,0.0,24.9203635341,149.522181205,12.4216088991,10.2318298999,2.18977899921
 01/15  09:00:00,298.661436939,1.98353552438,0.0,0.0,24.9203635341,149.522181205,17.2797734146,15.0901169003,2.18965651426
 01/15  10:00:00,261.596109469,1.58682841951,0.0,0.0,24.9203635341,149.522181205,14.5841270728,12.3943861543,2.1897409185
 01/15  11:00:00,213.107136157,1.98353552438,0.0,0.0,24.9203635341,149.522181205,18.7139338455,16.5244180974,2.18951574815
 01/15  12:00:00,212.70888234,1.58682841951,0.0,0.0,24.9203635341,149.522181205,17.4860376415,13.1223977315,4.36363991002
 01/15  13:00:00,213.109031584,1.98353552438,0.0,0.0,24.9203635341,149.522181205,19.8823852872,17.6905470482,2.19183823901
 01/15  14:00:00,212.711390149,1.58682841951,0.0,0.0,24.9203635341,149.522181205,18.7999092056,14.430685152,4.36922405366
 01/15  15:00:00,213.111147254,1.98353552438,0.0,0.0,24.9203635341,149.522181205,24.84941794,20.4857649103,4.36365302979
 01/15  16:00:00,212.711355258,1.58682841951,0.0,0.0,24.9203635341,149.522181205,19.9162291107,17.7264830321,2.18974607862
 01/15  17:00:00,262.00324373,1.98353552438,0.0,0.0,24.9203635341,149.522181205,28.3712743207,26.1817525305,2.18952179014
 01/15  18:00:00,332.444872146,1.58682841951,0.0,0.0,24.9203635341,149.522181205,24.4730471243,22.2832559714,2.18979115291
 01/15  19:00:00,349.937377757,1.98353552438,0.0,0.0,24.9203635341,149.522181205,35.6269650844,33.4372760464,2.18968903797
 01/15  20:00:00,325.091392542,1.58682841951,0.0,0.0,24.9203635341,149.522181205,29.1208438206,26.9310701949,2.18977362576
 01/15  21:00:00,325.499729622,1.98353552438,0.0,0.0,24.9203635341,149.522181205,44.3420492066,42.1525008426,2.18954836394
 01/15  22:00:00,300.653874371,1.58682841951,0.0,0.0,24.9203635341,149.522181205,38.1567357254,33.7915749212,4.36516080418
 01/15  23:00:00,276.620465405,1.98353552438,0.0,0.0,24.9203635341,149.522181205,56.4648660771,54.2750741975,2.18979187968
 01/15  24:00:00,251.771306055,1.58682841951,0.0,0.0,24.9203635341,149.522181205,45.7374307674,43.5479677449,2.18946302248
 01/16  01:00:00,239.965104368,1.98353552438,0.0,0.0,24.9203635341,149.522181205,70.3778817868,68.1882289478,2.18965283895
 01/16  02:00:00,239.555991636,1.58682841951,0.0,0.0,24.9203635341,149.522181205,54.007530454,51.8177295807,2.1898008733
 01/16  03:00:00,281.424970473,13.7807603007,0.00119026372963,0.0,24.9203635341,149.522181205,136.274228342,134.084712562,2.1895157799
 01/16  04:00:00,289.213609161,19.282665584,0.00215559026888,0.0,24.9203635341,149.522181205,156.623438039,154.43365057,2.18978746934
 01/16  05:00:00,294.174369682,17.7131685594,0.00109557128271,0.0,24.9203635341,149.522181205,174.823406165,172.633640797,2.18976536786
 01/16  06:00:00,295.992972976,21.2488697133,0.0,0.0,24.9203635341,149.522181205,189.772935423,185.407134226,4.36580119794
 01/16  07:00:00,341.351840941,17.7131685594,0.0,0.0,24.9203635341,149.522181205,195.868500826,193.678768714,2.18973211261
 01/16  08:00:00,369.342935106,21.2488697133,0.0,0.0,24.9203635341,149.522181205,208.592522295,206.402745258,2.18977703693
 01/16  09:00:00,314.544298127,17.7131685594,0.0,0.0,24.9203635341,149.522181205,206.314699067,204.124898061,2.18980100664
 01/16  10:00:00,281.414739389,21.2488697133,0.0,0.0,24.9203635341,149.522181205,206.929796713,204.740032747,2.18976396627
 01/16  11:00:00,228.982487434,17.7131685594,0.0,0.0,24.9203635341,149.522181205,196.438759985,194.249010985,2.18974900044
 01/16  12:00:00,232.51266123,21.2488697133,0.0,0.0,24.9203635341,149.522181205,189.81983826,185.456186191,4.36365206901
 01/16  13:00:00,228.967304271,17.7131685594,0.0,0.0,24.9203635341,149.522181205,175.31373953,173.121891789,2.19184774181
 01/16  14:00:00,232.503339388,21.2488697133,0.0,0.0,24.9203635341,149.522181205,177.859204165,171.314493393,6.54471077185
 01/16  15:00:00,228.967142718,17.7131685594,0.0,0.0,24.9203635341,149.522181205,174.482475784,172.290622241,2.1918535429
 01/16  16:00:00,232.5128221,21.2488697133,0.0,0.0,24.9203635341,149.522181205,187.636622585,185.446834204,2.18978838127
 01/16  17:00:00,277.870086349,17.7131685594,0.0,0.0,24.9203635341,149.522181205,192.521381245,190.331589322,2.18979192301
 01/16  18:00:00,352.269839673,21.2488697133,0.0,0.0,24.9203635341,149.522181205,219.856326004,217.666550593,2.18977541021
 01/16  19:00:00,372.361296707,17.7131685594,0.000325928537298,0.0,24.9203635341,149.522181205,214.997601411,212.807817186,2.18978422482
 01/16  20:00:00,351.469699031,21.2488697133,0.000384249178547,0.0,24.9203635341,149.522181205,235.040774062,232.851011579,2.18976248379
 01/16  21:00:00,341.385495876,17.7131685594,0.0,0.0,24.9203635341,149.522181205,228.407958489,226.218156463,2.18980202668
 01/16  22:00:00,320.498444117,21.2488697133,0.0,0.0,24.9203635341,149.522181205,253.858999139,249.493207302,4.36579183682
 01/16  23:00:00,292.512536937,17.7131685594,0.0,0.0,24.9203635341,149.522181205,245.49980337,243.310458723,2.18934464709
 01/16  24:00:00,271.628119754,21.2488697133,0.0,0.0,24.9203635341,149.522181205,273.104381353,270.914567246,2.18981410627
 01/17  01:00:00,305.698759407,17.7131685594,0.0,0.0,24.9203635341,199.362908273,256.610469168,254.419677319,2.19079184838
 01/17  02:00:00,309.252054106,21.2488697133,0.0,0.0,24.9203635341,199.362908273,278.010526342,273.648882251,4.36164409131
 01/17  03:00:00,305.703537705,17.7131685594,0.0,0.0,24.9203635341,199.362908273,259.437144783,257.246292198,2.1908525841
 01/17  04:00:00,309.252247538,21.2488697133,0.0,0.0,24.9203635341,199.362908273,273.400548946,271.209726195,2.19082275155
 01/17  05:00:00,317.927516265,17.7131685594,0.0,0.0,24.9203635341,199.362908273,261.482354914,257.121038925,4.36131598856
 01/17  06:00:00,370.844185913,21.2488697133,0.0,0.0,49.8407270682,199.362908273,277.444223857,273.076276107,4.3679477493
 01/17  07:00:00,430.583319557,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2495.07663175,2492.8838214,2.19281034364
 01/17  08:00:00,554.153914421,29.4228683816,0.0,0.0,149.522181205,199.362908273,2121.4422384,2110.49819848,10.944039922
