Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  09:00:00,1050.36190028,29.4228683816,0.0,0.0,448.566543614,448.566543614,1376.65527289,1359.02289737,17.6323755238
 01/17  10:00:00,1013.38745625,29.4228683816,0.0,0.0,448.566543614,448.566543614,1092.03421582,1072.16713533,19.8670804902
 01/17  11:00:00,964.275116318,29.4228683816,0.0,0.0,448.566543614,448.566543614,902.756972844,882.881544896,19.8754279482
 01/17  12:00:00,964.093501526,29.4228683816,0.0,0.0,448.566543614,448.566543614,755.966609861,731.586127072,24.3804827891
 01/17  13:00:00,914.158434994,29.4228683816,0.0,0.0,448.566543614,398.725816546,686.460260227,657.509961176,28.9502990504
 01/17  14:00:00,963.741677912,29.4228683816,0.0,0.0,448.566543614,448.566543614,469.017454669,442.334387285,26.6830673838
 01/17  15:00:00,963.633828804,29.4228683816,0.0,0.0,448.566543614,448.566543614,380.808964559,363.182266173,17.6266983859
 01/17  16:00:00,963.641356154,29.4228683816,0.0,0.0,448.566543614,448.566543614,394.33163991,376.713713902,17.6179260085
 01/17  17:00:00,1012.59287388,29.4228683816,0.0,0.0,448.566543614,448.566543614,457.738844252,435.602293347,22.1365509054
 01/17  18:00:00,933.989964168,29.4228683816,0.0,0.0,348.885089477,398.725816546,536.564131856,523.392818765,13.1713130904
 01/17  19:00:00,751.817699357,29.4228683816,0.0,0.0,249.203635341,299.044362409,648.555348123,637.599658992,10.9556891311
 01/17  20:00:00,727.357646516,29.4228683816,0.0,0.0,249.203635341,299.044362409,652.525680793,643.783297118,8.74238367545
 01/17  21:00:00,577.913070132,29.4228683816,0.0,0.0,149.522181205,249.203635341,750.553720327,741.803130798,8.75058952888
 01/17  22:00:00,553.458915917,29.4228683816,0.0,0.0,149.522181205,249.203635341,762.997922547,758.630846987,4.36707556016
 01/17  23:00:00,349.356958162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072682621,0.0,2.19072682621
 01/17  24:00:00,299.992198892,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084776106,0.0,2.19084776106
 01/18  01:00:00,287.770002272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059420208,0.0,2.19059420208
 01/18  02:00:00,287.770002473,0.0,0.0,0.0,24.9203635341,199.362908273,4.36155811371,0.0,4.36155811371
 01/18  03:00:00,287.770002098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058609119,0.0,2.19058609119
 01/18  04:00:00,287.770002055,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070953147,0.0,2.19070953147
 01/18  05:00:00,301.586078302,1.58682841951,0.0,0.0,24.9203635341,199.362908273,11.9792661067,7.61756819285,4.36169791385
 01/18  06:00:00,351.351373988,1.98353552438,0.0,0.0,49.8407270682,199.362908273,14.4888997459,10.1215009829,4.36739876298
 01/18  07:00:00,428.752770967,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1127.97814146,1125.7853548,2.19278665858
 01/18  08:00:00,552.633997222,29.4228683816,0.0,0.0,149.522181205,199.362908273,908.323085083,897.379037003,10.9440480792
 01/18  09:00:00,1049.2380474,29.4228683816,0.0,0.0,448.566543614,448.566543614,504.806891141,487.172957244,17.633933897
 01/18  10:00:00,1012.48940807,29.4228683816,0.0,0.0,448.566543614,448.566543614,420.438505261,400.570841118,19.8676641436
 01/18  11:00:00,963.537621842,29.4228683816,0.0,0.0,448.566543614,448.566543614,354.725166005,334.848942711,19.8762232944
 01/18  12:00:00,963.50475657,29.4228683816,0.0,0.0,448.566543614,448.566543614,321.738778381,297.356568192,24.3822101889
 01/18  13:00:00,913.669998208,29.4228683816,0.0,0.0,448.566543614,398.725816546,331.482202587,302.530057595,28.9521449914
 01/18  14:00:00,963.457061832,29.4228683816,0.0,0.0,448.566543614,448.566543614,271.41584939,244.730495028,26.6853543618
 01/18  15:00:00,963.433928607,29.4228683816,0.0,0.0,448.566543614,448.566543614,249.45821296,231.830026702,17.6281862577
 01/18  16:00:00,963.428317024,29.4228683816,0.0,0.0,448.566543614,448.566543614,245.527074812,227.909875051,17.6171997605
 01/18  17:00:00,1012.33038384,29.4228683816,0.0,0.0,448.566543614,448.566543614,261.410716593,239.276172062,22.134544531
 01/18  18:00:00,933.675027463,29.4228683816,0.0,0.0,348.885089477,398.725816546,296.841296719,283.668557699,13.1727390201
 01/18  19:00:00,751.44304924,29.4228683816,0.0,0.0,249.203635341,299.044362409,353.505323457,342.55066303,10.954660427
 01/18  20:00:00,727.007052348,29.4228683816,0.0,0.0,249.203635341,299.044362409,367.462997534,358.719643479,8.74335405463
 01/18  21:00:00,577.555205917,29.4228683816,0.0,0.0,149.522181205,249.203635341,455.439898531,446.688289363,8.75160916749
 01/18  22:00:00,553.132677583,29.4228683816,0.0,0.0,149.522181205,249.203635341,485.981378239,481.613809933,4.36756830553
 01/18  23:00:00,349.35695911,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059351322,0.0,2.19059351322
 01/18  24:00:00,299.992199938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071706297,0.0,2.19071706297
 01/19  01:00:00,287.77000351,0.0,0.0,0.0,24.9203635341,199.362908273,4.36143319775,0.0,4.36143319775
 01/19  02:00:00,287.770003303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071584158,0.0,2.19071584158
 01/19  03:00:00,287.770003105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084128435,0.0,2.19084128435
 01/19  04:00:00,287.770003258,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905885836,0.0,2.1905885836
 01/19  05:00:00,299.992201264,0.0,0.0,0.0,24.9203635341,199.362908273,4.3615541692,0.0,4.3615541692
 01/19  06:00:00,349.358480169,0.0,0.0,0.0,49.8407270682,199.362908273,4.36749456474,0.0,4.36749456474
 01/19  07:00:00,428.540971357,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1038.62051024,1036.42796932,2.19254092631
 01/19  08:00:00,552.584365692,29.4228683816,0.0,0.0,149.522181205,199.362908273,927.062873394,916.117338417,10.9455349768
 01/19  09:00:00,1049.26776855,29.4228683816,0.0,0.0,448.566543614,448.566543614,561.928105062,544.292745432,17.6353596299
 01/19  10:00:00,1012.46664418,29.4228683816,0.0,0.0,448.566543614,448.566543614,404.246414803,384.381375596,19.8650392077
 01/19  11:00:00,963.488755636,29.4228683816,0.0,0.0,448.566543614,448.566543614,300.958871818,281.082875189,19.8759966286
 01/19  12:00:00,963.463883648,29.4337418331,0.0,0.0,448.566543614,448.566543614,260.162958701,235.779486118,24.3834725823
 01/19  13:00:00,913.599649388,29.4228683816,0.0,0.0,448.566543614,398.725816546,245.8792348,216.924990248,28.9542445524
 01/19  14:00:00,963.391273071,29.4228683816,0.0,0.0,448.566543614,448.566543614,190.277091723,163.585662826,26.6914288967
 01/19  15:00:00,963.36700582,29.4228683816,0.0,0.0,448.566543614,448.566543614,166.021223358,148.394106072,17.6271172866
 01/19  16:00:00,963.356637888,29.4228683816,0.0,0.0,448.566543614,448.566543614,155.525451474,137.906656469,17.6187950045
 01/19  17:00:00,1012.24895907,29.4228683816,0.0,0.0,448.566543614,448.566543614,158.623247058,136.488297307,22.1349497512
 01/19  18:00:00,933.598978227,29.4228683816,0.0,0.0,348.885089477,398.725816546,198.473662534,185.297749074,13.1759134598
 01/19  19:00:00,751.377771102,29.4228683816,0.0,0.0,249.203635341,299.044362409,266.241959295,255.28770129,10.9542580049
 01/19  20:00:00,726.944699979,29.4228683816,0.0,0.0,249.203635341,299.044362409,283.697224691,274.953925966,8.74329872586
 01/19  21:00:00,577.469605416,29.4228683816,0.0,0.0,149.522181205,249.203635341,342.253559335,333.502230532,8.75132880376
 01/19  22:00:00,553.034679007,29.4228683816,0.0,0.0,149.522181205,249.203635341,357.437900773,353.070448142,4.36745263171
 01/19  23:00:00,349.356959981,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907410527,0.0,2.1907410527
 01/19  24:00:00,299.99220126,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148057354,0.0,4.36148057354
 01/20  01:00:00,287.770004213,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074345888,0.0,2.19074345888
 01/20  02:00:00,287.770004064,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087099136,0.0,2.19087099136
 01/20  03:00:00,287.770004211,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906200211,0.0,2.1906200211
 01/20  04:00:00,287.770004435,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162335532,0.0,4.36162335532
 01/20  05:00:00,299.992201829,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906245842,0.0,2.1906245842
 01/20  06:00:00,349.358481799,0.0,0.0,0.0,49.8407270682,199.362908273,4.36742288534,0.0,4.36742288534
 01/20  07:00:00,428.292434777,29.4228683816,0.0,0.0,49.8407270682,199.362908273,749.88377671,745.518066187,4.36571052214
 01/20  08:00:00,552.306670744,29.4228683816,0.0,0.0,149.522181205,199.362908273,611.240401331,602.480663913,8.75973741757
 01/20  09:00:00,1049.106409,29.4228683816,0.0,0.0,448.566543614,448.566543614,389.156084291,371.520820686,17.6352636048
 01/20  10:00:00,1012.43313335,29.4228683816,0.0,0.0,448.566543614,448.566543614,383.213670199,363.344974412,19.8686957876
 01/20  11:00:00,963.569391148,29.4228683816,0.0,0.0,448.566543614,448.566543614,412.252161811,392.374716138,19.8774456731
 01/20  12:00:00,963.568506991,29.4228683816,0.0,0.0,448.566543614,448.566543614,408.967338812,384.582682933,24.3846558782
 01/20  13:00:00,913.732927463,29.4228683816,0.0,0.0,448.566543614,398.725816546,412.442975375,383.487298601,28.9556767732
 01/20  14:00:00,963.56289982,29.4228683816,0.0,0.0,448.566543614,448.566543614,400.698729967,371.785899358,28.9128306096
 01/20  15:00:00,963.550546296,29.4228683816,0.0,0.0,448.566543614,448.566543614,384.343303001,366.715095862,17.6282071388
 01/20  16:00:00,963.527679497,29.4228683816,0.0,0.0,448.566543614,448.566543614,355.034325547,339.61690231,15.4174232373
 01/20  17:00:00,1012.44689197,29.4228683816,0.0,0.0,448.566543614,448.566543614,392.55220978,368.204069639,24.3481401408
 01/20  18:00:00,925.264393396,29.4228683816,0.0,0.0,348.885089477,398.725816546,439.111361582,425.941699128,13.1696624532
 01/20  19:00:00,751.592522212,29.4228683816,0.0,0.0,249.203635341,299.044362409,506.556864241,495.60096235,10.9559018914
 01/20  20:00:00,727.164173047,29.4228683816,0.0,0.0,249.203635341,299.044362409,520.300572158,513.738189558,6.56238259951
 01/20  21:00:00,577.695818817,29.4228683816,0.0,0.0,149.522181205,249.203635341,578.800992715,570.048948809,8.75204390553
 01/20  22:00:00,553.291902896,29.4228683816,0.0,0.0,149.522181205,249.203635341,619.449482541,615.08165242,4.36783012137
 01/20  23:00:00,349.356961472,0.0,0.0,0.0,49.8407270682,199.362908273,4.36171757647,0.0,4.36171757647
 01/20  24:00:00,299.992201844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063309548,0.0,2.19063309548
 01/21  01:00:00,237.92927793,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907638335,0.0,2.1907638335
 01/21  02:00:00,237.929278317,0.0,0.0,0.0,24.9203635341,149.522181205,4.36115891977,0.0,4.36115891977
 01/21  03:00:00,237.929278069,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077442381,0.0,2.19077442381
 01/21  04:00:00,239.923096416,1.98353552438,0.0,0.0,24.9203635341,149.522181205,13.7388168939,11.5482918482,2.19052504569
 01/21  05:00:00,251.747959088,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.0403410205,10.8494946998,2.19084632079
 01/21  06:00:00,276.59577367,1.98353552438,0.0,0.0,24.9203635341,149.522181205,21.0604526337,16.6926012609,4.3678513728
 01/21  07:00:00,428.580644017,29.4228683816,0.0,0.0,49.8407270682,199.362908273,976.811517414,972.445914454,4.36560295935
 01/21  08:00:00,453.179055357,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1114.73941615,1108.1893208,6.55009534971
 01/21  09:00:00,650.970574247,29.4228683816,0.0,0.0,249.203635341,249.203635341,915.246708619,908.683729682,6.56297893766
 01/21  10:00:00,614.262263366,29.4228683816,0.0,0.0,249.203635341,249.203635341,847.714944937,836.75938973,10.9555552079
 01/21  11:00:00,565.306286782,29.4228683816,0.0,0.0,249.203635341,249.203635341,769.54281414,758.596589062,10.9462250781
 01/21  12:00:00,565.256209799,29.4228683816,0.0,0.0,249.203635341,249.203635341,716.332787277,705.369513806,10.9632734712
 01/21  13:00:00,565.242338393,29.4228683816,0.0,0.0,249.203635341,249.203635341,702.749419244,691.798628263,10.9507909807
 01/21  14:00:00,565.229537353,29.4228683816,0.0,0.0,249.203635341,249.203635341,689.565036737,678.619729877,10.9453068605
 01/21  15:00:00,316.181447282,29.4228683816,0.0,0.0,74.7610906023,174.442544739,839.724108423,833.16176701,6.56234141343
 01/21  16:00:00,316.217992064,29.4228683816,0.0,0.0,74.7610906023,174.442544739,891.580045955,882.844290673,8.73575528206
 01/21  17:00:00,365.138363868,29.4228683816,0.0,0.0,74.7610906023,174.442544739,930.863903368,924.30449271,6.55941065823
 01/21  18:00:00,352.782227543,29.4228683816,0.0,0.0,24.9203635341,149.522181205,1045.6388776,1041.273232,4.36564559617
 01/21  19:00:00,347.930072352,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275779325,0.0,2.19275779325
 01/21  20:00:00,323.485676816,0.0,0.0,0.0,24.9203635341,149.522181205,4.36537709799,0.0,4.36537709799
 01/21  21:00:00,324.682153387,1.19012131463,0.0,0.0,24.9203635341,149.522181205,10.6136086393,6.2480651484,4.36554349093
 01/21  22:00:00,300.63997794,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.0547237436,10.6846966993,4.37002704426
 01/21  23:00:00,276.594947547,1.98353552438,0.0,0.0,24.9203635341,149.522181205,17.5118035609,15.3211999892,2.19060357162
 01/21  24:00:00,251.755583122,1.58682841951,0.0,0.0,24.9203635341,149.522181205,21.4189026836,17.0571504776,4.36175220604
 01/22  01:00:00,239.933834971,1.98353552438,0.0,0.0,24.9203635341,149.522181205,23.4636446808,21.2739695322,2.18967514858
 01/22  02:00:00,239.541737746,1.58682841951,0.0,0.0,24.9203635341,149.522181205,28.0265644899,25.8367279081,2.18983658175
 01/22  03:00:00,250.212524486,12.2077969972,0.0,0.0,24.9203635341,149.522181205,77.4293674904,75.2395563881,2.18981110225
 01/22  04:00:00,255.362923304,17.3164614546,0.0,0.0,24.9203635341,149.522181205,119.903613042,117.713952629,2.18966041289
 01/22  05:00:00,271.94864511,21.6455768182,0.0,0.0,24.9203635341,149.522181205,156.179448356,153.989626259,2.18982209679
 01/22  06:00:00,292.065414745,17.3164614546,0.0,0.0,24.9203635341,149.522181205,159.899181577,155.53328516,4.36589641731
 01/22  07:00:00,345.306421991,21.6455768182,0.0,0.0,24.9203635341,149.522181205,184.566048959,182.37631087,2.18973808934
 01/22  08:00:00,365.430793513,17.3164614546,0.0,0.0,24.9203635341,149.522181205,195.19086955,193.001031786,2.18983776449
 01/22  09:00:00,318.528937583,21.6455768182,0.0,0.0,24.9203635341,149.522181205,228.360844802,226.171032326,2.18981247593
 01/22  10:00:00,277.520208155,17.3164614546,0.0,0.0,24.9203635341,149.522181205,215.151235244,212.961511285,2.1897239597
 01/22  11:00:00,232.966613236,21.6455768182,0.0,0.0,24.9203635341,149.522181205,222.01088626,219.821062565,2.18982369519
 01/22  12:00:00,228.616166648,17.3164614546,0.0,0.0,24.9203635341,149.522181205,201.249173224,196.885356765,4.36381645922
 01/22  13:00:00,232.95612295,21.6455768182,0.0,0.0,24.9203635341,149.522181205,211.194199612,209.00263219,2.19156742179
 01/22  14:00:00,228.616078822,17.3164614546,0.0,0.0,24.9203635341,149.522181205,200.899936822,196.530448851,4.36948797105
 01/22  15:00:00,239.507057961,21.6455768182,0.000233817925928,0.0,24.9203635341,149.522181205,222.856294817,218.493146817,4.36314800018
 01/22  16:00:00,228.629268158,17.3164614546,0.0,0.0,24.9203635341,149.522181205,216.794061077,214.604505655,2.1895554224
 01/22  17:00:00,281.878587223,21.6455768182,0.0,0.0,24.9203635341,149.522181205,250.910672097,248.72083059,2.18984150751
 01/22  18:00:00,339.856889195,17.3164614546,0.0,0.0,24.9203635341,149.522181205,261.321834056,259.132081,2.18975305567
 01/22  19:00:00,369.841055785,21.6455768182,0.0,0.0,24.9203635341,149.522181205,286.688754292,284.499318021,2.18943627098
 01/22  20:00:00,341.070893744,17.3164614546,0.0,0.0,24.9203635341,149.522181205,289.324907695,287.135267475,2.18964021995
 01/22  21:00:00,345.424597202,21.6455768182,0.0,0.0,24.9203635341,149.522181205,314.24307171,312.053269511,2.18980219844
 01/22  22:00:00,316.644083197,17.3164614546,0.0,0.0,24.9203635341,149.522181205,305.698820582,301.332859285,4.36596129701
 01/22  23:00:00,303.086179241,21.6455768182,0.000468092969516,0.0,24.9203635341,149.522181205,318.29052095,316.100677606,2.18984334475
 01/22  24:00:00,267.765106953,17.3164614546,0.0,0.0,24.9203635341,149.522181205,312.529235767,310.3394189,2.18981686623
 01/23  01:00:00,309.716553844,21.6455768182,0.0,0.0,24.9203635341,199.362908273,314.676976005,312.486105714,2.19087029168
 01/23  02:00:00,328.931744111,17.3164614546,0.00136300023997,0.0,24.9203635341,199.362908273,302.610586551,298.248900032,4.36168651897
 01/23  03:00:00,342.443954742,21.6455768182,0.00214853717319,0.0,24.9203635341,199.362908273,321.9541005,319.763286105,2.19081439509
 01/23  04:00:00,305.389324048,17.3164614546,0.0,0.0,24.9203635341,199.362908273,312.540640434,310.350072269,2.19056816457
 01/23  05:00:00,322.335306053,22.0234656307,0.0,0.0,24.9203635341,199.362908273,328.57524186,326.384539674,2.19070218641
 01/23  06:00:00,368.351735172,18.6768611797,0.0,0.0,49.8407270682,199.362908273,326.267245588,321.899275664,4.36796992404
 01/23  07:00:00,430.831135202,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2484.79830447,2480.4324143,4.36589016978
 01/23  08:00:00,555.58947859,29.4228683816,0.0,0.0,149.522181205,199.362908273,2732.26229105,2721.31675614,10.9455349088
 01/23  09:00:00,1051.64562733,29.4228683816,0.0,0.0,448.566543614,448.566543614,1743.06883018,1725.43207209,17.636758094
 01/23  10:00:00,1014.56172908,29.4228683816,0.0,0.0,448.566543614,448.566543614,1407.63050218,1387.7600451,19.870457077
 01/23  11:00:00,965.28919511,29.4228683816,0.0,0.0,448.566543614,448.566543614,1206.0623116,1186.18235969,19.8799519072
 01/23  12:00:00,964.918957424,29.4228683816,0.0,0.0,448.566543614,448.566543614,1036.06697942,1011.68182302,24.3851563989
 01/23  13:00:00,914.838593032,29.4228683816,0.0,0.0,448.566543614,398.725816546,963.403447095,934.445349603,28.9580974921
 01/23  14:00:00,964.379612235,29.4228683816,0.0,0.0,448.566543614,448.566543614,820.414268978,793.718007945,26.6962610332
 01/23  15:00:00,964.220258308,29.4228683816,0.0,0.0,448.566543614,448.566543614,736.714975834,719.08484686,17.6301289746
 01/23  16:00:00,964.139201689,29.4228683816,0.0,0.0,448.566543614,448.566543614,701.175492992,683.555564521,17.6199284718
 01/23  17:00:00,1013.01466399,29.4228683816,0.0,0.0,448.566543614,448.566543614,706.704687773,684.567133627,22.1375541465
 01/23  18:00:00,925.835860178,29.4228683816,0.0,0.0,348.885089477,398.725816546,759.279183391,743.914081573,15.3651018179
 01/23  19:00:00,752.226944455,29.4228683816,0.0,0.0,249.203635341,299.044362409,882.452555945,871.496979951,10.9555759946
 01/23  20:00:00,727.779295342,29.4228683816,0.0,0.0,249.203635341,299.044362409,904.859231625,898.296394858,6.56283676759
 01/23  21:00:00,578.360567915,29.4228683816,0.0,0.0,149.522181205,249.203635341,1020.78202644,1012.03070269,8.75132374701
 01/23  22:00:00,553.92279643,29.4228683816,0.0,0.0,149.522181205,249.203635341,1050.81252443,1046.44507679,4.36744763917
 01/23  23:00:00,349.35696404,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156662513,0.0,4.36156662513
 01/23  24:00:00,299.992204684,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083139804,0.0,2.19083139804
 01/24  01:00:00,287.770007538,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058778418,0.0,2.19058778418
 01/24  02:00:00,289.764276308,1.98353552438,0.0,0.0,24.9203635341,199.362908273,11.8435212527,9.65279769839,2.19072355427
 01/24  03:00:00,289.366894155,1.58682841951,0.0,0.0,24.9203635341,199.362908273,13.4244760826,9.06300267817,4.36147340444
 01/24  04:00:00,289.768790688,1.98353552438,0.0,0.0,24.9203635341,199.362908273,15.9589964751,13.7681496158,2.19084685926
 01/24  05:00:00,301.592013355,1.58682841951,0.0,0.0,24.9203635341,199.362908273,13.9353571273,11.7444696518,2.19088747553
 01/24  06:00:00,351.360963415,1.98353552438,0.0,0.0,49.8407270682,199.362908273,21.544241196,17.1762677405,4.36797345543
 01/24  07:00:00,429.097950526,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1258.87096131,1254.5055004,4.36546091177
 01/24  08:00:00,553.2516445,29.4228683816,0.0,0.0,149.522181205,199.362908273,1354.47044672,1343.52576173,10.9446849899
 01/24  09:00:00,1049.80555171,29.4228683816,0.0,0.0,448.566543614,448.566543614,936.269017411,918.630402762,17.6386146494
 01/24  10:00:00,1013.05275233,29.4228683816,0.0,0.0,448.566543614,448.566543614,837.787455395,817.918104006,19.8693513892
 01/24  11:00:00,964.109710937,29.4228683816,0.0,0.0,448.566543614,448.566543614,777.327075075,757.448040179,19.8790348963
 01/24  12:00:00,964.032562718,29.4228683816,0.0,0.0,448.566543614,448.566543614,705.834919862,681.450539113,24.3843807481
 01/24  13:00:00,914.216643159,29.4228683816,0.0,0.0,448.566543614,398.725816546,729.010352764,700.052708117,28.9576446478
 01/24  14:00:00,964.017692463,29.4228683816,0.0,0.0,448.566543614,448.566543614,689.028888457,662.332825676,26.6960627807
 01/24  15:00:00,963.981688134,29.4228683816,0.0,0.0,448.566543614,448.566543614,653.385623691,635.755619711,17.63000398
 01/24  16:00:00,964.012528957,29.4228683816,0.0,0.0,448.566543614,448.566543614,675.52887108,657.908956957,17.6199141227
 01/24  17:00:00,1012.97289783,29.4228683816,0.0,0.0,448.566543614,448.566543614,723.444874347,701.307042636,22.1378317101
 01/24  18:00:00,925.917309362,29.4228683816,0.0,0.0,348.885089477,398.725816546,840.317841287,824.952575204,15.3652660834
 01/24  19:00:00,752.416342615,29.4228683816,0.0,0.0,249.203635341,299.044362409,975.069114827,964.113394515,10.9557203115
 01/24  20:00:00,728.045032589,29.4228683816,0.0,0.0,249.203635341,299.044362409,974.406707859,967.8437824,6.56292545904
 01/24  21:00:00,578.6342901,29.4228683816,0.0,0.0,149.522181205,249.203635341,1029.76423463,1021.01275869,8.75147594215
 01/24  22:00:00,554.291462193,29.4228683816,0.0,0.0,149.522181205,249.203635341,1091.18003019,1086.81251566,4.3675145379
 01/24  23:00:00,349.356964871,0.0,0.0,0.0,49.8407270682,199.362908273,4.36163379363,0.0,4.36163379363
 01/24  24:00:00,299.992205515,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086758011,0.0,2.19086758011
 01/25  01:00:00,289.366547066,1.58682841951,0.0,0.0,24.9203635341,199.362908273,8.97594612147,6.7853208002,2.19062532127
 01/25  02:00:00,289.768446547,1.98353552438,0.0,0.0,24.9203635341,199.362908273,12.6457711079,10.4550083399,2.19076276802
 01/25  03:00:00,289.374345767,1.58682841951,0.0,0.0,24.9203635341,199.362908273,16.6983338401,12.3365450607,4.36178877938
 01/25  04:00:00,289.775763347,1.98353552438,0.0,0.0,24.9203635341,199.362908273,17.9137486919,15.7228762696,2.19087242234
 01/25  05:00:00,301.605994091,1.58682841951,0.0,0.0,24.9203635341,199.362908273,21.3428743677,19.1520165555,2.19085781221
 01/25  06:00:00,362.428206504,12.9942786489,0.0,0.0,49.8407270682,199.362908273,58.6086313867,54.2410266785,4.36760470817
 01/25  07:00:00,429.206939327,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1136.15253589,1131.78696745,4.36556843919
 01/25  08:00:00,555.438403994,29.4228683816,0.0,0.0,149.522181205,199.362908273,2318.08308595,2307.13803499,10.9450509662
 01/25  09:00:00,1051.81947765,29.4228683816,0.0,0.0,448.566543614,448.566543614,1399.80492265,1382.16720623,17.6377164131
 01/25  10:00:00,1014.37443088,29.4228683816,0.0,0.0,448.566543614,448.566543614,993.824370878,973.953906627,19.8704642511
 01/25  11:00:00,964.777089072,29.4228683816,0.0,0.0,448.566543614,448.566543614,750.949680567,731.069381845,19.8802987216
 01/25  12:00:00,964.341732876,29.4228683816,0.0,0.0,448.566543614,448.566543614,621.968142601,597.581943949,24.3861986517
 01/25  13:00:00,914.333761239,29.4228683816,0.0,0.0,448.566543614,398.725816546,588.163397359,559.203182452,28.960214907
 01/25  14:00:00,964.096048145,29.4228683816,0.0,0.0,448.566543614,448.566543614,581.187016518,552.264663711,28.922352807
 01/25  15:00:00,963.999340952,29.4228683816,0.0,0.0,448.566543614,448.566543614,539.086981902,521.46032685,17.6266550514
 01/25  16:00:00,963.941590585,29.4228683816,0.0,0.0,448.566543614,448.566543614,516.946585747,501.527661555,15.4189241924
 01/25  17:00:00,1012.94037288,29.4228683816,0.0,0.0,448.566543614,448.566543614,615.815576689,591.463867719,24.3517089704
 01/25  18:00:00,925.829028346,29.4228683816,0.0,0.0,348.885089477,398.725816546,699.678221072,686.508498273,13.1697227981
 01/25  19:00:00,752.293216997,29.4228683816,0.0,0.0,249.203635341,299.044362409,844.741957352,833.78586892,10.9560884326
 01/25  20:00:00,727.957643893,29.4228683816,0.0,0.0,249.203635341,299.044362409,899.315193986,892.752685332,6.56250865436
 01/25  21:00:00,578.577137633,29.4228683816,0.0,0.0,149.522181205,249.203635341,977.496108742,968.743709408,8.75239933393
 01/25  22:00:00,554.094511602,29.4228683816,0.0,0.0,149.522181205,249.203635341,937.789652359,933.42169012,4.3679622396
 01/25  23:00:00,349.35696568,0.0,0.0,0.0,49.8407270682,199.362908273,4.36147106664,0.0,4.36147106664
 01/25  24:00:00,299.99220611,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071286494,0.0,2.19071286494
 01/26  01:00:00,288.966898158,1.19012131463,0.0,0.0,24.9203635341,199.362908273,6.94552697188,4.75467251763,2.19085445426
 01/26  02:00:00,289.768737244,1.98353552438,0.0,0.0,24.9203635341,199.362908273,15.0728665564,10.711199239,4.36166731742
 01/26  03:00:00,289.372447544,1.58682841951,0.0,0.0,24.9203635341,199.362908273,13.2432524665,11.0523634228,2.19088904362
 01/26  04:00:00,289.787053549,1.98353552438,0.0,0.0,24.9203635341,199.362908273,26.0031659654,23.8125188653,2.19064710012
 01/26  05:00:00,315.838015912,15.7434981511,0.0,0.0,24.9203635341,199.362908273,78.2627127519,73.9009972046,4.36171554735
 01/26  06:00:00,371.179187525,21.6455768182,0.0,0.0,49.8407270682,199.362908273,134.268360969,130.745711957,3.52264901164
 01/26  07:00:00,429.296435049,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1224.34762475,1221.31072877,3.03689598004
 01/26  08:00:00,555.937418043,29.4228683816,0.0,0.0,149.522181205,199.362908273,2421.85378107,2410.90877073,10.945010344
 01/26  09:00:00,1051.64011362,29.4228683816,0.0,0.0,448.566543614,448.566543614,1290.23338146,1272.59711142,17.6362700379
 01/26  10:00:00,1014.18278109,29.4228683816,0.0,0.0,448.566543614,448.566543614,910.657302769,890.789235503,19.8680672661
 01/26  11:00:00,964.560211016,29.4228683816,0.0,0.0,448.566543614,448.566543614,655.525267086,635.647566585,19.8777005011
 01/26  12:00:00,964.18730766,29.4228683816,0.0,0.0,448.566543614,448.566543614,538.165051842,513.777020109,24.3880317322
 01/26  13:00:00,914.201709007,29.4228683816,0.0,0.0,448.566543614,398.725816546,500.594890225,471.633659014,28.9612312115
 01/26  14:00:00,963.927075908,29.5197766779,0.0,0.0,448.566543614,448.566543614,403.249870535,374.329869448,28.9200010867
 01/26  15:00:00,964.090526386,29.8442902705,0.0,0.0,448.566543614,448.566543614,314.736121677,297.10616197,17.6299597076
 01/26  16:00:00,963.643591088,29.4228683816,0.0,0.0,448.566543614,448.566543614,312.713045453,295.092703252,17.6203422013
 01/26  17:00:00,1012.52975653,29.4228683816,0.0,0.0,448.566543614,448.566543614,323.067104672,300.928156469,22.138948203
 01/26  18:00:00,925.461181385,29.4228683816,0.0,0.0,348.885089477,398.725816546,454.046975152,440.873606077,13.1733690757
 01/26  19:00:00,752.045276589,29.4228683816,0.0,0.0,249.203635341,299.044362409,708.203729219,697.246857752,10.956871467
 01/26  20:00:00,727.804143485,29.4228683816,0.0,0.0,249.203635341,299.044362409,844.214703156,835.471326946,8.74337620948
 01/26  21:00:00,578.470787725,29.4228683816,0.0,0.0,149.522181205,249.203635341,945.592896809,936.84093276,8.75196404884
 01/26  22:00:00,554.118984424,29.4228683816,0.0,0.0,149.522181205,249.203635341,965.966376413,961.598705517,4.36767089571
 01/26  23:00:00,349.356966174,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082949046,0.0,2.19082949046
 01/26  24:00:00,299.992206967,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077723669,0.0,2.19077723669
 01/27  01:00:00,289.365666156,1.58682841951,0.0,0.0,24.9203635341,199.362908273,10.4482859146,6.08645791957,4.36182799503
 01/27  02:00:00,289.769445645,1.98353552438,0.0,0.0,24.9203635341,199.362908273,13.1946476052,11.0038291023,2.19081850289
 01/27  03:00:00,289.382399145,1.58682841951,0.0,0.0,24.9203635341,199.362908273,19.9446038249,17.7540260655,2.19057775941
 01/27  04:00:00,289.788729303,1.98353552438,0.0,0.0,24.9203635341,199.362908273,26.6899066247,24.4991879199,2.19071870482
 01/27  05:00:00,315.845067194,15.7434981511,0.0,0.0,24.9203635341,199.362908273,81.364513294,77.0028108449,4.36170244916
 01/27  06:00:00,371.175841365,21.6455768182,0.0,0.0,49.8407270682,199.362908273,129.001266006,124.6332312,4.36803480585
 01/27  07:00:00,429.2608891,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1167.01852805,1162.65295236,4.36557568567
 01/27  08:00:00,558.851432472,29.4228683816,0.0,0.0,149.522181205,199.362908273,2972.35028698,2963.58998683,8.76030014297
 01/27  09:00:00,1054.92963596,29.4228683816,0.0,0.0,448.566543614,448.566543614,1405.07699749,1387.43901606,17.6379814384
 01/27  10:00:00,1015.75486202,29.4228683816,0.0,0.0,448.566543614,448.566543614,967.462500643,947.59250428,19.8699963639
 01/27  11:00:00,965.134997177,29.4228683816,0.0,0.0,448.566543614,448.566543614,666.795239757,646.915318846,19.8799209107
 01/27  12:00:00,964.246087207,29.4228683816,0.0,0.0,448.566543614,448.566543614,476.213836898,451.827320335,24.3865165635
 01/27  13:00:00,914.080552969,29.4228683816,0.0,0.0,448.566543614,398.725816546,400.126404765,368.938518073,31.1878866917
 01/27  14:00:00,963.724138838,29.4228683816,0.0,0.0,448.566543614,448.566543614,326.929023765,300.240299156,26.6887246085
 01/27  15:00:00,963.619559265,29.4228683816,0.0,0.0,448.566543614,448.566543614,282.30636794,264.676198183,17.630169757
 01/27  16:00:00,963.541563146,29.4228683816,0.0,0.0,448.566543614,448.566543614,244.8399593,227.219729373,17.620229927
 01/27  17:00:00,1012.53239375,29.4228683816,0.0,0.0,448.566543614,448.566543614,339.998623876,317.859244953,22.1393789232
 01/27  18:00:00,925.481101899,29.4228683816,0.0,0.0,348.885089477,398.725816546,495.666171029,482.489742936,13.1764280931
 01/27  19:00:00,751.911724046,29.4228683816,0.0,0.0,249.203635341,299.044362409,643.863363587,632.906969746,10.9563938418
 01/27  20:00:00,727.516410651,29.4228683816,0.0,0.0,249.203635341,299.044362409,689.72356692,680.979725399,8.74384152127
 01/27  21:00:00,578.09945226,29.4228683816,0.0,0.0,149.522181205,249.203635341,778.604680961,769.852493004,8.752187957
 01/27  22:00:00,553.709515597,29.4228683816,0.0,0.0,149.522181205,249.203635341,815.606226889,811.23841957,4.36780731947
 01/27  23:00:00,349.356966798,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909139357,0.0,2.1909139357
 01/27  24:00:00,299.992207902,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148601811,0.0,4.36148601811
 01/28  01:00:00,237.929283472,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057512781,0.0,2.19057512781
 01/28  02:00:00,239.525052047,1.58682841951,0.0,0.0,24.9203635341,149.522181205,9.69636226805,7.50564469729,2.19071757076
 01/28  03:00:00,239.926261697,1.98353552438,0.0,0.0,24.9203635341,149.522181205,15.6734046209,11.3119246772,4.36147994365
 01/28  04:00:00,239.531087304,1.58682841951,0.0,0.0,24.9203635341,149.522181205,14.8277521678,12.636835274,2.1909168938
 01/28  05:00:00,252.155146957,1.98353552438,0.0,0.0,24.9203635341,149.522181205,19.2210691555,17.0301624977,2.19090665782
 01/28  06:00:00,276.207484172,1.58682841951,0.0,0.0,24.9203635341,149.522181205,24.0854044503,19.7173170038,4.36808744644
 01/28  07:00:00,428.906282615,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1024.04756654,1019.68194131,4.36562522528
 01/28  08:00:00,454.303592574,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1746.98659734,1740.43610145,6.55049589779
 01/28  09:00:00,652.574157566,29.4228683816,0.0,0.0,249.203635341,249.203635341,1603.17071961,1596.60765873,6.56306088042
 01/28  10:00:00,615.947271122,29.4228683816,0.0,0.0,249.203635341,249.203635341,1318.31316554,1307.35729921,10.9558663228
 01/28  11:00:00,566.608416731,29.4228683816,0.0,0.0,249.203635341,249.203635341,983.874038564,972.928780234,10.9452583303
 01/28  12:00:00,566.358991962,29.4228683816,0.0,0.0,249.203635341,249.203635341,877.645991273,866.679897742,10.9660935311
 01/28  13:00:00,566.098060743,29.4228683816,0.0,0.0,249.203635341,249.203635341,784.335200834,773.384717434,10.9504834003
 01/28  14:00:00,565.921496042,29.4228683816,0.0,0.0,249.203635341,249.203635341,745.402514309,734.457229831,10.9452844779
 01/28  15:00:00,316.858793493,29.4228683816,0.0,0.0,74.7610906023,174.442544739,874.403126475,867.840354474,6.56277200078
 01/28  16:00:00,316.87844924,29.4228683816,0.0,0.0,74.7610906023,174.442544739,934.851741806,928.294234923,6.55750688359
 01/28  17:00:00,365.899267639,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1033.90647777,1025.16635497,8.74012280487
 01/28  18:00:00,346.271179548,29.4228683816,0.0,0.0,24.9203635341,149.522181205,1675.20470273,1670.83891318,4.36578955473
 01/28  19:00:00,348.5278146,0.595060657315,0.0,0.0,24.9203635341,149.522181205,3.41736679816,1.22451985776,2.1928469404
 01/28  20:00:00,325.081853804,1.58682841951,0.0,0.0,24.9203635341,149.522181205,8.66227519592,4.29668541841,4.36558977751
 01/28  21:00:00,325.488397992,1.98353552438,0.0,0.0,24.9203635341,149.522181205,13.2636932689,8.89767742313,4.36601584581
 01/28  22:00:00,308.544456777,9.45164493704,0.0,0.0,24.9203635341,149.522181205,28.241023753,23.870853623,4.37017013002
 01/28  23:00:00,292.41150577,17.7131685594,0.0,0.0,24.9203635341,149.522181205,52.8475107008,50.6566537531,2.1908569477
 01/28  24:00:00,271.522454499,21.2488697133,0.0,0.0,24.9203635341,149.522181205,68.3678961836,64.0060740519,4.36182213169
 01/29  01:00:00,255.792963429,17.7131685594,0.0,0.0,24.9203635341,149.522181205,86.2206854395,84.0308266384,2.18985880107
 01/29  02:00:00,259.358127657,21.2488697133,0.0,0.0,24.9203635341,149.522181205,108.712343014,106.522530426,2.18981258811
 01/29  03:00:00,255.856839355,17.7131685594,0.0,0.0,24.9203635341,149.522181205,136.162923418,133.97309454,2.18982887712
 01/29  04:00:00,262.047717779,21.2488697133,0.000201035657229,0.0,24.9203635341,149.522181205,167.389340556,165.199464337,2.1898762184
 01/29  05:00:00,268.147379266,17.7131685594,0.0,0.0,24.9203635341,149.522181205,195.276394969,193.086533655,2.18986131371
 01/29  06:00:00,296.153562986,21.2488697133,0.0,0.0,24.9203635341,149.522181205,221.645061686,217.279155905,4.36590578122
 01/29  07:00:00,343.20759429,19.3758793346,0.0,0.0,24.9203635341,149.522181205,255.243249076,253.053375932,2.18987314436
 01/29  08:00:00,371.072668802,22.7604249635,0.0,0.0,24.9203635341,149.522181205,287.956458967,285.766600662,2.18985830443
 01/29  09:00:00,316.664042274,19.6026126221,0.0,0.0,24.9203635341,149.522181205,300.779882037,298.590038551,2.18984348563
 01/29  10:00:00,281.920351397,21.6267585259,0.0,0.0,24.9203635341,149.522181205,224.448588409,222.258759723,2.18982868638
 01/29  11:00:00,229.099332991,17.7131685594,0.0,0.0,24.9203635341,149.522181205,208.989424382,206.799548238,2.18987614411
 01/29  12:00:00,232.570899207,21.2488697133,0.0,0.0,24.9203635341,149.522181205,161.801224056,157.437282901,4.36394115479
 01/29  13:00:00,229.017343757,17.7131685594,0.0,0.0,24.9203635341,149.522181205,147.09971022,144.907771914,2.19193830582
 01/29  14:00:00,232.501698968,21.2488697133,0.0,0.0,24.9203635341,149.522181205,110.76008682,106.389985111,4.3701017082
 01/29  15:00:00,228.950175652,17.7131685594,0.0,0.0,24.9203635341,149.522181205,101.723697429,97.3597699144,4.36392751466
 01/29  16:00:00,239.019873537,21.2488697133,0.000355432742374,0.0,24.9203635341,149.522181205,94.8443115888,92.6548120373,2.1894995515
 01/29  17:00:00,277.831005824,17.7131685594,0.0,0.0,24.9203635341,149.522181205,98.155642216,95.9657949759,2.18984724012
 01/29  18:00:00,335.152406164,21.2488697133,0.0,0.0,24.9203635341,149.522181205,126.899606578,124.709753172,2.18985340615
 01/29  19:00:00,365.831176139,17.7131685594,0.0,0.0,24.9203635341,149.522181205,163.7916306,161.601791979,2.1898386216
 01/29  20:00:00,344.985730572,21.2488697133,0.0,0.0,24.9203635341,149.522181205,222.372769166,220.182945317,2.1898238489
 01/29  21:00:00,342.622904289,18.846834997,0.0,0.0,24.9203635341,149.522181205,260.758563052,258.56869172,2.18987133197
 01/29  22:00:00,322.524060704,23.138313776,0.0,0.0,24.9203635341,149.522181205,312.694280461,308.328198082,4.36608237897
 01/29  23:00:00,294.200825559,19.2247238096,0.0,0.0,24.9203635341,149.522181205,344.58599629,342.396500798,2.18949549226
 01/29  24:00:00,273.74896007,23.138313776,0.0,0.0,24.9203635341,149.522181205,412.182500681,409.992632573,2.18986810865
 01/30  01:00:00,307.491284694,19.2247238096,0.0,0.0,24.9203635341,199.362908273,439.967557199,435.605731884,4.36182531421
 01/30  02:00:00,311.476862462,23.138313776,0.0,0.0,24.9203635341,199.362908273,485.950428239,483.759527311,2.19090092762
 01/30  03:00:00,307.59176879,19.2247238096,0.0,0.0,24.9203635341,199.362908273,494.708342144,492.517448998,2.19089314595
 01/30  04:00:00,311.583005588,23.138313776,0.0,0.0,24.9203635341,199.362908273,536.333492724,534.142607337,2.19088538695
 01/30  05:00:00,319.923806014,19.2247238096,0.0,0.0,24.9203635341,199.362908273,542.19277802,537.831030449,4.36174757129
 01/30  06:00:00,373.21926134,23.138313776,0.0,0.0,49.8407270682,199.362908273,531.340964251,526.973204597,4.36775965386
 01/30  07:00:00,431.420112035,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2370.78575657,2366.42018771,4.36556886567
 01/30  08:00:00,552.182100733,29.4228683816,0.0,0.0,149.522181205,199.362908273,3781.51070633,3772.75007137,8.76063496238
 01/30  09:00:00,1056.67856202,29.4228683816,0.0,0.0,448.566543614,448.566543614,2246.12993759,2228.49073018,17.6392074142
 01/30  10:00:00,1019.46488383,29.4228683816,0.0,0.0,448.566543614,448.566543614,1753.82783853,1733.95607001,19.8717685187
 01/30  11:00:00,967.12590499,29.4228683816,0.0,0.0,448.566543614,448.566543614,1028.50520555,1008.6231459,19.8820596502
 01/30  12:00:00,965.003707194,29.4228683816,0.0,0.0,448.566543614,448.566543614,685.396995748,661.007647517,24.3893482314
 01/30  13:00:00,914.545956677,29.4228683816,0.0,0.0,448.566543614,398.725816546,606.814019267,575.620723335,31.1932959312
 01/30  14:00:00,964.016401806,29.4257913155,0.0,0.0,448.566543614,448.566543614,488.860604459,462.16653043,26.6940740287
 01/30  15:00:00,963.890189403,29.4228683816,0.0,0.0,448.566543614,448.566543614,452.584929073,434.955714451,17.6292146224
 01/30  16:00:00,963.900795192,29.4228683816,0.0,0.0,448.566543614,448.566543614,486.731121413,469.10967645,17.6214449623
 01/30  17:00:00,1012.87389204,29.4228683816,0.0,0.0,448.566543614,448.566543614,564.244760192,542.104604383,22.140155809
 01/30  18:00:00,917.360302532,29.4228683816,0.0,0.0,348.885089477,398.725816546,763.393546993,748.022664718,15.3708822752
 01/30  19:00:00,752.499043136,29.4228683816,0.0,0.0,249.203635341,299.044362409,998.672315589,987.716381974,10.9559336154
 01/30  20:00:00,728.18755854,29.4228683816,0.0,0.0,249.203635341,299.044362409,1077.65879515,1071.09572801,6.56306714211
 01/30  21:00:00,578.840105615,29.4228683816,0.0,0.0,149.522181205,249.203635341,1187.09366228,1178.34182415,8.75183813469
 01/30  22:00:00,554.411701565,29.4228683816,0.0,0.0,149.522181205,249.203635341,1198.41227528,1194.04462389,4.36765139214
 01/30  23:00:00,349.356968996,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616975349,0.0,4.3616975349
 01/30  24:00:00,299.992209616,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905686092,0.0,2.1905686092
 01/31  01:00:00,289.365635683,1.58682841951,0.0,0.0,24.9203635341,199.362908273,8.51779710202,6.32708144483,2.1907156572
 01/31  02:00:00,289.76766348,1.98353552438,0.0,0.0,24.9203635341,199.362908273,14.551014078,10.1895267172,4.36148736081
 01/31  03:00:00,289.374140453,1.58682841951,0.0,0.0,24.9203635341,199.362908273,14.729720105,12.5387935506,2.19092655438
 01/31  04:00:00,300.82893951,12.9942786489,0.0,0.0,24.9203635341,199.362908273,49.6146397402,47.4237197476,2.19091999259
 01/31  05:00:00,321.36085459,21.2488697133,0.0,0.0,24.9203635341,199.362908273,92.6179634527,90.427050039,2.1909134137
 01/31  06:00:00,367.180461348,17.7131685594,0.0,0.0,49.8407270682,199.362908273,89.2061138722,84.8381031728,4.36801069937
 01/31  07:00:00,429.420368593,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1360.84746169,1356.48181442,4.36564727385
 01/31  08:00:00,545.501709103,29.4228683816,0.0,0.0,149.522181205,199.362908273,1793.32940056,1782.38315853,10.946242029
 01/31  09:00:00,1050.35825459,29.4228683816,0.0,0.0,448.566543614,448.566543614,1170.29765602,1152.6591597,17.6384963162
 01/31  10:00:00,1013.44772444,29.4228683816,0.0,0.0,448.566543614,448.566543614,959.976382377,940.10913192,19.8672504571
 01/31  11:00:00,964.329863236,29.4228683816,0.0,0.0,448.566543614,448.566543614,801.338967278,781.461701044,19.8772662344
 01/31  12:00:00,964.109988899,29.4228683816,0.0,0.0,448.566543614,448.566543614,668.447335514,644.058235931,24.3890995835
 01/31  13:00:00,914.166737896,29.4228683816,0.0,0.0,448.566543614,398.725816546,622.16158741,593.197779069,28.9638083412
 01/31  14:00:00,963.867765394,29.4228683816,0.0,0.0,448.566543614,448.566543614,536.063713226,507.144774925,28.9189383016
 01/31  15:00:00,963.729173664,29.4228683816,0.0,0.0,448.566543614,448.566543614,436.073178748,418.443415478,17.6297632692
 01/31  16:00:00,963.560363137,29.4228683816,0.0,0.0,448.566543614,448.566543614,302.820126231,285.199082285,17.6210439456
 01/31  17:00:00,1012.45441646,29.4228683816,0.0,0.0,448.566543614,448.566543614,317.438792948,295.298603925,22.1401890226
 01/31  18:00:00,916.784686972,29.4228683816,0.0,0.0,348.885089477,398.725816546,420.621406604,407.444575974,13.1768306299
 01/31  19:00:00,751.689937797,29.4228683816,0.0,0.0,249.203635341,299.044362409,524.160652818,513.20537814,10.9552746782
 01/31  20:00:00,727.255014446,29.4228683816,0.0,0.0,249.203635341,299.044362409,545.994990165,537.250803735,8.74418642998
 01/31  21:00:00,577.81714414,29.4228683816,0.0,0.0,149.522181205,249.203635341,644.198997091,635.446348702,8.75264838844
 01/31  22:00:00,553.378242281,29.4228683816,0.0,0.0,149.522181205,249.203635341,667.992301676,663.624292635,4.36800904169
 01/31  23:00:00,349.356969233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088578027,0.0,2.19088578027
 01/31  24:00:00,299.99221033,0.0,0.0,0.0,24.9203635341,199.362908273,4.36169792411,0.0,4.36169792411
 02/01  01:00:00,287.770012655,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068770376,0.0,2.19068770376
 02/01  02:00:00,287.770012706,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083518887,0.0,2.19083518887
 02/01  03:00:00,287.770013071,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134743824,0.0,4.36134743824
 02/01  04:00:00,288.56717054,0.793414209754,0.0,0.0,24.9203635341,199.362908273,6.17687358791,3.98597673182,2.19089685609
 02/01  05:00:00,301.586955071,1.58682841951,0.0,0.0,24.9203635341,199.362908273,10.624738442,8.43428077537,2.19045766659
 02/01  06:00:00,351.354096954,1.98353552438,0.0,0.0,49.8407270682,199.362908273,17.234762946,12.8666627807,4.36810016528
 02/01  07:00:00,428.730327245,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1087.73550179,1083.36965736,4.36584442682
 02/01  08:00:00,544.271782898,29.4228683816,0.0,0.0,149.522181205,199.362908273,1063.13606681,1052.1916374,10.9444294082
 02/01  09:00:00,1049.44839674,29.4228683816,0.0,0.0,448.566543614,448.566543614,689.653109186,672.012557116,17.6405520696
 02/01  10:00:00,1012.7104989,29.4228683816,0.0,0.0,448.566543614,448.566543614,611.660741077,591.788968566,19.8717725117
 02/01  11:00:00,963.747441854,29.4228683816,0.0,0.0,448.566543614,448.566543614,533.705506085,513.822995325,19.8825107598
 02/01  12:00:00,963.699977516,29.4228683816,0.0,0.0,448.566543614,448.566543614,487.894949879,463.504371493,24.3905783864
 02/01  13:00:00,913.863183227,29.4228683816,0.0,0.0,448.566543614,398.725816546,494.905978351,465.942262642,28.9637157092
 02/01  14:00:00,963.629904388,29.4228683816,0.0,0.0,448.566543614,448.566543614,424.404608777,395.481744455,28.9228643214
 02/01  15:00:00,963.617745634,29.4228683816,0.0,0.0,448.566543614,448.566543614,414.18955415,396.557421397,17.6321327523
 02/01  16:00:00,963.605991173,29.4228683816,0.0,0.0,448.566543614,448.566543614,403.275617242,385.653159774,17.6224574683
 02/01  17:00:00,1012.49366079,29.4228683816,0.0,0.0,448.566543614,448.566543614,399.989518185,377.848183543,22.1413346424
 02/01  18:00:00,916.7889361,29.4228683816,0.0,0.0,348.885089477,398.725816546,464.470986225,451.295934545,13.1750516799
 02/01  19:00:00,751.683048983,29.4228683816,0.0,0.0,249.203635341,299.044362409,549.345126333,538.389520346,10.9556059873
 02/01  20:00:00,727.252405703,29.4228683816,0.0,0.0,249.203635341,299.044362409,563.458421018,554.714289395,8.74413162349
 02/01  21:00:00,577.782150001,29.4228683816,0.0,0.0,149.522181205,249.203635341,615.155248228,606.403719576,8.75152865162
 02/01  22:00:00,553.405091303,29.4228683816,0.0,0.0,149.522181205,249.203635341,682.284164413,677.916713834,4.36745057967
 02/01  23:00:00,349.35696964,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092581107,0.0,2.19092581107
 02/01  24:00:00,299.992210826,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152687906,0.0,4.36152687906
 02/02  01:00:00,287.770013356,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079532207,0.0,2.19079532207
 02/02  02:00:00,287.770013201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094368804,0.0,2.19094368804
 02/02  03:00:00,287.770013371,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070930422,0.0,2.19070930422
 02/02  04:00:00,288.965682419,1.19012131463,0.0,0.0,24.9203635341,199.362908273,10.0601810894,5.69869978518,4.36148130427
 02/02  05:00:00,301.587964352,1.58682841951,0.0,0.0,24.9203635341,199.362908273,11.3666787391,9.1759065995,2.19077213958
 02/02  06:00:00,351.354171623,1.98353552438,0.0,0.0,49.8407270682,199.362908273,16.8625542038,12.4947012219,4.36785298191
 02/02  07:00:00,428.621990604,29.4228683816,0.0,0.0,49.8407270682,199.362908273,949.477334075,945.112222753,4.36511132148
 02/02  08:00:00,544.228873935,29.4228683816,0.0,0.0,149.522181205,199.362908273,987.912771901,979.152587528,8.76018437209
 02/02  09:00:00,1049.45571811,29.4228683816,0.0,0.0,448.566543614,448.566543614,678.640489362,658.799008568,19.841480794
 02/02  10:00:00,1012.70590717,29.4228683816,0.0,0.0,448.566543614,448.566543614,588.723680472,568.854098885,19.8695815872
 02/02  11:00:00,963.741154243,29.4228683816,0.0,0.0,448.566543614,448.566543614,511.096099925,491.21569392,19.8804060044
 02/02  12:00:00,963.679561002,29.4228683816,0.0,0.0,448.566543614,448.566543614,452.34020598,427.950173008,24.3900329712
 02/02  13:00:00,913.805297811,29.4228683816,0.0,0.0,448.566543614,398.725816546,420.800122203,391.834794393,28.9653278108
 02/02  14:00:00,963.60819498,29.4228683816,0.0,0.0,448.566543614,448.566543614,388.297081423,359.371864995,28.9252164275
 02/02  15:00:00,963.551123305,29.4228683816,0.0,0.0,448.566543614,448.566543614,333.476490681,315.845859473,17.6306312087
 02/02  16:00:00,963.482349851,29.4228683816,0.0,0.0,448.566543614,448.566543614,266.919707516,249.298633929,17.621073587
 02/02  17:00:00,1012.34975705,29.4228683816,0.0,0.0,448.566543614,448.566543614,245.273326213,223.131287902,22.1420383104
 02/02  18:00:00,916.649420719,29.4228683816,0.0,0.0,348.885089477,398.725816546,318.823504614,305.649406001,13.174098613
 02/02  19:00:00,751.546752577,29.4228683816,0.0,0.0,249.203635341,299.044362409,414.229661408,403.272790424,10.9568709846
 02/02  20:00:00,727.14013075,29.4228683816,0.0,0.0,249.203635341,299.044362409,460.562120206,451.818600298,8.74351990852
