Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  21:00:00,577.720940994,29.4228683816,0.0,0.0,149.522181205,249.203635341,571.775416942,563.022014986,8.7534019555
 02/02  22:00:00,553.318377861,29.4228683816,0.0,0.0,149.522181205,249.203635341,613.957825086,609.590675919,4.36714916735
 02/02  23:00:00,349.356970022,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077596801,0.0,2.19077596801
 02/02  24:00:00,299.99221114,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073204927,0.0,2.19073204927
 02/03  01:00:00,287.770013888,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152950866,0.0,4.36152950866
 02/03  02:00:00,287.770013537,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079758757,0.0,2.19079758757
 02/03  03:00:00,288.168741379,0.396707104877,0.0,0.0,24.9203635341,199.362908273,4.3428983835,2.15195141328,2.19094697022
 02/03  04:00:00,289.763959836,1.98353552438,0.0,0.0,24.9203635341,199.362908273,15.4562131613,11.0946369358,4.36157622546
 02/03  05:00:00,301.589266385,1.58682841951,0.0,0.0,24.9203635341,199.362908273,13.0990177722,10.9083885931,2.19062917906
 02/03  06:00:00,351.355280478,1.98353552438,0.0,0.0,49.8407270682,199.362908273,18.51200338,14.1444303561,4.36757302391
 02/03  07:00:00,428.600623518,29.4228683816,0.0,0.0,49.8407270682,199.362908273,954.364570954,949.998648901,4.36592205221
 02/03  08:00:00,544.19380224,29.4228683816,0.0,0.0,149.522181205,199.362908273,964.833929066,956.07426371,8.75966535625
 02/03  09:00:00,1049.4443173,29.4228683816,0.0,0.0,448.566543614,448.566543614,673.467960879,653.624560743,19.8434001359
 02/03  10:00:00,1012.70044724,29.4228683816,0.0,0.0,448.566543614,448.566543614,589.8529488,569.984301643,19.868647157
 02/03  11:00:00,963.746744659,29.4228683816,0.0,0.0,448.566543614,448.566543614,523.476826702,503.597275427,19.879551275
 02/03  12:00:00,963.69608007,29.4228683816,0.0,0.0,448.566543614,448.566543614,475.814817816,451.424057137,24.3907606788
 02/03  13:00:00,913.841920209,29.4228683816,0.0,0.0,448.566543614,398.725816546,465.317967513,436.353405103,28.9645624105
 02/03  14:00:00,963.610121275,29.4228683816,0.0,0.0,448.566543614,448.566543614,397.533242202,368.608623459,28.9246187425
 02/03  15:00:00,963.556717147,29.4228683816,0.0,0.0,448.566543614,448.566543614,345.441208837,327.81095987,17.6302489666
 02/03  16:00:00,963.5084304,29.4228683816,0.0,0.0,448.566543614,448.566543614,297.654894711,282.234576871,15.4203178402
 02/03  17:00:00,1012.36837418,29.4228683816,0.0,0.0,448.566543614,448.566543614,274.609498003,250.252946607,24.3565513968
 02/03  18:00:00,916.605987262,29.4228683816,0.0,0.0,348.885089477,398.725816546,284.358567865,271.184700306,13.1738675598
 02/03  19:00:00,751.471324049,29.4228683816,0.0,0.0,249.203635341,299.044362409,349.646234427,338.689541369,10.9566930577
 02/03  20:00:00,727.02074774,29.4228683816,0.0,0.0,249.203635341,299.044362409,350.413589009,341.669607509,8.74398150003
 02/03  21:00:00,577.513570323,29.4228683816,0.0,0.0,149.522181205,249.203635341,372.362216461,363.60893457,8.75328189122
 02/03  22:00:00,553.056764748,29.4228683816,0.0,0.0,149.522181205,249.203635341,364.479628138,360.11255898,4.36706915755
 02/03  23:00:00,349.356970447,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093378936,0.0,2.19093378936
 02/03  24:00:00,299.992211541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070023076,0.0,2.19070023076
 02/04  01:00:00,237.929287233,0.0,0.0,0.0,24.9203635341,149.522181205,4.36146849797,0.0,4.36146849797
 02/04  02:00:00,237.929286863,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076840084,0.0,2.19076840084
 02/04  03:00:00,237.92928704,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091875324,0.0,2.19091875324
 02/04  04:00:00,237.929287283,0.0,0.0,0.0,24.9203635341,149.522181205,4.36152229129,0.0,4.36152229129
 02/04  05:00:00,251.347413211,1.19012131463,0.0,0.0,24.9203635341,149.522181205,9.00869883438,6.81809537217,2.1906034622
 02/04  06:00:00,276.59321591,1.98353552438,0.0,0.0,24.9203635341,149.522181205,18.7831158986,14.4152875657,4.36782833288
 02/04  07:00:00,441.667829914,29.4228683816,0.00117508994502,0.0,49.8407270682,199.362908273,1007.33443742,1002.96855804,4.36587938669
 02/04  08:00:00,444.720910078,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1222.10984974,1217.73647279,4.37337695901
 02/04  09:00:00,650.914151732,29.4228683816,0.0,0.0,249.203635341,249.203635341,860.699012313,851.953916404,8.74509590883
 02/04  10:00:00,614.146683712,29.4228683816,0.0,0.0,249.203635341,249.203635341,731.727184967,720.770441695,10.9567432724
 02/04  11:00:00,565.297132747,29.4228683816,0.0,0.0,249.203635341,249.203635341,753.558260536,742.612113444,10.9461470916
 02/04  12:00:00,565.333309812,29.4228683816,0.0,0.0,249.203635341,249.203635341,772.714109979,761.746784168,10.9673258103
 02/04  13:00:00,565.303989158,29.4228683816,0.0,0.0,249.203635341,249.203635341,730.405180952,719.453305895,10.9518750571
 02/04  14:00:00,565.393024197,29.4228683816,0.0,0.0,249.203635341,249.203635341,789.14036792,778.194965221,10.9454026989
 02/04  15:00:00,316.421862686,29.4228683816,0.0,0.0,74.7610906023,174.442544739,963.148411933,956.584824736,6.56358719664
 02/04  16:00:00,316.65504285,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1133.98331357,1127.42564997,6.55766359889
 02/04  17:00:00,365.808725675,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1267.28802254,1258.54756103,8.74046151513
 02/04  18:00:00,345.134587253,29.4228683816,0.0,0.0,24.9203635341,149.522181205,1406.03623606,1401.67029805,4.36593800472
 02/04  19:00:00,347.930084958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19293235594,0.0,2.19293235594
 02/04  20:00:00,324.28408006,0.793414209754,0.0,0.0,24.9203635341,149.522181205,7.77381059995,3.40802682599,4.36578377396
 02/04  21:00:00,325.084550211,1.58682841951,0.0,0.0,24.9203635341,149.522181205,12.6291955165,8.26368885566,4.36550666082
 02/04  22:00:00,301.05044369,1.98353552438,0.0,0.0,24.9203635341,149.522181205,21.3388250734,16.9686480795,4.37017699397
 02/04  23:00:00,279.368711674,4.73275502652,0.0,0.0,24.9203635341,149.522181205,32.1688871825,27.807106927,4.3617802555
 02/04  24:00:00,271.934329257,21.6455768182,0.0,0.0,24.9203635341,149.522181205,99.8724388112,97.6815527483,2.1908860629
 02/05  01:00:00,255.381592299,17.3164614546,0.0,0.0,24.9203635341,149.522181205,102.799849685,100.610157938,2.18969174723
 02/05  02:00:00,259.781819542,21.6455768182,0.0,0.0,24.9203635341,149.522181205,160.517996525,158.328123928,2.18987259664
 02/05  03:00:00,255.444746493,17.3164614546,0.0,0.0,24.9203635341,149.522181205,158.949079266,156.759214807,2.18986445835
 02/05  04:00:00,259.857205018,21.6455768182,0.0,0.0,24.9203635341,149.522181205,229.142159325,226.952302954,2.18985637148
 02/05  05:00:00,267.725542303,17.3164614546,0.0,0.0,24.9203635341,149.522181205,212.519962842,210.330114558,2.189848284
 02/05  06:00:00,296.59775404,21.6455768182,0.0,0.0,24.9203635341,149.522181205,296.579950767,292.213859432,4.36609133483
 02/05  07:00:00,342.554876266,18.7524389422,0.0,0.0,24.9203635341,149.522181205,265.546956729,263.357076091,2.18988063781
 02/05  08:00:00,363.003292478,23.2327098308,0.0,0.0,24.9203635341,149.522181205,322.462703878,320.272831246,2.18987263284
 02/05  09:00:00,314.242194676,17.3164614546,0.0,0.0,24.9203635341,149.522181205,217.154412471,214.964547904,2.18986456697
 02/05  10:00:00,281.902810329,21.6455768182,0.0,0.0,24.9203635341,149.522181205,212.593901017,210.404138871,2.18976214625
 02/05  11:00:00,228.599504873,17.3164614546,0.0,0.0,24.9203635341,149.522181205,140.411914074,138.222065626,2.18984844851
 02/05  12:00:00,239.510810611,21.6455768182,0.000511237748201,0.0,24.9203635341,149.522181205,171.310297319,166.946323947,4.36397337137
 02/05  13:00:00,228.587700027,17.3164614546,0.0,0.0,24.9203635341,149.522181205,129.177712737,126.985702609,2.19201012824
 02/05  14:00:00,238.209840542,21.6455768182,0.000417939267696,0.0,24.9203635341,149.522181205,180.339906006,173.794875339,6.5450306664
 02/05  15:00:00,228.574160174,17.3164614546,0.0,0.0,24.9203635341,149.522181205,120.996178524,118.804371887,2.19180663685
 02/05  16:00:00,239.457905762,21.6455768182,0.000442975252938,0.0,24.9203635341,149.522181205,132.169779795,129.980185344,2.18959445158
 02/05  17:00:00,277.447657856,17.3164614546,0.0,0.0,24.9203635341,149.522181205,111.281355799,109.091910295,2.1894455042
 02/05  18:00:00,327.067093844,21.6455768182,0.0,0.0,24.9203635341,149.522181205,179.146642284,176.956813173,2.18982911026
 02/05  19:00:00,365.482438933,17.3164614546,0.0,0.0,24.9203635341,149.522181205,203.817438627,201.627553979,2.18988464727
 02/05  20:00:00,346.445958932,22.6280877308,0.0,0.0,24.9203635341,149.522181205,289.572590468,287.382713872,2.18987659628
 02/05  21:00:00,342.940710909,19.1303277547,0.0,0.0,24.9203635341,149.522181205,288.093503506,283.733774455,4.35972905088
 02/05  22:00:00,322.62885286,23.1571320683,0.0,0.0,24.9203635341,149.522181205,376.945015165,374.7519399,2.19307526475
 02/05  23:00:00,294.182197932,19.2059055172,0.0,0.0,24.9203635341,149.522181205,332.052959958,329.863118626,2.18984133223
 02/05  24:00:00,273.756863201,23.1571320683,0.0,0.0,24.9203635341,149.522181205,388.42573513,386.235839353,2.18989577667
 02/06  01:00:00,307.3390177,19.2059055172,0.0,0.0,24.9203635341,199.362908273,315.375781394,311.014698862,4.36108253157
 02/06  02:00:00,311.366040367,23.1571320683,0.0,0.0,24.9203635341,199.362908273,376.638119076,374.447160261,2.19095881523
 02/06  03:00:00,307.343555247,19.2059055172,0.0,0.0,24.9203635341,199.362908273,314.809260295,312.618302931,2.19095736428
 02/06  04:00:00,311.269435355,23.0815543058,0.0,0.0,24.9203635341,199.362908273,359.871285251,355.50945166,4.36183359142
 02/06  05:00:00,318.69824143,18.3745501297,0.0,0.0,24.9203635341,199.362908273,285.409903121,283.219258558,2.19064456291
 02/06  06:00:00,372.447091896,22.7036654933,0.0,0.0,49.8407270682,199.362908273,335.467803446,331.09964226,4.3681611865
 02/06  07:00:00,430.756652371,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2239.84825478,2235.48219161,4.36606316374
 02/06  08:00:00,546.506599379,29.4228683816,0.0,0.0,149.522181205,199.362908273,2442.92875223,2434.16888388,8.75986834713
 02/06  09:00:00,1051.0565042,29.4228683816,0.0,0.0,448.566543614,448.566543614,1556.49976826,1536.65547987,19.8442883902
 02/06  10:00:00,1013.87462048,29.4228683816,0.0,0.0,448.566543614,448.566543614,1145.81058071,1125.94088622,19.8696944889
 02/06  11:00:00,964.641713085,29.4228683816,0.0,0.0,448.566543614,448.566543614,935.071676346,915.190851988,19.8808243572
 02/06  12:00:00,964.405161484,29.4228683816,0.0,0.0,448.566543614,448.566543614,799.327480705,774.936201685,24.3912790202
 02/06  13:00:00,914.41777846,29.4236322531,0.0,0.0,448.566543614,398.725816546,728.58276947,699.615297058,28.9674724118
 02/06  14:00:00,964.000952664,29.4367410898,0.0,0.0,448.566543614,448.566543614,566.022014272,537.09798594,28.9240283315
 02/06  15:00:00,963.952901993,29.4228683816,0.0,0.0,448.566543614,448.566543614,550.44958716,532.8167483,17.6328388599
 02/06  16:00:00,963.925482021,29.4228683816,0.0,0.0,448.566543614,448.566543614,530.816039551,513.193197456,17.6228420951
 02/06  17:00:00,1012.79090201,29.4228683816,0.0,0.0,448.566543614,448.566543614,510.794173454,488.652076097,22.1420973577
 02/06  18:00:00,908.56820762,29.4228683816,0.0,0.0,348.885089477,398.725816546,574.564070444,561.38742746,13.1766429838
 02/06  19:00:00,752.310137743,29.4228683816,0.0,0.0,249.203635341,299.044362409,869.422860371,858.46690407,10.9559563012
 02/06  20:00:00,728.265538445,29.4228683816,0.0,0.0,249.203635341,299.044362409,1126.94749646,1118.20287704,8.74461942046
 02/06  21:00:00,578.955834264,29.4228683816,0.0,0.0,149.522181205,249.203635341,1203.41525176,1194.66314572,8.75210604307
 02/06  22:00:00,554.767413973,29.4228683816,0.0,0.0,149.522181205,249.203635341,1331.26748275,1326.8997673,4.36771544679
 02/06  23:00:00,349.356971663,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086507852,0.0,2.19086507852
 02/06  24:00:00,299.992212855,0.0,0.0,0.0,24.9203635341,199.362908273,4.36141710295,0.0,4.36141710295
 02/07  01:00:00,289.36578809,1.58682841951,0.0,0.0,24.9203635341,199.362908273,7.82089605315,5.62995664066,2.19093941249
 02/07  02:00:00,289.768868094,1.98353552438,0.0,0.0,24.9203635341,199.362908273,11.8741197097,9.68318108772,2.19093862193
 02/07  03:00:00,289.378540778,1.58682841951,0.0,0.0,24.9203635341,199.362908273,18.1443787399,13.7825038282,4.36187491165
 02/07  04:00:00,299.253678138,11.4213153454,0.0,0.0,24.9203635341,199.362908273,42.2544720984,40.0635932926,2.19087880576
 02/07  05:00:00,317.41780992,17.3164614546,0.0,0.0,24.9203635341,199.362908273,74.5963147618,72.4053809864,2.19093377546
 02/07  06:00:00,371.165505917,21.6455768182,0.0,0.0,49.8407270682,199.362908273,116.276563126,111.908359633,4.36820349299
 02/07  07:00:00,429.472202994,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1307.4163085,1303.05053601,4.36577249463
 02/07  08:00:00,551.081900126,29.4228683816,0.0,0.0,149.522181205,199.362908273,3243.40818987,3232.46255621,10.9456336543
 02/07  09:00:00,1055.44668356,29.4228683816,0.0,0.0,448.566543614,448.566543614,1495.98293983,1478.34325979,17.6396800421
 02/07  10:00:00,1016.02389888,29.4228683816,0.0,0.0,448.566543614,448.566543614,905.642650379,885.770403884,19.8722464957
 02/07  11:00:00,965.983089731,29.4228683816,0.0,0.0,448.566543614,448.566543614,761.704822507,741.821338681,19.8834838257
 02/07  12:00:00,965.388538878,29.5605452269,0.0,0.0,448.566543614,448.566543614,672.865944568,648.476045726,24.3898988422
 02/07  13:00:00,915.195513134,29.706569342,0.0,0.0,448.566543614,398.725816546,617.462777989,588.494317155,28.968460834
 02/07  14:00:00,964.611009455,29.4228683816,0.0,0.0,448.566543614,448.566543614,635.418482781,606.497138202,28.9213445791
 02/07  15:00:00,964.58604934,29.4228683816,0.0,0.0,448.566543614,448.566543614,660.791665662,643.160127499,17.6315381628
 02/07  16:00:00,965.022485417,29.4228683816,0.0,0.0,448.566543614,448.566543614,855.861958536,838.239899533,17.6220590029
 02/07  17:00:00,1014.31896087,29.4228683816,0.0,0.0,448.566543614,448.566543614,900.583015541,878.44063682,22.1423787213
 02/07  18:00:00,910.28088256,29.4228683816,0.0,0.0,348.885089477,398.725816546,908.330279984,895.152240447,13.1780395366
 02/07  19:00:00,754.504168972,29.4228683816,0.0,0.0,249.203635341,299.044362409,1139.80457354,1128.84824995,10.9563235896
 02/07  20:00:00,730.568985273,29.4228683816,0.0,0.0,249.203635341,299.044362409,1170.49630799,1161.75125005,8.74505794379
 02/07  21:00:00,581.216063684,29.4228683816,0.0,0.0,149.522181205,249.203635341,1210.88258703,1202.1301762,8.75241082833
 02/07  22:00:00,557.201396937,29.4228683816,0.0,0.0,149.522181205,249.203635341,1340.45667442,1336.08938835,4.36728607735
 02/07  23:00:00,349.356972063,0.0,0.0,0.0,49.8407270682,199.362908273,4.36177905144,0.0,4.36177905144
 02/07  24:00:00,301.590313634,1.58682841951,0.0,0.0,24.9203635341,199.362908273,5.49826480919,3.30732809632,2.19093671288
 02/08  01:00:00,289.776105982,1.98353552438,0.0,0.0,24.9203635341,199.362908273,8.92287998771,6.73194323351,2.19093675421
 02/08  02:00:00,302.822676221,14.9570164993,0.0,0.0,24.9203635341,199.362908273,32.5511094957,30.360173034,2.19093646169
 02/08  03:00:00,309.573179816,21.6455768182,0.0,0.0,24.9203635341,199.362908273,61.3477626745,56.9862781935,4.36148448106
 02/08  04:00:00,305.284385447,17.3164614546,0.0,0.0,24.9203635341,199.362908273,84.1218008458,81.9310206772,2.19078016859
 02/08  05:00:00,321.893639736,21.6455768182,0.0,0.0,24.9203635341,199.362908273,122.025227812,119.834292801,2.19093501054
 02/08  06:00:00,366.958660188,17.3164614546,0.0,0.0,49.8407270682,199.362908273,151.867231782,147.499203687,4.36802809556
 02/08  07:00:00,429.644138195,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1177.00862681,1172.64265342,4.36597339453
 02/08  08:00:00,542.586596657,29.4228683816,0.0,0.0,149.522181205,199.362908273,2995.60971573,2984.66347849,10.9462372389
 02/08  09:00:00,1055.15927541,29.4228683816,0.0,0.0,448.566543614,448.566543614,1462.20096006,1444.56072697,17.6402330905
 02/08  10:00:00,1016.0186135,29.4228683816,0.0,0.0,448.566543614,448.566543614,957.848205422,937.978587516,19.8696179052
 02/08  11:00:00,965.578948504,29.4228683816,0.0,0.0,448.566543614,448.566543614,716.243643841,696.363864226,19.8797796154
 02/08  12:00:00,964.756858794,29.4476794886,0.0,0.0,448.566543614,448.566543614,582.404357296,558.013135839,24.3912214567
 02/08  13:00:00,915.17282615,30.2115782489,0.0,0.0,448.566543614,398.725816546,479.887000698,448.689981353,31.1970193453
 02/08  14:00:00,966.074429305,31.5735007796,0.0,0.0,448.566543614,448.566543614,393.216377155,366.521698941,26.694678214
 02/08  15:00:00,965.505209535,31.0324466705,0.0,0.0,448.566543614,448.566543614,413.292154415,395.661475352,17.6306790624
 02/08  16:00:00,964.080908961,29.4578044912,0.0,0.0,448.566543614,448.566543614,524.970676986,507.346624191,17.6240527948
 02/08  17:00:00,1012.9962514,29.4228683816,0.0,0.0,448.566543614,448.566543614,570.380348238,548.238581217,22.1417670207
 02/08  18:00:00,908.73967351,29.4228683816,0.0,0.0,348.885089477,398.725816546,614.120800862,598.752025996,15.3687748661
 02/08  19:00:00,752.195194529,29.4228683816,0.0,0.0,249.203635341,299.044362409,695.023079938,684.065915855,10.957164083
 02/08  20:00:00,727.782634787,29.4228683816,0.0,0.0,249.203635341,299.044362409,732.137799198,725.575082432,6.56271676524
 02/08  21:00:00,578.344216004,29.4228683816,0.0,0.0,149.522181205,249.203635341,807.964628574,799.21164907,8.75297950415
 02/08  22:00:00,553.949888122,29.4228683816,0.0,0.0,149.522181205,249.203635341,860.370716711,856.002538052,4.36817865903
 02/08  23:00:00,349.356972433,0.0,0.0,0.0,49.8407270682,199.362908273,4.36161116726,0.0,4.36161116726
 02/08  24:00:00,299.992212959,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908427307,0.0,2.1908427307
 02/09  01:00:00,288.168482665,0.396707104877,0.0,0.0,24.9203635341,199.362908273,3.45717026038,1.2665577489,2.19061251148
 02/09  02:00:00,289.764234698,1.98353552438,0.0,0.0,24.9203635341,199.362908273,12.0660944789,7.7044082527,4.3616862262
 02/09  03:00:00,289.370080955,1.58682841951,0.0,0.0,24.9203635341,199.362908273,11.7712040448,9.58051459767,2.19068944711
 02/09  04:00:00,289.772669728,1.98353552438,0.0,0.0,24.9203635341,199.362908273,16.0831937763,13.8922720823,2.19092169402
 02/09  05:00:00,301.604431655,1.58682841951,0.0,0.0,24.9203635341,199.362908273,22.8791010496,18.5172571279,4.36184392163
 02/09  06:00:00,359.268790759,9.84835204192,0.0,0.0,49.8407270682,199.362908273,49.8476403415,45.4794544021,4.36818593935
 02/09  07:00:00,429.092147249,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1054.39402417,1052.2011825,2.19284167217
 02/09  08:00:00,538.532107448,29.4228683816,0.0,0.0,149.522181205,199.362908273,2312.91896536,2301.97179498,10.9471703796
 02/09  09:00:00,1052.00512766,29.4228683816,0.0,0.0,448.566543614,448.566543614,1343.15839449,1325.51841022,17.6399842665
 02/09  10:00:00,1014.9504255,29.4228683816,0.0,0.0,448.566543614,448.566543614,1015.54766302,995.675154025,19.8725089908
 02/09  11:00:00,965.750590008,29.4228683816,0.0,0.0,448.566543614,448.566543614,848.23498049,828.351836933,19.8831435566
 02/09  12:00:00,965.359694954,29.6076938657,0.0,0.0,448.566543614,448.566543614,701.515516669,675.281534961,26.2339817085
 02/09  13:00:00,916.144896999,30.7506166528,0.0,0.0,448.566543614,398.725816546,603.506133105,574.165526765,29.3406063397
 02/09  14:00:00,966.954102033,32.1715471281,0.0,0.0,448.566543614,448.566543614,477.69979929,450.998889494,26.7009097959
 02/09  15:00:00,966.948288698,32.3912310962,0.0,0.0,448.566543614,448.566543614,412.679866028,395.046901828,17.6329642004
 02/09  16:00:00,965.867903957,31.3209859344,0.0,0.0,448.566543614,448.566543614,435.696438478,418.072519537,17.623918941
 02/09  17:00:00,1013.37594639,29.6654149482,0.0,0.0,448.566543614,448.566543614,596.878281379,572.522069797,24.3562115824
 02/09  18:00:00,909.181458246,29.4228683816,0.0,0.0,348.885089477,398.725816546,754.276558338,741.101892866,13.1746654725
 02/09  19:00:00,753.082216895,29.4228683816,0.0,0.0,249.203635341,299.044362409,968.911287517,957.953932197,10.9573553203
 02/09  20:00:00,728.93204688,29.4228683816,0.0,0.0,249.203635341,299.044362409,1014.20326496,1005.45945594,8.74380902511
 02/09  21:00:00,579.550919588,29.4228683816,0.0,0.0,149.522181205,249.203635341,1031.89648354,1023.14378318,8.75270035399
 02/09  22:00:00,555.059605663,29.4228683816,0.0,0.0,149.522181205,249.203635341,1002.3638357,997.995867614,4.36796808961
 02/09  23:00:00,349.356972439,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078094915,0.0,2.19078094915
 02/09  24:00:00,299.992213379,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909334353,0.0,2.1909334353
 02/10  01:00:00,289.365314185,1.58682841951,0.0,0.0,24.9203635341,199.362908273,8.07730254189,3.71566305558,4.36163948631
 02/10  02:00:00,289.766689396,1.98353552438,0.0,0.0,24.9203635341,199.362908273,7.99934109698,5.80840459645,2.19093650053
 02/10  03:00:00,289.373200365,1.58682841951,0.0,0.0,24.9203635341,199.362908273,9.48911337672,7.29833168809,2.19078168863
 02/10  04:00:00,289.773972625,1.98353552438,0.0,0.0,24.9203635341,199.362908273,13.5662788894,9.20463791548,4.36164097396
 02/10  05:00:00,301.604367162,1.58682841951,0.0,0.0,24.9203635341,199.362908273,13.7296357029,11.5386977072,2.19093799573
 02/10  06:00:00,351.369093735,1.98353552438,0.0,0.0,49.8407270682,199.362908273,16.8316722034,12.4643786218,4.36729358157
 02/10  07:00:00,428.841528609,29.4228683816,0.0,0.0,49.8407270682,199.362908273,613.757507376,609.391589624,4.36591775268
 02/10  08:00:00,536.691502704,29.4228683816,0.0,0.0,149.522181205,199.362908273,1249.66013397,1240.89816165,8.7619723174
 02/10  09:00:00,1050.23268258,29.4228683816,0.0,0.0,448.566543614,448.566543614,905.550491117,885.707265519,19.8432255977
 02/10  10:00:00,1013.20006545,29.4228683816,0.0,0.0,448.566543614,448.566543614,678.146243706,658.277328244,19.8689154619
 02/10  11:00:00,964.102716184,29.4228683816,0.0,0.0,448.566543614,448.566543614,564.688352182,544.808144844,19.8802073374
 02/10  12:00:00,963.999889784,29.4228683816,0.0,0.0,448.566543614,448.566543614,525.762076954,501.369751833,24.3923251204
 02/10  13:00:00,914.324736531,29.4228683816,0.0,0.0,448.566543614,398.725816546,672.189320096,643.221825388,28.9674947085
 02/10  14:00:00,964.142865352,29.4228683816,0.0,0.0,448.566543614,448.566543614,659.653854839,630.728256333,28.925598506
 02/10  15:00:00,964.160313157,29.4228683816,0.0,0.0,448.566543614,448.566543614,667.39935239,649.76696363,17.6323887594
 02/10  16:00:00,964.303869788,29.4228683816,0.0,0.0,448.566543614,448.566543614,729.536129756,711.91300121,17.6231285459
 02/10  17:00:00,1013.49454258,29.4228683816,0.0,0.0,448.566543614,448.566543614,855.804472915,833.662140486,22.1423324295
 02/10  18:00:00,909.840677798,29.4228683816,0.0,0.0,348.885089477,398.725816546,1087.39292573,1074.21685304,13.1760726958
 02/10  19:00:00,754.345445879,29.4228683816,0.0,0.0,249.203635341,299.044362409,1343.07791939,1332.12163029,10.9562891043
 02/10  20:00:00,731.470340953,29.4228683816,0.0,0.0,249.203635341,299.044362409,1439.277522,1430.53263018,8.74489182117
 02/10  21:00:00,583.472691262,29.4228683816,0.0,0.0,149.522181205,249.203635341,1401.69776819,1392.94535044,8.75241774737
 02/10  22:00:00,559.098575674,29.4228683816,0.0,0.0,149.522181205,249.203635341,1286.78429761,1282.41643733,4.36786028907
 02/10  23:00:00,349.356972549,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093639,0.0,2.19093639
 02/10  24:00:00,301.798087687,1.78518197195,0.0,0.0,24.9203635341,199.362908273,8.71262203862,4.35086415842,4.3617578802
 02/11  01:00:00,239.54835558,1.58682841951,0.0,0.0,24.9203635341,149.522181205,9.17411001574,6.98348034142,2.19062967432
 02/11  02:00:00,251.852741229,13.7807603007,0.0,0.0,24.9203635341,149.522181205,35.7644087556,33.5736246376,2.19078411796
 02/11  03:00:00,255.431735683,17.3164614546,0.0,0.0,24.9203635341,149.522181205,56.4063381852,52.0444574284,4.36188075678
 02/11  04:00:00,259.880025771,21.6455768182,0.0,0.0,24.9203635341,149.522181205,104.471041165,102.280099712,2.1909414527
 02/11  05:00:00,267.746361455,17.3164614546,0.0,0.0,24.9203635341,149.522181205,110.334838563,108.143896393,2.19094217034
 02/11  06:00:00,296.63999911,21.6455768182,0.0,0.0,24.9203635341,149.522181205,178.223320213,173.855167615,4.36815259786
 02/11  07:00:00,429.577177494,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1021.97989616,1017.61393988,4.36595627131
 02/11  08:00:00,442.924764637,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2907.71364114,2901.16247625,6.55116488682
 02/11  09:00:00,657.455823957,29.4228683816,0.0,0.0,249.203635341,249.203635341,1726.77987473,1720.21704324,6.56283148853
 02/11  10:00:00,618.908483584,29.4228683816,0.0,0.0,249.203635341,249.203635341,1260.65347799,1249.6972383,10.9562396884
 02/11  11:00:00,568.662061829,29.4228683816,0.0,0.0,249.203635341,249.203635341,1107.28216726,1096.33477376,10.9473934994
 02/11  12:00:00,567.913264004,29.4228683816,0.0,0.0,249.203635341,249.203635341,1024.73214355,1011.57819816,13.1539453888
 02/11  13:00:00,567.369702087,29.4228683816,0.0,0.0,249.203635341,249.203635341,970.292857817,961.528127038,8.76473077917
 02/11  14:00:00,566.976347902,29.4228683816,0.0,0.0,249.203635341,249.203635341,919.673362894,908.726431566,10.9469313279
 02/11  15:00:00,317.756855086,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1024.0125764,1015.26756601,8.74501038572
 02/11  16:00:00,317.812296536,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1126.40431569,1119.84691591,6.55739978354
 02/11  17:00:00,366.765640627,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1204.11033691,1197.55059804,6.55973887356
 02/11  18:00:00,337.316881455,29.4228683816,0.0,0.0,24.9203635341,149.522181205,1304.01617017,1299.650608,4.36556216805
 02/11  19:00:00,347.930087635,0.0,0.0,0.0,24.9203635341,149.522181205,4.36614198067,0.0,4.36614198067
 02/11  20:00:00,325.079760652,1.58682841951,0.0,0.0,24.9203635341,149.522181205,7.95842920175,3.59247258997,4.36595661178
 02/11  21:00:00,325.482594993,1.98353552438,0.0,0.0,24.9203635341,149.522181205,8.86817023365,6.67515738387,2.19301284978
 02/11  22:00:00,300.644174091,1.58682841951,0.0,0.0,24.9203635341,149.522181205,14.109594383,7.56409957526,6.54549480774
 02/11  23:00:00,276.601879045,1.98353552438,0.0,0.0,24.9203635341,149.522181205,13.5970515411,11.4061546476,2.1908968935
 02/11  24:00:00,269.936302764,19.6759064098,0.0,0.0,24.9203635341,149.522181205,59.4941152761,57.3034482897,2.19066698637
 02/12  01:00:00,255.786336189,17.7131685594,0.0,0.0,24.9203635341,149.522181205,82.936133623,80.7462844857,2.18984913732
 02/12  02:00:00,259.419688058,21.2488697133,0.0,0.0,24.9203635341,149.522181205,146.887369142,144.69749384,2.18987530261
 02/12  03:00:00,255.879570886,17.7131685594,0.0,0.0,24.9203635341,149.522181205,153.132046387,150.94242863,2.18961775659
 02/12  04:00:00,259.505849405,21.2488697133,0.0,0.0,24.9203635341,149.522181205,221.146529198,218.956664321,2.18986487679
 02/12  05:00:00,269.153911387,18.695679472,0.0,0.0,24.9203635341,149.522181205,217.623050373,213.263337758,4.35971261471
 02/12  06:00:00,298.141798889,23.138313776,0.0,0.0,24.9203635341,149.522181205,294.036660823,291.843583047,2.19307777653
 02/12  07:00:00,343.084751658,19.2247238096,0.0,0.0,24.9203635341,149.522181205,279.215663863,277.025760333,2.18990353043
 02/12  08:00:00,354.464321412,23.138313776,0.0,0.0,24.9203635341,149.522181205,365.29950132,363.109603053,2.18989826738
 02/12  09:00:00,316.251625373,19.2247238096,0.0,0.0,24.9203635341,149.522181205,275.466870559,271.107530102,4.35934045723
 02/12  10:00:00,282.322774899,22.0046473384,0.0,0.0,24.9203635341,149.522181205,239.096330767,236.906448228,2.18988253888
 02/12  11:00:00,229.074361934,17.7131685594,0.0,0.0,24.9203635341,149.522181205,185.114436349,182.924559015,2.18987733358
 02/12  12:00:00,232.609659143,21.2488697133,0.0,0.0,24.9203635341,149.522181205,182.556932587,180.364929615,2.19200297186
 02/12  13:00:00,235.594362769,17.7131685594,0.000440493471422,0.0,24.9203635341,149.522181205,168.573778295,164.209807097,4.36397119866
 02/12  14:00:00,232.600275032,21.2488697133,0.0,0.0,24.9203635341,149.522181205,179.278694686,174.9083057,4.37038898605
 02/12  15:00:00,229.014950771,17.7131685594,0.0,0.0,24.9203635341,149.522181205,145.716262882,141.352302295,4.36396058645
 02/12  16:00:00,232.558780307,21.2488697133,0.0,0.0,24.9203635341,149.522181205,151.472380007,149.282478189,2.1899018188
 02/12  17:00:00,277.886006473,17.7131685594,0.0,0.0,24.9203635341,149.522181205,132.720589907,130.530693305,2.18989660248
 02/12  18:00:00,318.445039707,21.5511807634,0.0,0.0,24.9203635341,149.522181205,174.843846017,172.653954636,2.18989138083
 02/12  19:00:00,367.775197531,19.6026126221,0.0,0.0,24.9203635341,149.522181205,189.780385927,187.590563706,2.18982222068
 02/12  20:00:00,346.568350183,22.7604249635,0.0,0.0,24.9203635341,149.522181205,255.346968356,253.157087601,2.18988075493
 02/12  21:00:00,343.38144093,19.6026126221,0.0,0.0,24.9203635341,149.522181205,236.867832275,234.677956726,2.18987554885
 02/12  22:00:00,322.187659631,22.7604249635,0.0,0.0,24.9203635341,149.522181205,316.13090862,311.764779649,4.36612897095
 02/12  23:00:00,294.54775014,19.6026126221,0.0,0.0,24.9203635341,149.522181205,287.756505214,285.566714276,2.18979093888
 02/12  24:00:00,273.33786529,22.7604249635,0.0,0.0,24.9203635341,149.522181205,352.985587981,350.79573841,2.18984957144
 02/13  01:00:00,307.743570751,19.6026126221,0.0,0.0,24.9203635341,199.362908273,309.11906175,306.928148723,2.19091302672
 02/13  02:00:00,311.006038725,22.7604249635,0.0,0.0,24.9203635341,199.362908273,395.913830571,393.72291654,2.19091403052
 02/13  03:00:00,314.356406433,19.6026126221,0.000345964115904,0.0,24.9203635341,199.362908273,367.009376443,362.64777985,4.36159659272
 02/13  04:00:00,311.078121256,22.7604249635,0.0,0.0,24.9203635341,199.362908273,448.087501438,445.896584762,2.19091667623
 02/13  05:00:00,320.072617248,19.6026126221,0.0,0.0,24.9203635341,199.362908273,386.793737077,384.602819398,2.19091767972
 02/13  06:00:00,379.234854693,22.7604249635,0.000470061504128,0.0,49.8407270682,199.362908273,459.47958565,455.111424876,4.36816077376
 02/13  07:00:00,431.143762103,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2332.13177988,2327.76577937,4.36600050171
 02/13  08:00:00,542.997216408,29.4228683816,0.0,0.0,149.522181205,199.362908273,3569.03336293,3558.08671926,10.9466436727
 02/13  09:00:00,1055.26417157,29.4228683816,0.0,0.0,448.566543614,448.566543614,1848.88490167,1831.24617288,17.6387287933
 02/13  10:00:00,1017.36202985,29.4228683816,0.0,0.0,448.566543614,448.566543614,1452.01817723,1432.1488591,19.8693181233
 02/13  11:00:00,967.089202027,29.4228683816,0.0,0.0,448.566543614,448.566543614,1190.23483486,1170.35438301,19.8804518465
 02/13  12:00:00,965.946823983,29.4228683816,0.0,0.0,448.566543614,448.566543614,981.599775407,957.207435653,24.392339754
 02/13  13:00:00,915.370454173,29.4228683816,0.0,0.0,448.566543614,398.725816546,853.806635416,822.611209767,31.1954256482
 02/13  14:00:00,964.685749719,29.4228683816,0.0,0.0,448.566543614,448.566543614,727.350471424,700.653390729,26.697080695
 02/13  15:00:00,964.54549613,29.4228683816,0.0,0.0,448.566543614,448.566543614,700.768031214,683.136881902,17.6311493126
 02/13  16:00:00,964.468135993,29.4228683816,0.0,0.0,448.566543614,448.566543614,675.713607391,658.092052947,17.6215544438
 02/13  17:00:00,1013.40847501,29.4228683816,0.0,0.0,448.566543614,448.566543614,705.3054389,681.246096009,24.0593428911
 02/13  18:00:00,900.875924705,29.4228683816,0.0,0.0,348.885089477,398.725816546,854.300190138,840.836097508,13.4640926303
 02/13  19:00:00,753.265199595,29.4228683816,0.0,0.0,249.203635341,299.044362409,1100.24320148,1089.28570101,10.9575004724
 02/13  20:00:00,729.250702543,29.4228683816,0.0,0.0,249.203635341,299.044362409,1275.35199531,1268.78862825,6.56336705609
 02/13  21:00:00,580.281067569,29.4228683816,0.0,0.0,149.522181205,249.203635341,1435.89616017,1424.96083686,10.9353233117
 02/13  22:00:00,557.235370281,29.4228683816,0.0,0.0,149.522181205,249.203635341,1741.48366782,1737.11623422,4.36743359583
 02/13  23:00:00,349.356972907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089878105,0.0,2.19089878105
 02/13  24:00:00,301.791974664,1.78518197195,0.0,0.0,24.9203635341,199.362908273,6.93622985784,4.7455616855,2.19066817233
 02/14  01:00:00,297.275028578,9.45164493704,0.0,0.0,24.9203635341,199.362908273,22.261179683,17.8993755818,4.36180410123
 02/14  02:00:00,305.617881648,17.7131685594,0.0,0.0,24.9203635341,199.362908273,51.5446604447,49.3537568822,2.1909035625
 02/14  03:00:00,309.211255359,21.2488697133,0.0,0.0,24.9203635341,199.362908273,81.4823846492,79.2914802348,2.19090441443
 02/14  04:00:00,305.734286581,17.7131685594,0.0,0.0,24.9203635341,199.362908273,117.970690365,115.779784834,2.19090553128
 02/14  05:00:00,322.606794041,22.3069583884,0.0,0.0,24.9203635341,199.362908273,160.423450494,156.06163647,4.36181402461
 02/14  06:00:00,369.336736336,19.6026126221,0.0,0.0,49.8407270682,199.362908273,210.859999754,206.491789411,4.36821034246
 02/14  07:00:00,429.983412009,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1383.64447073,1379.27889563,4.3655751035
 02/14  08:00:00,542.812106123,29.4228683816,0.0,0.0,149.522181205,199.362908273,3236.10478323,3227.34374984,8.76103339115
 02/14  09:00:00,1055.76357623,29.4228683816,0.0,0.0,448.566543614,448.566543614,1645.86407382,1628.22438241,17.6396914057
 02/14  10:00:00,1015.55931449,29.4228683816,0.0,0.0,448.566543614,448.566543614,851.845508209,831.970555339,19.8749528696
 02/14  11:00:00,964.940026208,29.4228683816,0.0,0.0,448.566543614,448.566543614,570.169051146,548.079759059,22.0892920873
 02/14  12:00:00,964.423506002,29.5066617636,0.0,0.0,448.566543614,448.566543614,481.863562065,457.470796389,24.3927656763
 02/14  13:00:00,915.348892806,30.5836211819,0.0,0.0,448.566543614,398.725816546,420.406320615,391.441821406,28.9644992092
 02/14  14:00:00,966.498801937,32.1944767754,0.0,0.0,448.566543614,448.566543614,305.568452348,276.639215989,28.9292363586
 02/14  15:00:00,966.515869805,32.382093114,0.0,0.0,448.566543614,448.566543614,221.108447483,203.477859955,17.6305875281
 02/14  16:00:00,964.81785517,30.7066851139,0.0,0.0,448.566543614,448.566543614,218.450794991,203.029952982,15.4208420086
 02/14  17:00:00,1012.54543124,29.4228683816,0.0,0.0,448.566543614,448.566543614,321.617919691,297.260361422,24.3575582695
 02/14  18:00:00,899.805330413,29.4228683816,0.0,0.0,348.885089477,398.725816546,415.542628852,402.367886729,13.1747421231
 02/14  19:00:00,751.890137299,29.4228683816,0.0,0.0,249.203635341,299.044362409,567.569566106,556.612081897,10.9574842088
 02/14  20:00:00,727.508978302,29.4228683816,0.0,0.0,249.203635341,299.044362409,626.690361223,617.946338407,8.74402281574
 02/14  21:00:00,578.206728131,29.4228683816,0.0,0.0,149.522181205,249.203635341,811.083643022,802.330844967,8.75279805491
 02/14  22:00:00,553.995539836,29.4228683816,0.0,0.0,149.522181205,249.203635341,986.935435267,982.56800268,4.36743258692
 02/14  23:00:00,349.356972674,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091556687,0.0,2.19091556687
 02/14  24:00:00,299.992213885,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152457159,0.0,4.36152457159
 02/15  01:00:00,287.770015937,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080211512,0.0,2.19080211512
 02/15  02:00:00,289.762971542,1.98353552438,0.0,0.0,24.9203635341,199.362908273,9.49138739201,7.3004291546,2.19095823741
 02/15  03:00:00,289.367691847,1.58682841951,0.0,0.0,24.9203635341,199.362908273,10.6190294062,8.42807024256,2.1909591636
 02/15  04:00:00,289.774215286,1.98353552438,0.0,0.0,24.9203635341,199.362908273,20.4633874805,16.101466382,4.36192109853
 02/15  05:00:00,303.178860219,3.15979172301,0.0,0.0,24.9203635341,199.362908273,23.1844664115,20.9936597496,2.19080666185
 02/15  06:00:00,371.115459203,21.6455768182,0.0,0.0,49.8407270682,199.362908273,92.8147965326,88.4467127024,4.36808383018
 02/15  07:00:00,429.228412763,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1234.88748102,1230.52194516,4.36553585288
 02/15  08:00:00,538.552110713,29.4228683816,0.0,0.0,149.522181205,199.362908273,2423.25931578,2414.49864535,8.76067043101
 02/15  09:00:00,1052.04661254,29.4228683816,0.0,0.0,448.566543614,448.566543614,1413.84839789,1394.00494334,19.8434545453
 02/15  10:00:00,1014.95734841,29.4228683816,0.0,0.0,448.566543614,448.566543614,1042.95362769,1023.08150474,19.8721229487
 02/15  11:00:00,965.646669832,29.4228683816,0.0,0.0,448.566543614,448.566543614,880.313286847,860.429801006,19.8834858413
 02/15  12:00:00,965.143601748,29.4228683816,0.0,0.0,448.566543614,448.566543614,741.413908567,717.021397462,24.3925111046
 02/15  13:00:00,915.006369121,29.4701988535,0.0,0.0,448.566543614,398.725816546,678.829111278,649.862317274,28.9667940039
 02/15  14:00:00,965.650571901,30.5108749765,0.0,0.0,448.566543614,448.566543614,635.752625,606.828378783,28.9242462172
 02/15  15:00:00,965.516493996,30.5517325297,0.0,0.0,448.566543614,448.566543614,582.992606312,565.362062632,17.6305436799
 02/15  16:00:00,964.717925875,29.6366874775,0.0,0.0,448.566543614,448.566543614,657.363091093,639.741097078,17.6219940146
 02/15  17:00:00,1013.67338298,29.4228683816,0.0,0.0,448.566543614,448.566543614,769.165454624,747.021227449,22.1442271746
 02/15  18:00:00,901.192664899,29.4228683816,0.0,0.0,348.885089477,398.725816546,890.921741875,877.743290915,13.1784509601
 02/15  19:00:00,754.089545262,29.4228683816,0.0,0.0,249.203635341,299.044362409,1187.2383507,1176.28167293,10.9566777685
 02/15  20:00:00,730.55152306,29.4228683816,0.0,0.0,249.203635341,299.044362409,1260.88356318,1252.1393081,8.74425507545
 02/15  21:00:00,582.167658281,29.4228683816,0.0,0.0,149.522181205,249.203635341,1365.03327858,1356.28111863,8.75215995594
 02/15  22:00:00,558.911161281,29.4228683816,0.0,0.0,149.522181205,249.203635341,1388.43328649,1384.0658446,4.36744189176
 02/15  23:00:00,349.557330689,0.198353552438,0.0,0.0,49.8407270682,199.362908273,4.786725282,0.424885951029,4.36183933097
 02/15  24:00:00,301.991236059,1.98353552438,0.0,0.0,24.9203635341,199.362908273,5.52265919484,3.33179725961,2.19086193523
 02/16  01:00:00,296.495721993,8.66516328529,0.0,0.0,24.9203635341,199.362908273,15.9725067893,13.7818748614,2.19063192792
 02/16  02:00:00,305.607316374,17.7131685594,0.0,0.0,24.9203635341,199.362908273,34.6089373805,32.4180531728,2.19088420767
 02/16  03:00:00,309.228679113,21.2488697133,0.0,0.0,24.9203635341,199.362908273,70.1219230161,65.7600371586,4.36188585748
 02/16  04:00:00,305.694428093,17.7131685594,0.0,0.0,24.9203635341,199.362908273,80.2821513314,78.0912072788,2.19094405264
 02/16  05:00:00,321.533432238,21.2488697133,0.0,0.0,24.9203635341,199.362908273,126.614711513,124.423766715,2.1909447977
 02/16  06:00:00,367.342585917,17.7131685594,0.0,0.0,49.8407270682,199.362908273,133.760745523,129.392655632,4.36808989102
 02/16  07:00:00,429.767382263,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1140.52693812,1136.16088627,4.36605184229
 02/16  08:00:00,534.108571948,29.4228683816,0.0,0.0,149.522181205,199.362908273,2953.8981209,2942.95135994,10.946760954
 02/16  09:00:00,1056.08397837,29.4228683816,0.0,0.0,448.566543614,448.566543614,1613.6902577,1596.05011735,17.6401403462
 02/16  10:00:00,1019.19921555,29.4228683816,0.0,0.0,448.566543614,448.566543614,1281.21776373,1261.34831049,19.8694532339
 02/16  11:00:00,968.989891423,29.4228683816,0.0,0.0,448.566543614,448.566543614,1004.99853984,985.117432809,19.8811070321
 02/16  12:00:00,966.87593319,29.4318555839,0.0,0.0,448.566543614,448.566543614,836.377545553,811.98451164,24.3930339131
 02/16  13:00:00,916.425678101,29.9002196671,0.0,0.0,448.566543614,398.725816546,769.47971473,738.284256032,31.1954586978
 02/16  14:00:00,966.026864196,30.4387612058,0.0,0.0,448.566543614,448.566543614,655.394375328,628.697299806,26.6970755229
 02/16  15:00:00,964.962119604,29.4228683816,0.0,0.0,448.566543614,448.566543614,705.878217733,688.247069023,17.63114871
 02/16  16:00:00,964.945088809,29.4228683816,0.0,0.0,448.566543614,448.566543614,730.282332125,712.660793042,17.6215390836
 02/16  17:00:00,1013.81873348,29.4228683816,0.0,0.0,448.566543614,448.566543614,744.799109833,720.775120275,24.0239895587
 02/16  18:00:00,901.145910626,29.4228683816,0.0,0.0,348.885089477,398.725816546,828.086035679,814.586976417,13.4990592624
 02/16  19:00:00,753.446193602,29.4228683816,0.0,0.0,249.203635341,299.044362409,998.380284202,987.422813385,10.9574708163
 02/16  20:00:00,729.387291426,29.4228683816,0.0,0.0,249.203635341,299.044362409,1112.01877712,1105.45542791,6.56334920853
 02/16  21:00:00,580.369646294,29.4228683816,0.0,0.0,149.522181205,249.203635341,1224.58682223,1213.651535,10.9352872244
 02/16  22:00:00,556.19309198,29.4228683816,0.0,0.0,149.522181205,249.203635341,1232.89501639,1228.5275961,4.36742028321
 02/16  23:00:00,349.356972809,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089223561,0.0,2.19089223561
 02/16  24:00:00,301.189234399,1.19012131463,0.0,0.0,24.9203635341,199.362908273,4.6300896135,2.43956559341,2.19052402009
 02/17  01:00:00,289.773091098,1.98353552438,0.0,0.0,24.9203635341,199.362908273,11.2429499583,6.98754084927,4.25540910902
 02/17  02:00:00,289.37639313,1.58682841951,0.0,0.0,24.9203635341,199.362908273,9.38754490009,7.09087763262,2.29666726746
 02/17  03:00:00,289.793836367,1.98353552438,0.0,0.0,24.9203635341,199.362908273,17.0446367075,14.8537409196,2.19089578787
 02/17  04:00:00,299.65259555,11.8110898923,0.0,0.0,24.9203635341,199.362908273,29.4849573217,27.2940609386,2.19089638306
 02/17  05:00:00,321.78275917,21.6455768182,0.0,0.0,24.9203635341,199.362908273,64.6732465011,60.3114520216,4.36179447957
 02/17  06:00:00,366.792024687,17.3164614546,0.0,0.0,49.8407270682,199.362908273,57.7553701146,53.3871827394,4.36818737515
 02/17  07:00:00,429.318183961,29.4228683816,0.0,0.0,49.8407270682,199.362908273,882.969406227,878.603768969,4.3656372586
 02/17  08:00:00,528.755351818,29.4228683816,0.0,0.0,149.522181205,199.362908273,1623.36972651,1614.60876411,8.7609624006
 02/17  09:00:00,1050.54656573,29.4228683816,0.0,0.0,448.566543614,448.566543614,1043.52684968,1025.88585949,17.6409901904
 02/17  10:00:00,1013.50525358,29.4228683816,0.0,0.0,448.566543614,448.566543614,798.376958589,778.502295235,19.874663354
 02/17  11:00:00,964.403632917,29.4228683816,0.0,0.0,448.566543614,448.566543614,685.422980512,663.333191988,22.0897885241
 02/17  12:00:00,964.178960484,29.4228683816,0.0,0.0,448.566543614,448.566543614,576.078885822,551.686335742,24.3925500798
 02/17  13:00:00,914.252408301,29.4228683816,0.0,0.0,448.566543614,398.725816546,557.93417544,528.969222625,28.9649528151
 02/17  14:00:00,963.992258574,29.4228683816,0.0,0.0,448.566543614,448.566543614,526.474154671,497.545748921,28.9284057503
 02/17  15:00:00,963.918340942,29.4228683816,0.0,0.0,448.566543614,448.566543614,498.363049673,480.732945301,17.6301043714
 02/17  16:00:00,963.856808053,29.4228683816,0.0,0.0,448.566543614,448.566543614,470.849869316,455.429461236,15.4204080796
 02/17  17:00:00,1012.76217343,29.4228683816,0.0,0.0,448.566543614,448.566543614,504.483464948,480.125962076,24.3575028729
 02/17  18:00:00,900.008707543,29.4228683816,0.0,0.0,348.885089477,398.725816546,591.337268716,578.162955096,13.1743136203
 02/17  19:00:00,752.054003813,29.4228683816,0.0,0.0,249.203635341,299.044362409,711.221456131,700.264333315,10.9571228155
 02/17  20:00:00,727.663649664,29.4228683816,0.0,0.0,249.203635341,299.044362409,750.688178839,741.944441868,8.74373697029
 02/17  21:00:00,578.211511232,29.4228683816,0.0,0.0,149.522181205,249.203635341,802.613736383,793.86063234,8.75310404281
 02/17  22:00:00,553.862772127,29.4228683816,0.0,0.0,149.522181205,249.203635341,870.449371025,866.082084449,4.36728657652
 02/17  23:00:00,349.3569724,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908432002,0.0,2.1908432002
 02/17  24:00:00,299.992213594,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080422435,0.0,2.19080422435
 02/18  01:00:00,237.929288566,0.0,0.0,0.0,24.9203635341,149.522181205,4.36168536464,0.0,4.36168536464
 02/18  02:00:00,239.92377783,1.98353552438,0.0,0.0,24.9203635341,149.522181205,10.6395144085,8.44855464887,2.1909597596
 02/18  03:00:00,239.52688276,1.58682841951,0.0,0.0,24.9203635341,149.522181205,10.5185773739,8.32761740449,2.19095996938
 02/18  04:00:00,239.931107078,1.98353552438,0.0,0.0,24.9203635341,149.522181205,18.5485559685,14.1866946643,4.36186130417
 02/18  05:00:00,251.755016725,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.1912773011,13.000548979,2.19072832206
 02/18  06:00:00,276.609109912,1.98353552438,0.0,0.0,24.9203635341,149.522181205,26.3469070156,21.978866347,4.3680406686
 02/18  07:00:00,428.882336918,29.4228683816,0.0,0.0,49.8407270682,199.362908273,944.318944972,939.953311153,4.3656338195
 02/18  08:00:00,428.249634793,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1428.90215703,1422.35187977,6.55027726951
 02/18  09:00:00,651.454556557,29.4228683816,0.0,0.0,249.203635341,249.203635341,1069.24851453,1062.68548942,6.56302511736
 02/18  10:00:00,614.59048408,29.4228683816,0.0,0.0,249.203635341,249.203635341,890.180567255,879.224327591,10.9562396645
 02/18  11:00:00,565.569040562,29.4228683816,0.0,0.0,249.203635341,249.203635341,792.280364748,781.334515436,10.9458493118
 02/18  12:00:00,565.54083104,29.4228683816,0.0,0.0,249.203635341,249.203635341,788.186815826,777.221376097,10.9654397287
 02/18  13:00:00,565.508033961,29.4228683816,0.0,0.0,249.203635341,249.203635341,785.124667653,774.172977413,10.9516902401
 02/18  14:00:00,565.502140898,29.4228683816,0.0,0.0,249.203635341,249.203635341,796.141498457,785.194759211,10.9467392459
 02/18  15:00:00,316.420607275,29.4228683816,0.0,0.0,74.7610906023,174.442544739,918.521249148,911.95794292,6.56330622787
 02/18  16:00:00,316.410622855,29.4228683816,0.0,0.0,74.7610906023,174.442544739,957.138439233,948.403071517,8.73536771617
 02/18  17:00:00,365.298624128,29.4228683816,0.0,0.0,74.7610906023,174.442544739,983.924935927,977.364098634,6.56083729241
 02/18  18:00:00,327.283453512,29.4228683816,0.0,0.0,24.9203635341,149.522181205,1079.1991386,1074.83367783,4.36546076032
 02/18  19:00:00,347.930086888,0.0,0.0,0.0,24.9203635341,149.522181205,4.36572255515,0.0,4.36572255515
 02/18  20:00:00,323.485691417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19255218937,0.0,2.19255218937
 02/18  21:00:00,324.681868118,1.19012131463,0.0,0.0,24.9203635341,149.522181205,9.88246189304,5.51655868352,4.36590320952
 02/18  22:00:00,300.639646063,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.9527575305,9.58275375159,4.37000377891
 02/18  23:00:00,276.594277615,1.98353552438,0.0,0.0,24.9203635341,149.522181205,17.9459404771,13.5846603919,4.36128008529
 02/18  24:00:00,251.753336167,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.9517623379,13.761024431,2.19073790694
 02/19  01:00:00,239.930661308,1.98353552438,0.0,0.0,24.9203635341,149.522181205,19.0309186646,16.8410380673,2.18988059738
 02/19  02:00:00,239.534475367,1.58682841951,0.0,0.0,24.9203635341,149.522181205,19.5403649826,17.350554502,2.18981048064
 02/19  03:00:00,239.934080443,1.98353552438,0.0,0.0,24.9203635341,149.522181205,22.2390606498,20.0494448244,2.18961582541
 02/19  04:00:00,239.537575494,1.58682841951,0.0,0.0,24.9203635341,149.522181205,22.4527092342,20.2628474272,2.189861807
