Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  05:00:00,252.157623756,1.98353552438,0.0,0.0,24.9203635341,149.522181205,23.5371636393,21.3473093051,2.18985433425
 02/19  06:00:00,276.20674276,1.58682841951,0.0,0.0,24.9203635341,149.522181205,25.6493496176,21.2836501764,4.36569944122
 02/19  07:00:00,325.492944349,1.98353552438,0.0,0.0,24.9203635341,149.522181205,25.5630161567,23.3731224139,2.18989374281
 02/19  08:00:00,323.909585963,1.58682841951,0.0,0.0,24.9203635341,149.522181205,25.5373691983,23.3474817414,2.18988745695
 02/19  09:00:00,298.672773214,1.98353552438,0.0,0.0,24.9203635341,149.522181205,23.2143418168,21.0245237417,2.18981807508
 02/19  10:00:00,261.610836273,1.58682841951,0.0,0.0,24.9203635341,149.522181205,24.4894210281,22.2995461459,2.18987488216
 02/19  11:00:00,213.111681385,1.98353552438,0.0,0.0,24.9203635341,149.522181205,17.9422962582,15.7523968757,2.18989938256
 02/19  12:00:00,212.713586406,1.58682841951,0.0,0.0,24.9203635341,149.522181205,17.8942609431,13.5304721237,4.3637888194
 02/19  13:00:00,213.110192676,1.98353552438,0.0,0.0,24.9203635341,149.522181205,17.8205916998,13.4570682658,4.36352343398
 02/19  14:00:00,212.712163144,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.1952678299,10.8252992965,4.36996853338
 02/19  15:00:00,213.10819606,1.98353552438,0.0,0.0,24.9203635341,149.522181205,13.8331003351,11.6411210037,2.19197933147
 02/19  16:00:00,212.706568182,1.58682841951,0.0,0.0,24.9203635341,149.522181205,10.1978307653,8.00794706409,2.18988370119
 02/19  17:00:00,261.993741707,1.98353552438,0.0,0.0,24.9203635341,149.522181205,11.7743747974,9.58462400268,2.18975079471
 02/19  18:00:00,298.263572713,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.9019297502,9.54219406923,4.35973568095
 02/19  19:00:00,349.929375583,1.98353552438,0.0,0.0,24.9203635341,149.522181205,18.4002304141,16.2104359267,2.18979448743
 02/19  20:00:00,325.091715535,1.58682841951,0.0,0.0,24.9203635341,149.522181205,21.6604232837,19.4705712911,2.18985199267
 02/19  21:00:00,329.437986153,5.91594378315,0.0,0.0,24.9203635341,149.522181205,37.8498636054,35.6601445489,2.18971905657
 02/19  22:00:00,320.37528418,21.2488697133,0.0,0.0,24.9203635341,149.522181205,85.0315897537,80.6654770004,4.36611275327
 02/19  23:00:00,292.413374158,17.7131685594,0.0,0.0,24.9203635341,149.522181205,102.375339943,100.185476763,2.18986317992
 02/19  24:00:00,271.534227447,21.2488697133,0.0,0.0,24.9203635341,149.522181205,131.603338878,129.413460937,2.1898779412
 02/20  01:00:00,255.775549684,17.7131685594,0.0,0.0,24.9203635341,149.522181205,131.618743954,129.428904388,2.18983956523
 02/20  02:00:00,259.337585613,21.2488697133,0.0,0.0,24.9203635341,149.522181205,158.005630778,155.815766531,2.18986424733
 02/20  03:00:00,255.804995796,17.7131685594,0.0,0.0,24.9203635341,149.522181205,161.54953949,159.359681959,2.18985753064
 02/20  04:00:00,259.37224112,21.2488697133,0.0,0.0,24.9203635341,149.522181205,193.19559625,191.005714266,2.18988198362
 02/20  05:00:00,274.601195625,17.7131685594,0.000470959433216,0.0,24.9203635341,149.522181205,192.451164338,190.261320307,2.1898440308
 02/20  06:00:00,296.064240786,21.2488697133,0.0,0.0,24.9203635341,149.522181205,220.039828129,215.673731476,4.36609665316
 02/20  07:00:00,341.414132312,17.7131685594,0.0,0.0,24.9203635341,149.522181205,216.611550402,214.421669317,2.1898810853
 02/20  08:00:00,350.320443093,21.2488697133,0.000279988241362,0.0,24.9203635341,149.522181205,230.799225037,228.609382098,2.18984293863
 02/20  09:00:00,314.524564801,17.7131685594,0.0,0.0,24.9203635341,149.522181205,145.523462117,143.333594582,2.18986753539
 02/20  10:00:00,281.348975812,21.2488697133,0.0,0.0,24.9203635341,149.522181205,101.249116471,99.059255714,2.18986075658
 02/20  11:00:00,213.136664379,1.98353552438,0.0,0.0,24.9203635341,149.522181205,43.6722992975,41.4824453067,2.18985399085
 02/20  12:00:00,212.724587012,1.58682841951,0.0,0.0,24.9203635341,149.522181205,29.6338297844,25.2698985648,4.36393121964
 02/20  13:00:00,213.11698415,1.98353552438,0.0,0.0,24.9203635341,149.522181205,23.2514748042,21.0594725495,2.19200225462
 02/20  14:00:00,212.715375339,1.58682841951,0.0,0.0,24.9203635341,149.522181205,19.0972327895,14.7271436576,4.37008913193
 02/20  15:00:00,213.109704772,1.98353552438,0.0,0.0,24.9203635341,149.522181205,18.2756401559,13.9117549416,4.36388521435
 02/20  16:00:00,212.706370912,1.58682841951,0.0,0.0,24.9203635341,149.522181205,10.531703602,8.34193281776,2.18977078426
 02/20  17:00:00,261.99260273,1.98353552438,0.0,0.0,24.9203635341,149.522181205,11.2741475895,9.08428912218,2.18985846734
 02/20  18:00:00,298.26072642,1.58682841951,0.0,0.0,24.9203635341,149.522181205,9.52334827062,7.33349709302,2.18985117761
 02/20  19:00:00,341.380866868,1.98353552438,0.0,0.0,24.9203635341,149.522181205,14.6336375659,12.443772075,2.18986549091
 02/20  20:00:00,325.08420767,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.4290216657,13.2391680147,2.18985365096
 02/20  21:00:00,325.4861766,1.98353552438,0.0,0.0,24.9203635341,149.522181205,20.7303531385,18.5404604205,2.18989271795
 02/20  22:00:00,300.646681577,1.58682841951,0.0,0.0,24.9203635341,149.522181205,23.0187501661,18.6531999752,4.36555019091
 02/20  23:00:00,280.544663339,5.91594378315,0.0,0.0,24.9203635341,149.522181205,35.788510963,33.5988951325,2.18961583044
 02/20  24:00:00,271.470328506,21.2488697133,0.0,0.0,24.9203635341,149.522181205,73.611174051,71.4213128882,2.18986116285
 02/21  01:00:00,305.552734977,17.7131685594,0.0,0.0,24.9203635341,199.362908273,75.3893060361,71.0275381348,4.36176790127
 02/21  02:00:00,309.102363619,21.2488697133,0.0,0.0,24.9203635341,199.362908273,88.1486547796,85.9577501432,2.19090463641
 02/21  03:00:00,305.572935446,17.7131685594,0.0,0.0,24.9203635341,199.362908273,95.384068726,93.1931653409,2.19090338514
 02/21  04:00:00,309.12994547,21.2488697133,0.0,0.0,24.9203635341,199.362908273,120.62532443,116.263521433,4.36180299682
 02/21  05:00:00,317.818236013,17.7131685594,0.0,0.0,24.9203635341,199.362908273,121.184892403,118.993954714,2.19093768934
 02/21  06:00:00,370.740268037,21.2488697133,0.0,0.0,49.8407270682,199.362908273,145.514255889,141.146008006,4.36824788343
 02/21  07:00:00,429.937684273,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1904.79827298,1900.43260259,4.36567038444
 02/21  08:00:00,527.983771798,29.4228683816,0.0,0.0,149.522181205,199.362908273,1708.32954499,1699.5680631,8.76148188798
 02/21  09:00:00,1049.81832153,29.4228683816,0.0,0.0,448.566543614,448.566543614,960.796387637,943.157110248,17.6392773894
 02/21  10:00:00,1012.79162752,29.4228683816,0.0,0.0,448.566543614,448.566543614,633.75503474,613.879659412,19.8753753288
 02/21  11:00:00,963.677826222,29.4228683816,0.0,0.0,448.566543614,448.566543614,441.710092393,419.622565604,22.0875267891
 02/21  12:00:00,963.485931056,29.4228683816,0.0,0.0,448.566543614,448.566543614,263.853558998,239.462237056,24.3913219415
 02/21  13:00:00,913.65326756,29.4228683816,0.0,0.0,448.566543614,398.725816546,279.121050839,250.157379223,28.963671616
 02/21  14:00:00,963.398986133,29.4228683816,0.0,0.0,448.566543614,448.566543614,186.413563161,157.485442034,28.9281211267
 02/21  15:00:00,963.365490536,29.4228683816,0.0,0.0,448.566543614,448.566543614,152.633979257,135.004086575,17.6298926819
 02/21  16:00:00,963.326658832,29.4230312344,0.0,0.0,448.566543614,448.566543614,110.180692755,94.7605647822,15.4201279725
 02/21  17:00:00,1012.21200732,29.4228683816,0.0,0.0,448.566543614,448.566543614,110.182656805,85.825942568,24.3567142367
 02/21  18:00:00,899.375528639,29.4228683816,0.0,0.0,348.885089477,398.725816546,130.979795502,117.803981263,13.175814239
 02/21  19:00:00,742.878907695,29.4228683816,0.0,0.0,249.203635341,299.044362409,298.570433398,287.613677153,10.9567562453
 02/21  20:00:00,727.091955246,29.4228683816,0.0,0.0,249.203635341,299.044362409,430.829611411,422.085072485,8.74453892546
 02/21  21:00:00,577.696649403,29.4228683816,0.0,0.0,149.522181205,249.203635341,577.139807968,568.386408551,8.75339941692
 02/21  22:00:00,553.461998824,29.4228683816,0.0,0.0,149.522181205,249.203635341,812.041190006,807.674059733,4.36713027339
 02/21  23:00:00,349.356971546,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909562665,0.0,2.1909562665
 02/21  24:00:00,299.992212651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072472134,0.0,2.19072472134
 02/22  01:00:00,287.770014678,0.0,0.0,0.0,24.9203635341,199.362908273,4.3615201893,0.0,4.3615201893
 02/22  02:00:00,287.770014317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079568045,0.0,2.19079568045
 02/22  03:00:00,287.770014535,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094698761,0.0,2.19094698761
 02/22  04:00:00,287.77001474,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158125938,0.0,4.36158125938
 02/22  05:00:00,301.984742815,1.98353552438,0.0,0.0,24.9203635341,199.362908273,12.165290434,9.97434777772,2.19094265625
 02/22  06:00:00,350.953854485,1.58682841951,0.0,0.0,49.8407270682,199.362908273,13.8300075126,9.46216977209,4.36783774048
 02/22  07:00:00,428.692376306,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1085.0877223,1080.72177283,4.36594946763
 02/22  08:00:00,527.137546959,29.4228683816,0.0,0.0,149.522181205,199.362908273,1035.01355517,1026.25376257,8.75979259931
 02/22  09:00:00,1049.30951958,29.4228683816,0.0,0.0,448.566543614,448.566543614,563.235338462,543.391810095,19.8435283664
 02/22  10:00:00,1012.5741271,29.4228683816,0.0,0.0,448.566543614,448.566543614,489.037033295,469.167661998,19.8693712966
 02/22  11:00:00,963.75062402,29.4228683816,0.0,0.0,448.566543614,448.566543614,553.900201141,534.019760558,19.8804405832
 02/22  12:00:00,963.810442707,29.4228683816,0.0,0.0,448.566543614,448.566543614,604.164309996,579.772162983,24.3921470128
 02/22  13:00:00,914.013362975,29.4228683816,0.0,0.0,448.566543614,398.725816546,632.545328614,603.578701882,28.9666267316
 02/22  14:00:00,963.842160247,29.4228683816,0.0,0.0,448.566543614,448.566543614,607.178660422,578.253054757,28.9256056651
 02/22  15:00:00,963.879187551,29.4228683816,0.0,0.0,448.566543614,448.566543614,622.651999914,605.020355408,17.6316445062
 02/22  16:00:00,963.94375823,29.4228683816,0.0,0.0,448.566543614,448.566543614,659.99013502,642.367897676,17.6222373435
 02/22  17:00:00,1012.91475798,29.4228683816,0.0,0.0,448.566543614,448.566543614,704.624407802,682.480444643,22.1439631588
 02/22  18:00:00,900.230559881,29.4228683816,0.0,0.0,348.885089477,398.725816546,812.572829878,799.397647644,13.1751822341
 02/22  19:00:00,743.830458722,29.4228683816,0.0,0.0,249.203635341,299.044362409,951.495253048,940.538201007,10.9570520408
 02/22  20:00:00,728.095815816,29.4228683816,0.0,0.0,249.203635341,299.044362409,1004.16607462,995.421806826,8.74426779579
 02/22  21:00:00,578.801888426,29.4228683816,0.0,0.0,149.522181205,249.203635341,1083.09759878,1074.3458557,8.75174307624
 02/22  22:00:00,554.483497114,29.4228683816,0.0,0.0,149.522181205,249.203635341,1093.71072544,1089.34318661,4.36753882513
 02/22  23:00:00,349.356971345,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077758692,0.0,2.19077758692
 02/22  24:00:00,299.992212553,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162342408,0.0,4.36162342408
 02/23  01:00:00,289.765961607,1.98353552438,0.0,0.0,24.9203635341,199.362908273,9.84433091825,7.6534067689,2.19092414935
 02/23  02:00:00,289.370162053,1.58682841951,0.0,0.0,24.9203635341,199.362908273,10.446765484,8.25584391354,2.19092157046
 02/23  03:00:00,289.777877553,1.98353552438,0.0,0.0,24.9203635341,199.362908273,17.3568511598,15.1660872628,2.190763897
 02/23  04:00:00,289.378577819,1.58682841951,0.0,0.0,24.9203635341,199.362908273,17.9898911569,13.6282951931,4.36159596379
 02/23  05:00:00,313.072129226,12.9942786489,0.0,0.0,24.9203635341,199.362908273,56.7402846786,54.5493739876,2.19091069102
 02/23  06:00:00,366.790439598,17.3164614546,0.0,0.0,49.8407270682,199.362908273,80.7603110747,76.3921964492,4.36811462547
 02/23  07:00:00,429.234816328,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1082.3654192,1077.999691,4.36572819759
 02/23  08:00:00,522.092806907,29.4228683816,0.0,0.0,149.522181205,199.362908273,2472.71810122,2463.95755328,8.76054794035
 02/23  09:00:00,1053.26028483,29.4228683816,0.0,0.0,448.566543614,448.566543614,1512.18312007,1492.34009763,19.8430224434
 02/23  10:00:00,1015.69126093,29.4228683816,0.0,0.0,448.566543614,448.566543614,1057.95630739,1038.08542616,19.8708812322
 02/23  11:00:00,965.802687918,29.4228683816,0.0,0.0,448.566543614,448.566543614,825.706086875,805.824197198,19.8818896772
 02/23  12:00:00,965.086161904,29.4228683816,0.0,0.0,448.566543614,448.566543614,688.635478818,664.245112714,24.3903661042
 02/23  13:00:00,914.865076123,29.4228683816,0.0,0.0,448.566543614,398.725816546,636.855697318,607.891466686,28.9642306321
 02/23  14:00:00,964.337135205,29.4228683816,0.0,0.0,448.566543614,448.566543614,541.219724117,512.295112134,28.9246119829
 02/23  15:00:00,964.175180383,29.4228683816,0.0,0.0,448.566543614,448.566543614,501.155340376,483.522657222,17.6326831543
 02/23  16:00:00,964.068832669,29.4228683816,0.0,0.0,448.566543614,448.566543614,471.171274651,453.548085895,17.623188756
 02/23  17:00:00,1012.8832868,29.4228683816,0.0,0.0,448.566543614,448.566543614,446.272717774,424.130862888,22.1418548859
 02/23  18:00:00,900.124817096,29.4228683816,0.0,0.0,348.885089477,398.725816546,511.154404951,497.978361174,13.1760437772
 02/23  19:00:00,743.872660548,29.4228683816,0.0,0.0,249.203635341,299.044362409,761.135699949,750.179642842,10.9560571068
 02/23  20:00:00,728.292656563,29.4228683816,0.0,0.0,249.203635341,299.044362409,930.301186356,921.556491594,8.74469476188
 02/23  21:00:00,579.638508262,29.4228683816,0.0,0.0,149.522181205,249.203635341,1280.94927173,1272.19712017,8.75215155882
 02/23  22:00:00,555.52999573,29.4228683816,0.0,0.0,149.522181205,249.203635341,1180.19137605,1175.82363149,4.3677445595
 02/23  23:00:00,349.356971036,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087994388,0.0,2.19087994388
 02/23  24:00:00,299.992212225,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144310787,0.0,4.36144310787
 02/24  01:00:00,289.769186199,1.98353552438,0.0,0.0,24.9203635341,199.362908273,8.62795623701,6.43700860905,2.19094762796
 02/24  02:00:00,289.373037358,1.58682841951,0.0,0.0,24.9203635341,199.362908273,8.92398443859,6.73304022191,2.19094421668
 02/24  03:00:00,289.788974309,1.98353552438,0.0,0.0,24.9203635341,199.362908273,19.2615176344,14.9000262878,4.36149134662
 02/24  04:00:00,289.39063362,1.58682841951,0.0,0.0,24.9203635341,199.362908273,16.5667003966,14.3759216185,2.19077877803
 02/24  05:00:00,309.145113544,9.06187039016,0.0,0.0,24.9203635341,199.362908273,41.6242992253,39.4333690708,2.19093015458
 02/24  06:00:00,366.789015795,17.3164614546,0.0,0.0,49.8407270682,199.362908273,56.8058810437,52.4377018779,4.36817916582
 02/24  07:00:00,429.244433034,29.4228683816,0.0,0.0,49.8407270682,199.362908273,832.587396497,828.221658449,4.36573804833
 02/24  08:00:00,522.981823699,29.4228683816,0.0,0.0,149.522181205,199.362908273,2376.28826171,2365.94638793,10.341873775
 02/24  09:00:00,1053.43230514,29.4228683816,0.0,0.0,448.566543614,448.566543614,1397.69897261,1379.45004615,18.2489264586
 02/24  10:00:00,1015.87818938,29.4228683816,0.0,0.0,448.566543614,448.566543614,1092.04209428,1072.17058818,19.871506101
 02/24  11:00:00,966.311862533,29.4228683816,0.0,0.0,448.566543614,448.566543614,963.916941863,944.034503455,19.8824384074
 02/24  12:00:00,965.526523772,29.4228683816,0.0,0.0,448.566543614,448.566543614,824.425930723,800.035061206,24.3908695169
 02/24  13:00:00,915.222290923,29.4228683816,0.0,0.0,448.566543614,398.725816546,779.373044352,750.408448606,28.9645957453
 02/24  14:00:00,964.65304508,29.4228683816,0.0,0.0,448.566543614,448.566543614,669.718314638,640.796061313,28.9222533248
 02/24  15:00:00,964.350624955,29.4228683816,0.0,0.0,448.566543614,448.566543614,562.078544637,544.447424247,17.6311203894
 02/24  16:00:00,964.453270053,29.4228683816,0.0,0.0,448.566543614,448.566543614,646.250648153,628.626462843,17.6241853103
 02/24  17:00:00,1013.48799016,29.4228683816,0.0,0.0,448.566543614,448.566543614,740.480390806,718.338536964,22.1418538414
 02/24  18:00:00,900.777397376,29.4228683816,0.0,0.0,348.885089477,398.725816546,828.579175367,815.403310499,13.1758648682
 02/24  19:00:00,744.658245872,29.4228683816,0.0,0.0,249.203635341,299.044362409,1079.51593684,1068.55987583,10.9560610193
 02/24  20:00:00,729.484324395,29.4228683816,0.0,0.0,249.203635341,299.044362409,1265.53209824,1256.78740489,8.74469335232
 02/24  21:00:00,580.659466936,29.4228683816,0.0,0.0,149.522181205,249.203635341,1323.4940296,1314.74189781,8.75213179091
 02/24  22:00:00,557.07947211,29.4228683816,0.0,0.0,149.522181205,249.203635341,1387.86111616,1383.49337731,4.36773884571
 02/24  23:00:00,349.356970636,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087736109,0.0,2.19087736109
 02/24  24:00:00,301.993377842,1.98353552438,0.0,0.0,24.9203635341,199.362908273,9.50186573275,5.14012210219,4.36174363057
 02/25  01:00:00,239.541530668,1.58682841951,0.0,0.0,24.9203635341,149.522181205,9.74438401542,7.55344352631,2.19094048911
 02/25  02:00:00,251.827888425,13.7807603007,0.0,0.0,24.9203635341,149.522181205,39.2349331473,37.0442269009,2.19070624637
 02/25  03:00:00,255.393617258,17.3164614546,0.0,0.0,24.9203635341,149.522181205,56.7872376887,52.4253754409,4.36186224781
 02/25  04:00:00,259.806021761,21.6455768182,0.0,0.0,24.9203635341,149.522181205,95.4894768848,93.29855229,2.19092459481
 02/25  05:00:00,267.693516529,17.3164614546,0.0,0.0,24.9203635341,149.522181205,104.283222748,102.092304348,2.19091840072
 02/25  06:00:00,296.618681577,21.6455768182,0.0,0.0,24.9203635341,149.522181205,192.51475593,188.146604178,4.36815175262
 02/25  07:00:00,429.724375288,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1186.66039561,1182.29468771,4.36570790165
 02/25  08:00:00,426.10100979,29.4228683816,0.0,0.0,49.8407270682,199.362908273,3177.34976731,3170.79905561,6.55071170104
 02/25  09:00:00,657.661924828,29.4228683816,0.0,0.0,249.203635341,249.203635341,1921.66245805,1915.09907741,6.56338063681
 02/25  10:00:00,620.637530475,29.4228683816,0.0,0.0,249.203635341,249.203635341,1536.81563589,1525.85899192,10.9566439701
 02/25  11:00:00,570.945688484,29.4228683816,0.0,0.0,249.203635341,249.203635341,1335.86681002,1324.92065815,10.9461518667
 02/25  12:00:00,570.140289812,29.4228683816,0.0,0.0,249.203635341,249.203635341,1275.64814493,1264.68258789,10.9655570435
 02/25  13:00:00,568.985679784,29.4228683816,0.0,0.0,249.203635341,249.203635341,1147.33835021,1136.38662691,10.9517233063
 02/25  14:00:00,568.190952448,29.4228683816,0.0,0.0,249.203635341,249.203635341,1089.23789087,1078.29260903,10.9452818458
 02/25  15:00:00,318.82272718,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1225.56641033,1219.00317171,6.56323862138
 02/25  16:00:00,318.682913001,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1330.17774233,1321.44250777,8.73523455891
 02/25  17:00:00,367.536035269,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1355.89531801,1349.3346447,6.56067330523
 02/25  18:00:00,329.753160866,29.4228683816,0.0,0.0,24.9203635341,149.522181205,1492.27030617,1487.90493482,4.36537134806
 02/25  19:00:00,339.386417118,0.0,0.0,0.0,24.9203635341,149.522181205,4.36561370386,0.0,4.36561370386
 02/25  20:00:00,325.483050236,1.98353552438,0.0,0.0,24.9203635341,149.522181205,7.76937198646,5.57634209766,2.1930298888
 02/25  21:00:00,325.090161242,1.58682841951,0.0,0.0,24.9203635341,149.522181205,11.5630806578,7.19763227855,4.36544837927
 02/25  22:00:00,312.913393686,13.7807603007,0.0,0.0,24.9203635341,149.522181205,42.5730195689,38.2027804986,4.37023907027
 02/25  23:00:00,292.046887819,17.3164614546,0.0,0.0,24.9203635341,149.522181205,65.9169254007,61.5551108076,4.36181459308
 02/25  24:00:00,272.025952648,21.6455768182,0.0,0.0,24.9203635341,149.522181205,117.023462898,114.832581159,2.1908817395
 02/26  01:00:00,255.482369744,17.3164614546,0.0,0.0,24.9203635341,149.522181205,131.459746877,129.269893906,2.18985297074
 02/26  02:00:00,261.257485657,22.9681876621,0.0,0.0,24.9203635341,149.522181205,213.123601654,210.933759811,2.18984184347
 02/26  03:00:00,257.482953043,19.2059055172,0.0,0.0,24.9203635341,149.522181205,217.219926285,215.030474788,2.18945149709
 02/26  04:00:00,261.568648152,23.1571320683,0.0,0.0,24.9203635341,149.522181205,311.415800911,309.225960895,2.18984001587
 02/26  05:00:00,269.795913342,19.2059055172,0.0,0.0,24.9203635341,149.522181205,290.106153552,287.916282973,2.1898705794
 02/26  06:00:00,298.34910047,23.1571320683,0.0,0.0,24.9203635341,149.522181205,399.801893752,395.435818399,4.36607535269
 02/26  07:00:00,343.224645142,19.2059055172,0.0,0.0,24.9203635341,149.522181205,358.121335685,355.931644943,2.18969074165
 02/26  08:00:00,344.093803755,23.1571320683,0.000273881873289,0.0,24.9203635341,149.522181205,427.37336934,425.183487357,2.18988198251
 02/26  09:00:00,316.302840139,19.2059055172,0.0,0.0,24.9203635341,149.522181205,285.176023492,282.986152828,2.18987066389
 02/26  10:00:00,283.195995171,22.7792432558,0.0,0.0,24.9203635341,149.522181205,272.172140048,269.982265195,2.18987485289
 02/26  11:00:00,228.697998975,17.3164614546,0.0,0.0,24.9203635341,149.522181205,173.847541618,171.657693595,2.18984802309
 02/26  12:00:00,233.045210659,21.6455768182,0.0,0.0,24.9203635341,149.522181205,185.268668481,180.905189428,4.36347905312
 02/26  13:00:00,228.607849876,17.3164614546,0.0,0.0,24.9203635341,149.522181205,115.815441114,113.623439123,2.19200199084
 02/26  14:00:00,239.490609057,21.6455768182,0.000387384414111,0.0,24.9203635341,149.522181205,128.072989009,121.527777487,6.54521152218
 02/26  15:00:00,228.53487395,17.3164614546,0.0,0.0,24.9203635341,149.522181205,72.8370513351,70.6450843166,2.19196701858
 02/26  16:00:00,232.862471425,21.6455768182,0.0,0.0,24.9203635341,149.522181205,74.1176508982,71.9278963293,2.1897545689
 02/26  17:00:00,277.400101973,17.3164614546,0.0,0.0,24.9203635341,149.522181205,60.428628627,58.2387593157,2.1898693114
 02/26  18:00:00,318.43163846,21.6455768182,0.0,0.0,24.9203635341,149.522181205,87.4437524889,85.2538944907,2.18985799819
 02/26  19:00:00,356.842654734,17.3164614546,0.0,0.0,24.9203635341,149.522181205,108.007262877,103.647580734,4.35968214277
 02/26  20:00:00,353.024349902,22.7792432558,0.000435711781021,0.0,24.9203635341,149.522181205,166.975274103,164.785470997,2.18980310661
 02/26  21:00:00,342.846436104,19.1303277547,0.0,0.0,24.9203635341,149.522181205,184.441677194,182.251801965,2.18987522965
 02/26  22:00:00,329.068367262,23.1571320683,0.00041045923097,0.0,24.9203635341,149.522181205,266.392232965,264.199236214,2.19299675103
 02/26  23:00:00,294.14727424,19.2059055172,0.0,0.0,24.9203635341,149.522181205,287.962599664,285.772750096,2.18984956841
 02/26  24:00:00,273.762716215,23.1571320683,0.0,0.0,24.9203635341,149.522181205,382.978601312,378.618889379,4.35971193396
 02/27  01:00:00,307.379785328,19.2059055172,0.0,0.0,24.9203635341,199.362908273,338.778109397,336.587183249,2.1909261476
 02/27  02:00:00,311.427552712,23.1571320683,0.0,0.0,24.9203635341,199.362908273,417.183220995,414.99230123,2.19091976535
 02/27  03:00:00,307.464668408,19.2059055172,0.0,0.0,24.9203635341,199.362908273,401.862285157,399.671371785,2.19091337194
 02/27  04:00:00,311.577738881,23.1571320683,0.0,0.0,24.9203635341,199.362908273,522.303561788,517.941754256,4.36180753166
 02/27  05:00:00,319.847478685,19.2059055172,0.0,0.0,24.9203635341,199.362908273,498.483201699,496.292307545,2.19089415387
 02/27  06:00:00,373.299313485,23.1571320683,0.0,0.0,49.8407270682,199.362908273,577.957131273,573.589282491,4.36784878273
 02/27  07:00:00,431.471988243,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2393.89812589,2389.53235645,4.36576943957
 02/27  08:00:00,526.618602582,29.4228683816,0.0,0.0,149.522181205,199.362908273,3823.79943408,3815.03950032,8.75993376238
 02/27  09:00:00,1056.5454613,29.4228683816,0.0,0.0,448.566543614,448.566543614,2166.23168739,2146.39051099,19.8411763986
 02/27  10:00:00,1018.38276753,29.4228683816,0.0,0.0,448.566543614,448.566543614,1454.78648323,1434.91798779,19.8684954446
 02/27  11:00:00,966.32458001,29.4228683816,0.0,0.0,448.566543614,448.566543614,912.242505246,892.363376769,19.8791284773
 02/27  12:00:00,964.853702861,29.4228683816,0.0,0.0,448.566543614,448.566543614,660.218254782,635.828542393,24.389712389
 02/27  13:00:00,914.608073646,29.4228683816,0.0,0.0,448.566543614,398.725816546,643.030844568,614.068275131,28.9625694372
 02/27  14:00:00,964.086182029,29.4228683816,0.0,0.0,448.566543614,448.566543614,522.495381897,493.56931022,28.9260716766
 02/27  15:00:00,963.901725065,29.4228683816,0.0,0.0,448.566543614,448.566543614,444.624164036,426.995385797,17.6287782395
 02/27  16:00:00,963.786503091,29.4272766352,0.0,0.0,448.566543614,448.566543614,382.833975665,367.414105912,15.4198697526
 02/27  17:00:00,1012.5764755,29.4228683816,0.0,0.0,448.566543614,448.566543614,333.352844724,308.999099024,24.3537457004
 02/27  18:00:00,899.787114208,29.4228683816,0.0,0.0,348.885089477,398.725816546,385.88910159,372.715759267,13.1733423228
 02/27  19:00:00,743.48648339,29.4228683816,0.0,0.0,249.203635341,299.044362409,658.305337613,647.348390528,10.9569470852
 02/27  20:00:00,727.864179296,29.4228683816,0.0,0.0,249.203635341,299.044362409,888.50885101,879.765388307,8.74346270299
 02/27  21:00:00,578.837153741,29.4228683816,0.0,0.0,149.522181205,249.203635341,1226.63462386,1217.88242078,8.75220308278
 02/27  22:00:00,554.815779789,29.4228683816,0.0,0.0,149.522181205,249.203635341,1399.14181145,1394.77405587,4.36775558205
 02/27  23:00:00,349.356969355,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086926992,0.0,2.19086926992
 02/27  24:00:00,299.992210176,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082355851,0.0,2.19082355851
 02/28  01:00:00,289.366386271,1.58682841951,0.0,0.0,24.9203635341,199.362908273,10.4216157144,6.06014282014,4.36147289422
 02/28  02:00:00,289.772351698,1.98353552438,0.0,0.0,24.9203635341,199.362908273,14.1727834388,11.9819061653,2.19087727352
 02/28  03:00:00,308.33605303,20.4623880616,0.0,0.0,24.9203635341,199.362908273,69.6387042124,67.4480639839,2.1906402285
 02/28  04:00:00,305.616355288,17.7131685594,0.0,0.0,24.9203635341,199.362908273,92.0412378595,89.8503549942,2.19088286533
 02/28  05:00:00,321.469873841,21.2488697133,0.0,0.0,24.9203635341,199.362908273,164.712463236,160.350605519,4.36185771678
 02/28  06:00:00,367.308978147,17.7131685594,0.0,0.0,49.8407270682,199.362908273,175.771775169,171.403672737,4.36810243212
 02/28  07:00:00,429.717807625,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1457.97385445,1453.60834671,4.36550773821
 02/28  08:00:00,525.524508407,29.4228683816,0.0,0.0,149.522181205,199.362908273,3268.42175,3259.66087687,8.76087313044
 02/28  09:00:00,1054.66161061,29.4228683816,0.0,0.0,448.566543614,448.566543614,1389.76728663,1372.13009477,17.6371918596
 02/28  10:00:00,1014.19349935,29.4228683816,0.0,0.0,448.566543614,448.566543614,618.719851843,598.84749436,19.8723574822
 02/28  11:00:00,964.273501681,29.4228683816,0.0,0.0,448.566543614,448.566543614,429.206965829,407.564947047,21.6420187822
 02/28  12:00:00,963.943502343,29.4511546798,0.0,0.0,448.566543614,448.566543614,343.645711426,320.89492107,22.7507903568
 02/28  13:00:00,914.586021039,30.1643972986,0.0,0.0,448.566543614,398.725816546,273.79497836,242.734255373,31.0607229861
 02/28  14:00:00,965.359359178,31.2941379519,0.0,0.0,448.566543614,448.566543614,175.437335008,148.742427469,26.6949075386
 02/28  15:00:00,964.721048556,30.7525567426,0.0,0.0,448.566543614,448.566543614,119.382139567,101.752891909,17.6292476586
 02/28  16:00:00,964.44688937,30.532558804,0.0,0.0,448.566543614,448.566543614,86.4465625266,68.826611905,17.6199506217
 02/28  17:00:00,1012.37360334,29.5514094906,0.0,0.0,448.566543614,448.566543614,103.146909691,81.0078057482,22.139103943
 02/28  18:00:00,899.464748647,29.4228683816,0.0,0.0,348.885089477,398.725816546,162.951445473,147.583582403,15.3678630691
 02/28  19:00:00,734.427897505,29.4228683816,0.0,0.0,249.203635341,299.044362409,286.441009489,275.484622807,10.9563866817
 02/28  20:00:00,727.202236617,29.4228683816,0.0,0.0,249.203635341,299.044362409,406.277676203,399.714340167,6.56333603558
 02/28  21:00:00,577.902311371,29.4228683816,0.0,0.0,149.522181205,249.203635341,611.121671102,602.369473659,8.75219744239
 02/28  22:00:00,553.432294517,29.4228683816,0.0,0.0,149.522181205,249.203635341,604.375825032,600.007996693,4.36782833979
 02/28  23:00:00,349.356969148,0.0,0.0,0.0,49.8407270682,199.362908273,4.36179715558,0.0,4.36179715558
 02/28  24:00:00,299.992209562,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065689227,0.0,2.19065689227
 03/01  01:00:00,287.770011153,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080050995,0.0,2.19080050995
 03/01  02:00:00,287.770011547,0.0,0.0,0.0,24.9203635341,199.362908273,4.36126927287,0.0,4.36126927287
 03/01  03:00:00,287.770011297,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908508307,0.0,2.1908508307
 03/01  04:00:00,287.770011127,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061276308,0.0,2.19061276308
 03/01  05:00:00,299.992209199,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907569476,0.0,2.1907569476
 03/01  06:00:00,349.358493378,0.0,0.0,0.0,49.8407270682,199.362908273,4.36814126325,0.0,4.36814126325
 03/01  07:00:00,428.175551018,29.4228683816,0.0,0.0,49.8407270682,199.362908273,470.944218838,466.578389015,4.36582982296
 03/01  08:00:00,509.520763636,29.4228683816,0.0,0.0,149.522181205,199.362908273,443.412466964,432.467260295,10.9452066688
 03/01  09:00:00,1048.9970927,29.4228683816,0.0,0.0,448.566543614,448.566543614,225.015848311,207.378647663,17.6372006475
 03/01  10:00:00,1018.84117922,29.4228683816,0.0,0.0,448.566543614,448.566543614,196.220003703,176.353348717,19.8666549862
 03/01  11:00:00,963.391204043,29.4228683816,0.0,0.0,448.566543614,448.566543614,179.635534159,159.758698875,19.8768352844
 03/01  12:00:00,963.394809922,29.4228683816,0.0,0.0,448.566543614,448.566543614,186.262644614,161.872581867,24.3900627473
 03/01  13:00:00,913.585615069,29.4228683816,0.0,0.0,448.566543614,398.725816546,222.720901889,193.758833716,28.9620681734
 03/01  14:00:00,963.362561431,29.4228683816,0.0,0.0,448.566543614,448.566543614,155.328011192,126.410299265,28.9177119276
 03/01  15:00:00,963.329510914,29.4228683816,0.0,0.0,448.566543614,448.566543614,119.292455671,101.663931527,17.628524144
 03/01  16:00:00,963.331749829,29.4228683816,0.0,0.0,448.566543614,448.566543614,123.271897342,105.650723341,17.6211740016
 03/01  17:00:00,1012.24467557,29.4228683816,0.0,0.0,448.566543614,448.566543614,150.090490828,127.949275179,22.1412156496
 03/01  18:00:00,899.409058574,29.4228683816,0.0,0.0,348.885089477,398.725816546,176.249475693,163.073892734,13.1755829597
 03/01  19:00:00,734.292081956,29.4228683816,0.0,0.0,249.203635341,299.044362409,262.631599838,251.675846671,10.955753167
 03/01  20:00:00,726.963045974,29.4228683816,0.0,0.0,249.203635341,299.044362409,300.109536643,291.365110739,8.74442590432
 03/01  21:00:00,577.520826227,29.4228683816,0.0,0.0,149.522181205,249.203635341,397.166619633,388.414871986,8.75174764722
 03/01  22:00:00,553.114481053,29.4228683816,0.0,0.0,149.522181205,249.203635341,444.994286293,440.626710788,4.36757550499
 03/01  23:00:00,349.356968061,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079674821,0.0,2.19079674821
 03/01  24:00:00,299.992209349,0.0,0.0,0.0,24.9203635341,199.362908273,4.36126144903,0.0,4.36126144903
 03/02  01:00:00,287.770010671,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084440934,0.0,2.19084440934
 03/02  02:00:00,287.770010504,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060525952,0.0,2.19060525952
 03/02  03:00:00,287.770010765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074808594,0.0,2.19074808594
 03/02  04:00:00,287.770010814,0.0,0.0,0.0,24.9203635341,199.362908273,4.36154202161,0.0,4.36154202161
 03/02  05:00:00,299.992208269,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079410288,0.0,2.19079410288
 03/02  06:00:00,349.35849224,0.0,0.0,0.0,49.8407270682,199.362908273,4.36785889127,0.0,4.36785889127
 03/02  07:00:00,428.398458187,29.4228683816,0.0,0.0,49.8407270682,199.362908273,845.340930368,840.975525682,4.36540468596
 03/02  08:00:00,509.83565968,29.4228683816,0.0,0.0,149.522181205,199.362908273,860.302110477,851.5421889,8.75992157656
 03/02  09:00:00,1049.31484802,29.4228683816,0.0,0.0,448.566543614,448.566543614,590.59433484,570.753928899,19.8404059413
 03/02  10:00:00,1012.58366738,29.4228683816,0.0,0.0,448.566543614,448.566543614,505.016167058,485.148678608,19.8674884503
 03/02  11:00:00,963.641234727,29.4228683816,0.0,0.0,448.566543614,448.566543614,443.217001482,423.339239443,19.877762039
 03/02  12:00:00,963.621750735,29.4228683816,0.0,0.0,448.566543614,448.566543614,420.933592041,396.54621992,24.3873721212
 03/02  13:00:00,913.706410185,29.4228683816,0.0,0.0,448.566543614,398.725816546,341.836340459,312.876712222,28.9596282368
 03/02  14:00:00,963.406762899,29.4228683816,0.0,0.0,448.566543614,448.566543614,194.897558359,168.199501,26.6980573589
 03/02  15:00:00,963.348270871,29.4228683816,0.0,0.0,448.566543614,448.566543614,135.339963638,117.708734466,17.6312291725
 03/02  16:00:00,963.29920647,29.4228683816,0.0,0.0,448.566543614,448.566543614,83.1200580261,65.4985317754,17.6215262507
 03/02  17:00:00,1012.18499954,29.4228683816,0.0,0.0,448.566543614,448.566543614,80.7807814754,56.4282275985,24.3525538769
 03/02  18:00:00,899.34275789,29.4228683816,0.0,0.0,348.885089477,398.725816546,94.8507472008,81.6787690504,13.1719781504
 03/02  19:00:00,734.248827737,29.4228683816,0.0,0.0,249.203635341,299.044362409,201.779535811,190.823065372,10.9564704393
 03/02  20:00:00,726.952699068,29.4228683816,0.0,0.0,249.203635341,299.044362409,272.398550345,265.835810039,6.56274030582
 03/02  21:00:00,577.583760927,29.4228683816,0.0,0.0,149.522181205,249.203635341,450.491247995,441.738443201,8.75280479413
 03/02  22:00:00,553.342734547,29.4228683816,0.0,0.0,149.522181205,249.203635341,670.743091919,666.374952216,4.36813970221
 03/02  23:00:00,349.356967727,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157191892,0.0,4.36157191892
 03/02  24:00:00,299.992208273,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080816703,0.0,2.19080816703
 03/03  01:00:00,287.770010025,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056716775,0.0,2.19056716775
 03/03  02:00:00,287.770010211,0.0,0.0,0.0,24.9203635341,199.362908273,4.36155835751,0.0,4.36155835751
 03/03  03:00:00,287.770009917,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060937071,0.0,2.19060937071
 03/03  04:00:00,289.765409728,1.98353552438,0.0,0.0,24.9203635341,199.362908273,15.203341293,13.01259068,2.19075061293
 03/03  05:00:00,301.591222701,1.58682841951,0.0,0.0,24.9203635341,199.362908273,17.732993175,13.3712178144,4.3617753606
 03/03  06:00:00,351.364514684,1.98353552438,0.0,0.0,49.8407270682,199.362908273,29.0320979516,24.664883604,4.36721434761
 03/03  07:00:00,428.604363974,29.4228683816,0.0,0.0,49.8407270682,199.362908273,970.18286095,967.989927377,2.19293357378
 03/03  08:00:00,511.120875028,29.4228683816,0.0,0.0,149.522181205,199.362908273,1771.38702483,1760.44134367,10.945681164
 03/03  09:00:00,1049.77348285,29.4228683816,0.0,0.0,448.566543614,448.566543614,723.833534079,706.19507653,17.6384575491
 03/03  10:00:00,1012.49066738,29.4228683816,0.0,0.0,448.566543614,448.566543614,282.108068858,262.23952366,19.8685451975
 03/03  11:00:00,963.390683308,29.4354528138,0.0,0.0,448.566543614,448.566543614,122.335983899,102.456411051,19.8795728484
 03/03  12:00:00,964.860554029,30.9358828804,0.0,0.0,448.566543614,448.566543614,103.23066714,78.8429398871,24.3877272533
 03/03  13:00:00,916.701272393,32.6040676076,0.0,0.0,448.566543614,398.725816546,116.953471635,87.9929460726,28.9605255621
 03/03  14:00:00,968.019638821,34.1190164606,0.0,0.0,448.566543614,448.566543614,89.6965043406,60.7807381869,28.9157661537
 03/03  15:00:00,968.074326052,34.2133468004,0.0,0.0,448.566543614,448.566543614,54.6422290043,37.0148578747,17.6273711296
 03/03  16:00:00,966.819372327,32.9773486005,0.0,0.0,448.566543614,448.566543614,39.3348776398,21.7126752079,17.6222024319
 03/03  17:00:00,1013.56734642,30.8301078301,0.0,0.0,448.566543614,448.566543614,44.7188566591,22.5797894104,22.1390672488
 03/03  18:00:00,899.317706747,29.4228683816,0.0,0.0,348.885089477,398.725816546,55.2585767151,42.083292075,13.1752846401
 03/03  19:00:00,734.1897908,29.4228683816,0.0,0.0,249.203635341,299.044362409,109.153986212,98.1977651246,10.956221087
 03/03  20:00:00,726.865585304,29.4228683816,0.0,0.0,249.203635341,299.044362409,142.210452051,133.466876112,8.74357593971
 03/03  21:00:00,577.432240806,29.4228683816,0.0,0.0,149.522181205,249.203635341,228.811461541,220.059394588,8.75206695255
 03/03  22:00:00,553.15601181,29.4228683816,0.0,0.0,149.522181205,249.203635341,396.22814897,391.861010641,4.36713832907
 03/03  23:00:00,349.356966683,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907720675,0.0,2.1907720675
 03/03  24:00:00,299.992207813,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072134216,0.0,2.19072134216
 03/04  01:00:00,237.929282354,0.0,0.0,0.0,24.9203635341,149.522181205,4.36147995993,0.0,4.36147995993
 03/04  02:00:00,237.929282001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075892003,0.0,2.19075892003
 03/04  03:00:00,237.929282195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089832582,0.0,2.19089832582
 03/04  04:00:00,239.124295051,1.19012131463,0.0,0.0,24.9203635341,149.522181205,9.08668618485,4.72523320052,4.36145298433
 03/04  05:00:00,251.747256808,1.58682841951,0.0,0.0,24.9203635341,149.522181205,10.8417555065,8.65120101935,2.19055448716
 03/04  06:00:00,276.593990168,1.98353552438,0.0,0.0,24.9203635341,149.522181205,17.0058447507,12.6384860382,4.36735871248
 03/04  07:00:00,428.468009199,29.4228683816,0.0,0.0,49.8407270682,199.362908273,757.19586466,752.830185575,4.36567908514
 03/04  08:00:00,410.478239251,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1009.77305351,1005.40002267,4.37303083603
 03/04  09:00:00,650.628551774,29.4228683816,0.0,0.0,249.203635341,249.203635341,528.159182247,519.414917496,8.74426475117
 03/04  10:00:00,613.623476921,29.4228683816,0.0,0.0,249.203635341,249.203635341,223.52436683,212.569104701,10.9552621287
 03/04  11:00:00,564.659529726,29.4228683816,0.0,0.0,249.203635341,249.203635341,157.939901566,146.992672158,10.9472294083
 03/04  12:00:00,565.411085193,30.1690846326,0.0,0.0,249.203635341,249.203635341,164.719227287,153.752126512,10.9671007748
 03/04  13:00:00,567.133266505,31.9008307197,0.0,0.0,249.203635341,249.203635341,160.144995539,149.193957301,10.9510382386
 03/04  14:00:00,568.216468252,32.9990888448,0.0,0.0,249.203635341,249.203635341,146.041951982,137.281950113,8.7600018681
 03/04  15:00:00,355.074534519,32.2822690775,10.0156432551,0.0,74.7610906023,174.442544739,160.909912774,152.165415411,8.74449736303
 03/04  16:00:00,391.221979983,31.0773455098,27.3579496775,0.0,74.7610906023,174.442544739,139.547921246,132.991867303,6.55605394242
 03/04  17:00:00,471.055045321,29.5530298907,29.3959864974,0.0,74.7610906023,174.442544739,159.773686161,151.033513356,8.74017280511
 03/04  18:00:00,384.021955394,29.4228683816,6.88647007311,0.0,24.9203635341,149.522181205,223.130958042,220.938446099,2.19251194297
 03/04  19:00:00,330.842745022,0.0,0.0,0.0,24.9203635341,149.522181205,4.36562468391,0.0,4.36562468391
 03/04  20:00:00,323.485682786,0.0,0.0,0.0,24.9203635341,149.522181205,4.36564107551,0.0,4.36564107551
 03/04  21:00:00,323.485682826,0.0,0.0,0.0,24.9203635341,149.522181205,4.36555355477,0.0,4.36555355477
 03/04  22:00:00,299.042303037,0.0,0.0,0.0,24.9203635341,149.522181205,4.36953428737,0.0,4.36953428737
 03/04  23:00:00,274.595875375,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063495393,0.0,2.19063495393
 03/04  24:00:00,250.151480124,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077449832,0.0,2.19077449832
 03/05  01:00:00,237.928773762,0.0,0.0,0.0,24.9203635341,149.522181205,4.35951517575,0.0,4.35951517575
 03/05  02:00:00,237.928773742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975882466,0.0,2.18975882466
 03/05  03:00:00,237.928773782,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898631055,0.0,2.1898631055
 03/05  04:00:00,239.122471323,1.19012131463,0.0,0.0,24.9203635341,149.522181205,6.14887180695,3.95921551783,2.18965628912
 03/05  05:00:00,251.744245359,1.58682841951,0.0,0.0,24.9203635341,149.522181205,9.32784483517,7.13802073401,2.18982410117
 03/05  06:00:00,276.591178694,1.98353552438,0.0,0.0,24.9203635341,149.522181205,16.2803570506,11.9147331419,4.36562390867
 03/05  07:00:00,325.083736479,1.58682841951,0.0,0.0,24.9203635341,149.522181205,16.3248127607,14.134992796,2.18981996472
 03/05  08:00:00,307.20867043,1.98353552438,0.0,0.0,24.9203635341,149.522181205,18.7289351792,16.5390734321,2.18986174712
 03/05  09:00:00,298.260387737,1.58682841951,0.0,0.0,24.9203635341,149.522181205,9.95946043701,7.76961862178,2.18984181524
 03/05  10:00:00,260.79510269,0.793414209754,0.0,0.0,24.9203635341,149.522181205,4.10662472299,1.91686564303,2.18975907996
 03/05  11:00:00,211.111169319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986315726,0.0,2.18986315726
 03/05  12:00:00,232.147207332,4.15914154629,4.04785549377,0.0,24.9203635341,149.522181205,2.19194911351,0.0,2.19194911351
 03/05  13:00:00,359.160379248,21.495376138,60.6133525908,0.0,24.9203635341,149.522181205,4.36369584554,0.0,4.36369584554
 03/05  14:00:00,379.750082631,17.4386943764,96.8850398322,0.0,24.9203635341,149.522181205,4.3698311976,0.0,4.3698311976
 03/05  15:00:00,481.404666495,21.6736922199,179.451593901,0.0,24.9203635341,149.522181205,4.36359040903,0.0,4.36359040903
 03/05  16:00:00,462.915942138,16.972395015,166.562953835,0.0,24.9203635341,149.522181205,2.18982549452,0.0,2.18982549452
 03/05  17:00:00,373.351558551,7.86481651753,77.836511578,0.0,24.9203635341,149.522181205,2.18974271542,0.0,2.18974271542
 03/05  18:00:00,296.666553933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984687984,0.0,2.18984687984
 03/05  19:00:00,330.841220552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979560273,0.0,2.18979560273
 03/05  20:00:00,323.484158269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974359267,0.0,2.18974359267
 03/05  21:00:00,323.484158319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984770186,0.0,2.18984770186
 03/05  22:00:00,299.041286362,0.0,0.0,0.0,24.9203635341,149.522181205,4.36569072337,0.0,4.36569072337
 03/05  23:00:00,274.59536711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984263144,0.0,2.18984263144
 03/05  24:00:00,250.150971461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963568156,0.0,2.18963568156
 03/06  01:00:00,287.770007617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061505822,0.0,2.19061505822
 03/06  02:00:00,287.770007916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075137284,0.0,2.19075137284
 03/06  03:00:00,287.770007934,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153042508,0.0,4.36153042508
 03/06  04:00:00,287.770007593,0.0,0.0,0.0,24.9203635341,199.362908273,2.190779215,0.0,2.190779215
 03/06  05:00:00,301.18532699,1.19012131463,0.0,0.0,24.9203635341,199.362908273,5.51912458352,3.32859615024,2.19052843328
 03/06  06:00:00,351.348299723,1.98353552438,0.0,0.0,49.8407270682,199.362908273,11.3339346391,6.9659396094,4.3679950297
 03/06  07:00:00,428.316608483,29.4228683816,0.0,0.0,49.8407270682,199.362908273,704.273689032,699.908166706,4.36552232651
 03/06  08:00:00,509.608299766,29.4228683816,0.0,0.0,149.522181205,199.362908273,587.204934219,576.26007992,10.944854299
 03/06  09:00:00,1048.98713105,29.4228683816,0.0,0.0,448.566543614,448.566543614,230.108707748,212.470662335,17.6380454124
 03/06  10:00:00,1012.22884302,29.4228683816,0.0,0.0,448.566543614,448.566543614,129.919996112,110.051731471,19.8682646412
 03/06  11:00:00,963.771048187,29.8818104275,0.0,0.0,448.566543614,448.566543614,98.5972176196,78.7191324508,19.8780851687
 03/06  12:00:00,966.165102923,32.2921258449,0.0,0.0,448.566543614,448.566543614,80.4692482895,56.0846661174,24.384582172
 03/06  13:00:00,1038.40048483,34.0331292432,42.9420307556,0.0,448.566543614,398.725816546,89.4371086968,60.4787800631,28.9583286336
 03/06  14:00:00,1197.03281718,35.4900655996,147.28216524,0.0,448.566543614,448.566543614,58.8194681501,32.12272354,26.69674461
 03/06  15:00:00,1283.9190203,35.4080862912,232.482518998,0.0,448.566543614,448.566543614,28.3652154106,10.734808215,17.6304071956
 03/06  16:00:00,1343.82925131,34.0746151378,291.967429737,0.0,448.566543614,448.566543614,22.4534559323,4.83257703553,17.6208788968
 03/06  17:00:00,1399.76657339,31.9408722583,300.418365277,0.0,448.566543614,448.566543614,28.4908608128,6.35244871179,22.138412101
 03/06  18:00:00,1227.20113641,29.8688174175,244.8611235,0.0,348.885089477,398.725816546,34.0882002648,18.7234766103,15.3647236545
 03/06  19:00:00,945.114210088,29.4228683816,130.96498681,0.0,249.203635341,299.044362409,53.9390533621,42.9830217168,10.9560316453
 03/06  20:00:00,810.784879941,29.4228683816,32.3063688209,0.0,249.203635341,299.044362409,87.5188719655,80.9557685709,6.56310339456
 03/06  21:00:00,577.316974168,29.4228683816,0.0,0.0,149.522181205,249.203635341,148.62919048,139.877474845,8.75171563431
 03/06  22:00:00,552.894726926,29.4228683816,0.0,0.0,149.522181205,249.203635341,176.861987065,172.494354896,4.3676321695
 03/06  23:00:00,349.356965017,0.0,0.0,0.0,49.8407270682,199.362908273,4.36163695124,0.0,4.36163695124
 03/06  24:00:00,299.992205604,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054612039,0.0,2.19054612039
 03/07  01:00:00,287.770006791,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906799536,0.0,2.1906799536
 03/07  02:00:00,287.770007158,0.0,0.0,0.0,24.9203635341,199.362908273,4.361382768,0.0,4.361382768
 03/07  03:00:00,287.77000706,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070296987,0.0,2.19070296987
 03/07  04:00:00,287.770006806,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083716365,0.0,2.19083716365
 03/07  05:00:00,299.992204797,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059131062,0.0,2.19059131062
 03/07  06:00:00,349.358486232,0.0,0.0,0.0,49.8407270682,199.362908273,4.3677449292,0.0,4.3677449292
 03/07  07:00:00,427.97584306,29.4228683816,0.0,0.0,49.8407270682,199.362908273,366.110538279,361.745024138,4.36551414168
 03/07  08:00:00,526.040855784,29.4228683816,0.000673418341952,0.0,149.522181205,199.362908273,305.088606823,294.143608786,10.9449980368
 03/07  09:00:00,1157.66630217,29.4228683816,43.9105218792,0.0,448.566543614,448.566543614,91.3586488457,73.7212144896,17.6374343561
 03/07  10:00:00,1259.72231243,29.4228683816,166.14324282,0.0,448.566543614,448.566543614,57.0548547012,37.1853290967,19.8695256045
 03/07  11:00:00,1345.33152894,29.4228683816,294.975887104,0.0,448.566543614,448.566543614,48.3453981861,28.4667903544,19.8786078317
 03/07  12:00:00,1406.35921608,31.2082606259,347.985557648,0.0,448.566543614,448.566543614,41.0480710072,16.6625934927,24.3854775145
 03/07  13:00:00,1395.79564386,34.2464810406,381.561618231,0.0,448.566543614,398.725816546,44.6692073365,15.7122742529,28.9569330836
 03/07  14:00:00,1483.65554637,36.3576867052,415.167688174,0.0,448.566543614,448.566543614,29.0190997242,2.32392656266,26.6951731616
 03/07  15:00:00,1514.82256033,36.4774546681,444.655137453,0.0,448.566543614,448.566543614,17.7557664277,0.125096534208,17.6306698935
 03/07  16:00:00,1530.61523322,35.4054159507,459.055189092,0.0,448.566543614,448.566543614,17.6197884829,0.0,17.6197884829
 03/07  17:00:00,1584.13808228,34.0379532109,465.523162573,0.0,448.566543614,448.566543614,22.1367555137,0.0,22.1367555137
