Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  18:00:00,1452.31325159,31.3023629486,450.537518862,0.0,348.885089477,398.725816546,15.5539049928,0.185614969443,15.3682900234
 03/07  19:00:00,1269.1716593,29.488822521,436.629465436,0.0,249.203635341,299.044362409,24.6893669946,13.733432207,10.9559347876
 03/07  20:00:00,1240.84642573,29.4228683816,419.319855078,0.0,249.203635341,299.044362409,29.8838842842,23.3212883954,6.5625958888
 03/07  21:00:00,1067.44994899,29.4228683816,401.132496312,0.0,149.522181205,249.203635341,62.6178855733,53.8668759379,8.75100963537
 03/07  22:00:00,998.645796971,29.4228683816,360.884955037,0.0,149.522181205,249.203635341,77.3707011312,73.0034095,4.36729163128
 03/07  23:00:00,349.356964026,0.0,0.0,0.0,49.8407270682,199.362908273,4.36148668198,0.0,4.36148668198
 03/07  24:00:00,299.992204748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075421643,0.0,2.19075421643
 03/08  01:00:00,287.770005941,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088531,0.0,2.19088531
 03/08  02:00:00,287.770006112,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063804909,0.0,2.19063804909
 03/08  03:00:00,287.770006351,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101820053,0.0,4.36101820053
 03/08  04:00:00,287.770005926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065557007,0.0,2.19065557007
 03/08  05:00:00,299.992203777,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078789896,0.0,2.19078789896
 03/08  06:00:00,349.358484869,0.0,0.0,0.0,49.8407270682,199.362908273,4.3673649244,0.0,4.3673649244
 03/08  07:00:00,620.478754316,30.1066951131,112.181762342,0.0,49.8407270682,199.362908273,136.975489339,132.609633314,4.36585602436
 03/08  08:00:00,700.664238187,29.4228683816,118.867556138,0.0,149.522181205,199.362908273,144.342239312,133.398313662,10.9439256495
 03/08  09:00:00,1380.86811164,29.4228683816,245.81921046,0.0,448.566543614,448.566543614,42.673433886,25.0351802192,17.6382536668
 03/08  10:00:00,1463.68218485,30.218225592,356.23270009,0.0,448.566543614,448.566543614,30.3573048231,10.4884467135,19.8688581095
 03/08  11:00:00,1453.33129373,33.1534681638,385.167679563,0.0,448.566543614,448.566543614,21.7098725946,1.8334153812,19.8764572134
 03/08  12:00:00,1478.65071118,35.8187021499,406.189681598,0.0,448.566543614,448.566543614,24.9459662104,0.561938264395,24.384027946
 03/08  13:00:00,1444.49781304,37.1589666358,420.53233595,0.0,448.566543614,398.725816546,29.3140627929,0.357605171061,28.9564576218
 03/08  14:00:00,1503.56333029,37.5623638982,429.355544784,0.0,448.566543614,448.566543614,26.6905570235,0.0,26.6905570235
 03/08  15:00:00,1506.4315377,38.7666793951,431.029577886,0.0,448.566543614,448.566543614,17.6271867967,0.0,17.6271867967
 03/08  16:00:00,1513.67287585,40.0493131739,436.988791506,0.0,448.566543614,448.566543614,17.619162417,0.0,17.619162417
 03/08  17:00:00,1556.35974358,37.9192038668,432.911395226,0.0,448.566543614,448.566543614,22.1362322553,0.0,22.1362322553
 03/08  18:00:00,1419.63932264,32.0268675048,415.676901867,0.0,348.885089477,398.725816546,13.1763320454,0.0,13.1763320454
 03/08  19:00:00,1215.86961273,30.086263256,394.300856945,0.0,249.203635341,299.044362409,10.9586725743,0.00322382805761,10.9554487462
 03/08  20:00:00,1195.75098575,29.4874462514,376.284358752,0.0,249.203635341,299.044362409,9.20282733689,0.459164866885,8.74366247
 03/08  21:00:00,1036.61669149,29.4228683816,367.424815109,0.0,149.522181205,249.203635341,24.4362013641,15.6843715206,8.75182984344
 03/08  22:00:00,1010.61252963,29.4228683816,365.856802743,0.0,149.522181205,249.203635341,35.8179059601,31.4502356809,4.36767027923
 03/08  23:00:00,349.356962957,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084844266,0.0,2.19084844266
 03/08  24:00:00,299.992204101,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133261087,0.0,4.36133261087
 03/09  01:00:00,287.770005208,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086120527,0.0,2.19086120527
 03/09  02:00:00,287.770005026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061232747,0.0,2.19061232747
 03/09  03:00:00,287.770005347,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074279769,0.0,2.19074279769
 03/09  04:00:00,287.770005363,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149701999,0.0,4.36149701999
 03/09  05:00:00,299.992202825,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075441094,0.0,2.19075441094
 03/09  06:00:00,349.358483517,0.0,0.0,0.0,49.8407270682,199.362908273,4.36769996462,0.0,4.36769996462
 03/09  07:00:00,722.006461372,31.8856293053,209.989427268,0.0,49.8407270682,199.362908273,66.1057036063,61.740229326,4.36547428028
 03/09  08:00:00,698.878072174,29.4228683816,117.160120634,0.0,149.522181205,199.362908273,82.0052844771,73.2462412183,8.75904325882
 03/09  09:00:00,1250.64450928,29.4228683816,121.483264884,0.0,448.566543614,448.566543614,31.7274117219,11.8870928418,19.8403188801
 03/09  10:00:00,1260.85151128,29.5843184997,167.427746436,0.0,448.566543614,448.566543614,23.4149130767,5.75199272165,17.6629203551
 03/09  11:00:00,1179.85327592,30.2131375772,135.773613552,0.0,448.566543614,448.566543614,23.6330932161,3.75333414175,19.8797590744
 03/09  12:00:00,1110.55077274,30.6567351961,67.9835585915,0.0,448.566543614,448.566543614,32.7995492316,8.41507445329,24.3844747784
 03/09  13:00:00,926.061781249,29.4228683816,0.000509070651888,0.0,448.566543614,398.725816546,58.3368086716,29.1957687178,29.1410399538
 03/09  14:00:00,964.866602981,31.0236134474,0.0,0.0,448.566543614,448.566543614,48.6519913576,19.9274009905,28.7245903671
 03/09  15:00:00,965.192603981,31.3541915293,0.0,0.0,448.566543614,448.566543614,44.5348999414,26.9086034999,17.6262964415
 03/09  16:00:00,965.393241515,31.5490977021,0.0,0.0,448.566543614,448.566543614,52.3936324022,34.7731888441,17.6204435581
 03/09  17:00:00,1014.43315273,31.6869047363,0.0,0.0,448.566543614,448.566543614,66.6848751685,44.5466212201,22.1382539484
 03/09  18:00:00,899.41508826,29.5119290005,0.0,0.0,348.885089477,398.725816546,85.0483429675,71.8761744808,13.1721684867
 03/09  19:00:00,725.624732671,29.4228683816,0.0,0.0,249.203635341,299.044362409,124.91814276,113.961613988,10.9565287724
 03/09  20:00:00,726.844468289,29.4228683816,0.0,0.0,249.203635341,299.044362409,168.968815548,160.225741273,8.74307427436
 03/09  21:00:00,577.394041633,29.4228683816,0.0,0.0,149.522181205,249.203635341,259.311757702,250.560285204,8.75147249857
 03/09  22:00:00,553.006439981,29.4228683816,0.0,0.0,149.522181205,249.203635341,332.493298984,328.125829263,4.36746972124
 03/09  23:00:00,349.356962243,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054157292,0.0,2.19054157292
 03/09  24:00:00,299.992202945,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906720635,0.0,2.1906720635
 03/10  01:00:00,287.770004549,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134918476,0.0,4.36134918476
 03/10  02:00:00,287.770004437,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067785038,0.0,2.19067785038
 03/10  03:00:00,287.770004156,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080608396,0.0,2.19080608396
 03/10  04:00:00,287.770004341,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905554432,0.0,2.1905554432
 03/10  05:00:00,299.992202328,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149588059,0.0,4.36149588059
 03/10  06:00:00,349.358481902,0.0,0.0,0.0,49.8407270682,199.362908273,4.36745568716,0.0,4.36745568716
 03/10  07:00:00,429.014395848,30.2125207318,0.0,0.0,49.8407270682,199.362908273,684.784814339,682.592291262,2.19252307672
 03/10  08:00:00,501.508589763,29.4228683816,0.0,0.0,149.522181205,199.362908273,1118.79326022,1107.84768547,10.9455747483
 03/10  09:00:00,1049.52846655,29.4228683816,0.0,0.0,448.566543614,448.566543614,773.785560523,756.148986732,17.6365737905
 03/10  10:00:00,1012.73896576,29.4228683816,0.0,0.0,448.566543614,448.566543614,612.407967696,592.542635445,19.8653322518
 03/10  11:00:00,963.78341381,29.4228683816,0.0,0.0,448.566543614,448.566543614,529.729418862,509.854415712,19.8750031504
 03/10  12:00:00,963.703546696,29.4228683816,0.0,0.0,448.566543614,448.566543614,446.185663862,421.801376413,24.3842874492
 03/10  13:00:00,913.841983239,29.4228683816,0.0,0.0,448.566543614,398.725816546,425.60169331,396.645268902,28.9564244081
 03/10  14:00:00,963.58884991,29.4228683816,0.0,0.0,448.566543614,448.566543614,338.823486261,312.129563478,26.6939227834
 03/10  15:00:00,963.4743951,29.4228683816,0.0,0.0,448.566543614,448.566543614,235.743144681,218.114449684,17.6286949967
 03/10  16:00:00,963.440796092,29.4228683816,0.0,0.0,448.566543614,448.566543614,207.858285757,190.240123856,17.6181619013
 03/10  17:00:00,1012.30566364,29.4228683816,0.0,0.0,448.566543614,448.566543614,187.144108597,165.009710541,22.1343980556
 03/10  18:00:00,899.527219853,29.4228683816,0.0,0.0,348.885089477,398.725816546,265.791032306,252.613571394,13.1774609116
 03/10  19:00:00,725.983445571,29.4228683816,0.0,0.0,249.203635341,299.044362409,453.906184604,442.950677173,10.9555074317
 03/10  20:00:00,727.238607658,29.4228683816,0.0,0.0,249.203635341,299.044362409,520.653016407,511.908696352,8.74432005507
 03/10  21:00:00,577.778671048,29.4228683816,0.0,0.0,149.522181205,249.203635341,578.433010586,569.680612683,8.75239790354
 03/10  22:00:00,553.422168403,29.4228683816,0.0,0.0,149.522181205,249.203635341,658.323516605,653.955548141,4.36796846332
 03/10  23:00:00,349.356961087,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087226109,0.0,2.19087226109
 03/10  24:00:00,299.992202186,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162120647,0.0,4.36162120647
 03/11  01:00:00,237.929275985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062061344,0.0,2.19062061344
 03/11  02:00:00,237.929276024,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074682409,0.0,2.19074682409
 03/11  03:00:00,239.525091725,1.58682841951,0.0,0.0,24.9203635341,149.522181205,12.9891193215,8.6274331832,4.36168613835
 03/11  04:00:00,239.92705036,1.98353552438,0.0,0.0,24.9203635341,149.522181205,15.8818559179,13.691109126,2.19074679196
 03/11  05:00:00,251.75485719,1.58682841951,0.0,0.0,24.9203635341,149.522181205,18.1337993469,15.9429267756,2.19087257128
 03/11  06:00:00,276.603679524,1.98353552438,0.0,0.0,24.9203635341,149.522181205,26.305517139,21.9376079996,4.36790913938
 03/11  07:00:00,428.589245143,29.4228683816,0.0,0.0,49.8407270682,199.362908273,858.522865919,854.157452129,4.36541379034
 03/11  08:00:00,402.415932018,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1361.80733803,1355.25739342,6.54994460461
 03/11  09:00:00,651.361770114,29.4228683816,0.0,0.0,249.203635341,249.203635341,1024.46387643,1017.90163414,6.56224229041
 03/11  10:00:00,614.477072641,29.4228683816,0.0,0.0,249.203635341,249.203635341,818.771206133,807.815834025,10.9553721085
 03/11  11:00:00,565.252937071,29.4228683816,0.0,0.0,249.203635341,249.203635341,567.368520717,556.424208791,10.9443119257
 03/11  12:00:00,565.042142454,29.4228683816,0.0,0.0,249.203635341,249.203635341,419.709869436,408.743431291,10.9664381452
 03/11  13:00:00,564.953329032,29.4228683816,0.0,0.0,249.203635341,249.203635341,368.970254695,358.018661899,10.9515927965
 03/11  14:00:00,564.929966081,29.4228683816,0.0,0.0,249.203635341,249.203635341,366.601812074,357.842724456,8.75908761838
 03/11  15:00:00,315.806963321,29.4228683816,0.0,0.0,74.7610906023,174.442544739,457.514126107,448.770633962,8.7434921447
 03/11  16:00:00,315.839849713,29.4228683816,0.0,0.0,74.7610906023,174.442544739,505.750768562,499.194611581,6.55615698098
 03/11  17:00:00,364.764949956,29.4228683816,0.0,0.0,74.7610906023,174.442544739,556.904240212,550.344698705,6.55954150726
 03/11  18:00:00,326.812892386,29.4228683816,0.0,0.0,24.9203635341,149.522181205,713.65572351,709.290048011,4.36567549947
 03/11  19:00:00,322.299070088,0.0,0.0,0.0,24.9203635341,149.522181205,4.36572566424,0.0,4.36572566424
 03/11  20:00:00,323.485674519,0.0,0.0,0.0,24.9203635341,149.522181205,4.36545958463,0.0,4.36545958463
 03/11  21:00:00,323.485674267,0.0,0.0,0.0,24.9203635341,149.522181205,2.19265694593,0.0,2.19265694593
 03/11  22:00:00,300.636928538,1.58682841951,0.0,0.0,24.9203635341,149.522181205,14.2863022634,7.74173466634,6.54456759703
 03/11  23:00:00,276.591289853,1.98353552438,0.0,0.0,24.9203635341,149.522181205,13.9900048182,11.7992046632,2.19080015497
 03/11  24:00:00,251.750389887,1.58682841951,0.0,0.0,24.9203635341,149.522181205,14.2075062889,12.016770978,2.19073531095
 03/12  01:00:00,239.928433483,1.98353552438,0.0,0.0,24.9203635341,149.522181205,18.2471489407,16.0574019113,2.1897470294
 03/12  02:00:00,239.533531097,1.58682841951,0.0,0.0,24.9203635341,149.522181205,20.0654192211,17.875641632,2.18977758909
 03/12  03:00:00,239.93432825,1.98353552438,0.0,0.0,24.9203635341,149.522181205,24.1588013199,21.9691809683,2.18962035155
 03/12  04:00:00,251.762719392,1.58682841951,0.0,0.0,24.9203635341,149.522181205,27.0560816502,24.8665776707,2.18950397953
 03/12  05:00:00,276.609138453,1.98353552438,0.0,0.0,24.9203635341,149.522181205,33.0085798889,28.6427296347,4.36585025427
 03/12  06:00:00,325.110957445,1.58682841951,0.0,0.0,24.9203635341,149.522181205,41.9626261505,39.7728341751,2.18979197545
 03/12  07:00:00,349.963436704,1.98353552438,0.0,0.0,24.9203635341,149.522181205,52.9985446428,50.808786528,2.18975811477
 03/12  08:00:00,298.310144492,1.58682841951,0.0,0.0,24.9203635341,149.522181205,57.8563592812,55.6665710478,2.18978823344
 03/12  09:00:00,262.026805861,1.98353552438,0.0,0.0,24.9203635341,149.522181205,44.2828550866,42.0931202754,2.18973481124
 03/12  10:00:00,212.723246559,1.58682841951,0.0,0.0,24.9203635341,149.522181205,26.6101472081,24.4203626147,2.18978459346
 03/12  11:00:00,213.110563548,1.98353552438,0.0,0.0,24.9203635341,149.522181205,18.7032558232,14.3397815032,4.36347431998
 03/12  12:00:00,212.708780228,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.8036318867,9.43995943708,4.36367244962
 03/12  13:00:00,213.106020992,1.98353552438,0.0,0.0,24.9203635341,149.522181205,12.8669355278,8.49709793365,4.3698375941
 03/12  14:00:00,212.704801511,1.58682841951,0.0,0.0,24.9203635341,149.522181205,7.80161412689,5.60971088613,2.19190324075
 03/12  15:00:00,213.09993139,1.98353552438,0.0,0.0,24.9203635341,149.522181205,7.25636537748,5.06666509488,2.1897002826
 03/12  16:00:00,261.391029107,1.38847486707,0.0,0.0,24.9203635341,149.522181205,4.70818927873,2.51839728924,2.18979198948
 03/12  17:00:00,298.256352802,1.58682841951,0.0,0.0,24.9203635341,149.522181205,5.07423413805,2.88445442423,2.18977971383
 03/12  18:00:00,298.256982156,1.58682841951,0.0,0.0,24.9203635341,149.522181205,5.68481352299,3.49514987534,2.18966364765
 03/12  19:00:00,299.844032017,1.98353552438,0.0,0.0,24.9203635341,149.522181205,11.4851291846,7.12577581192,4.3593533727
 03/12  20:00:00,325.079652028,1.58682841951,0.0,0.0,24.9203635341,149.522181205,10.611155958,8.42134242737,2.18981353059
 03/12  21:00:00,301.040390156,1.98353552438,0.0,0.0,24.9203635341,149.522181205,17.3431186427,15.1501673702,2.19295127258
 03/12  22:00:00,276.19822015,1.58682841951,0.0,0.0,24.9203635341,149.522181205,17.8043757821,15.6145710353,2.18980474676
 03/12  23:00:00,252.16189114,1.98353552438,0.0,0.0,24.9203635341,149.522181205,28.9080440361,26.7186553803,2.18938865577
 03/12  24:00:00,239.540087581,1.58682841951,0.0,0.0,24.9203635341,149.522181205,26.1078312842,23.9181549016,2.18967638264
 03/13  01:00:00,289.793390769,1.98353552438,0.0,0.0,24.9203635341,199.362908273,43.2799950162,38.9183317812,4.361663235
 03/13  02:00:00,289.390807855,1.58682841951,0.0,0.0,24.9203635341,199.362908273,35.3321188175,33.1414462372,2.19067258038
 03/13  03:00:00,289.813744737,1.98353552438,0.0,0.0,24.9203635341,199.362908273,60.6996393025,58.508845336,2.19079396645
 03/13  04:00:00,301.6291306,1.58682841951,0.0,0.0,24.9203635341,199.362908273,52.7693232006,48.4079730875,4.36135011312
 03/13  05:00:00,351.416060894,1.98353552438,0.0,0.0,49.8407270682,199.362908273,75.3797919247,71.0126845147,4.36710740997
 03/13  06:00:00,428.885363486,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1093.11482014,1090.92195864,2.19286150063
 03/13  07:00:00,544.369562145,29.4228683816,0.0,0.0,149.522181205,199.362908273,1032.99600798,1022.05168982,10.9443181576
 03/13  08:00:00,1049.56558466,29.4228683816,0.0,0.0,448.566543614,448.566543614,728.838249343,711.205396911,17.6328524324
 03/13  09:00:00,1012.80615606,29.4228683816,0.0,0.0,448.566543614,448.566543614,646.220033177,626.352391125,19.8676420518
 03/13  10:00:00,963.803504942,29.4228683816,0.0,0.0,448.566543614,448.566543614,544.423590891,524.547585047,19.8760058433
 03/13  11:00:00,963.616238464,29.4228683816,0.0,0.0,448.566543614,448.566543614,377.348885105,352.967294495,24.3815906093
 03/13  12:00:00,913.650447598,29.4228683816,0.0,0.0,448.566543614,398.725816546,265.049772042,236.098865174,28.9509068676
 03/13  13:00:00,963.407958634,29.4228683816,0.0,0.0,448.566543614,448.566543614,186.688255352,160.004331934,26.6839234184
 03/13  14:00:00,963.370499122,29.4228683816,0.0,0.0,448.566543614,448.566543614,152.680417582,135.053133074,17.6272845073
 03/13  15:00:00,963.372213964,29.4228683816,0.0,0.0,448.566543614,448.566543614,157.404398976,139.785873913,17.6185250628
 03/13  16:00:00,1012.27227707,29.4228683816,0.0,0.0,448.566543614,448.566543614,170.331384496,148.197166566,22.1342179301
 03/13  17:00:00,899.422737569,29.4228683816,0.0,0.0,348.885089477,398.725816546,180.104637625,166.932842298,13.1717953275
 03/13  18:00:00,700.143882622,29.4228683816,0.0,0.0,249.203635341,299.044362409,275.894499761,264.940665056,10.9538347047
 03/13  19:00:00,701.389332228,29.4228683816,0.0,0.0,249.203635341,299.044362409,346.719522181,337.976813298,8.74270888317
 03/13  20:00:00,577.529868013,29.4228683816,0.0,0.0,149.522181205,249.203635341,386.350924126,377.600003584,8.75092054197
 03/13  21:00:00,553.080199809,29.4228683816,0.0,0.0,149.522181205,249.203635341,386.631282213,382.264044428,4.36723778488
 03/13  22:00:00,349.356958326,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080733585,0.0,2.19080733585
 03/13  23:00:00,299.992199016,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055124964,0.0,2.19055124964
 03/13  24:00:00,287.770001427,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067279757,0.0,2.19067279757
 03/14  01:00:00,287.770000445,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132564392,0.0,4.36132564392
 03/14  02:00:00,287.770000044,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065326867,0.0,2.19065326867
 03/14  03:00:00,287.770000119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077234363,0.0,2.19077234363
 03/14  04:00:00,299.992198249,0.0,0.0,0.0,24.9203635341,199.362908273,4.36114805814,0.0,4.36114805814
 03/14  05:00:00,349.358475453,0.0,0.0,0.0,49.8407270682,199.362908273,4.36704058467,0.0,4.36704058467
 03/14  06:00:00,428.365333863,29.4228683816,0.0,0.0,49.8407270682,199.362908273,780.8101635,778.617339646,2.19282385377
 03/14  07:00:00,544.069588302,29.4228683816,0.0,0.0,149.522181205,199.362908273,903.939461435,892.995446696,10.9440147393
 03/14  08:00:00,1049.41095038,29.4228683816,0.0,0.0,448.566543614,448.566543614,670.945047189,653.312167901,17.6328792871
 03/14  09:00:00,1012.54041476,29.4228683816,0.0,0.0,448.566543614,448.566543614,447.496722834,427.630231377,19.8664914571
 03/14  10:00:00,963.402189561,29.4228683816,0.0,0.0,448.566543614,448.566543614,188.002617363,168.128433805,19.8741835582
 03/14  11:00:00,963.321247164,29.4228683816,0.0,0.0,448.566543614,448.566543614,104.095119708,79.7158750414,24.3792446671
 03/14  12:00:00,914.053065463,29.9720476904,0.0,0.0,448.566543614,398.725816546,129.132753819,100.180643907,28.9521099118
 03/14  13:00:00,965.99397217,32.1084860933,0.0,0.0,448.566543614,448.566543614,90.0998382042,63.4190150709,26.6808231333
 03/14  14:00:00,966.33343186,32.4722773086,0.0,0.0,448.566543614,448.566543614,65.9229913432,48.2977247289,17.6252666142
 03/14  15:00:00,964.317439509,30.4700231868,0.0,0.0,448.566543614,448.566543614,51.632528632,34.0146331471,17.6178954849
 03/14  16:00:00,1013.52767606,30.8015132535,0.0,0.0,448.566543614,448.566543614,39.0871313556,16.9519227387,22.1352086168
 03/14  17:00:00,899.348818677,29.478721173,0.0,0.0,348.885089477,398.725816546,39.6721910279,26.5012775403,13.1709134875
 03/14  18:00:00,699.946825431,29.4228683816,0.0,0.0,249.203635341,299.044362409,58.8901777746,47.9356277491,10.9545500256
 03/14  19:00:00,701.165639087,29.4228683816,0.0,0.0,249.203635341,299.044362409,94.0086923769,87.4462364448,6.5624559321
 03/14  20:00:00,577.338172977,29.4228683816,0.0,0.0,149.522181205,249.203635341,167.539167041,158.787197893,8.75196914768
 03/14  21:00:00,552.918799123,29.4228683816,0.0,0.0,149.522181205,249.203635341,198.822403443,194.454570355,4.3678330883
 03/14  22:00:00,349.35695742,0.0,0.0,0.0,49.8407270682,199.362908273,4.36134117629,0.0,4.36134117629
 03/14  23:00:00,299.992197819,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062230578,0.0,2.19062230578
 03/14  24:00:00,287.770000059,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074127275,0.0,2.19074127275
 03/15  01:00:00,287.769999321,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082804479,0.0,4.36082804479
 03/15  02:00:00,287.769999084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071426291,0.0,2.19071426291
 03/15  03:00:00,287.769998933,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083070933,0.0,2.19083070933
 03/15  04:00:00,299.992196884,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057082118,0.0,2.19057082118
 03/15  05:00:00,349.358473564,0.0,0.0,0.0,49.8407270682,199.362908273,4.36758702767,0.0,4.36758702767
 03/15  06:00:00,428.042366585,29.4228683816,0.0,0.0,49.8407270682,199.362908273,431.487234188,427.12182102,4.3654131678
 03/15  07:00:00,543.599838567,29.4228683816,0.0,0.0,149.522181205,199.362908273,408.610337359,397.666793129,10.9435442295
 03/15  08:00:00,1048.99887363,29.4228683816,0.0,0.0,448.566543614,448.566543614,256.687985713,239.053415576,17.6345701362
 03/15  09:00:00,1012.24014248,29.4228683816,0.0,0.0,448.566543614,448.566543614,149.927648997,130.065073737,19.8625752597
 03/15  10:00:00,963.326617624,29.4228683816,0.0,0.0,448.566543614,448.566543614,120.601935922,100.731402112,19.8705338103
 03/15  11:00:00,963.315982074,29.4228683816,0.0,0.0,448.566543614,448.566543614,105.780649513,83.6168862765,22.1637632361
 03/15  12:00:00,913.478812924,29.4228683816,0.0,0.0,448.566543614,398.725816546,111.134193979,82.1850810151,28.9491129641
 03/15  13:00:00,991.089068716,30.5556376507,13.0953097865,0.0,448.566543614,448.566543614,77.2798199665,48.3741424187,28.9056775478
 03/15  14:00:00,1175.34181147,32.8324317818,133.564901432,0.0,448.566543614,448.566543614,54.0143910757,36.3888950402,17.6254960355
 03/15  15:00:00,1271.38346563,33.3307273884,222.024002414,0.0,448.566543614,448.566543614,29.6333810741,14.2153841633,15.4179969108
 03/15  16:00:00,1422.97871507,32.1753321307,321.031098424,0.0,448.566543614,448.566543614,31.0412937095,8.90776211179,22.1335315977
 03/15  17:00:00,1315.4120979,30.0778507219,323.65274264,0.0,348.885089477,398.725816546,31.6509803353,16.2862741785,15.3647061567
 03/15  18:00:00,1022.25097227,29.4228683816,234.173902236,0.0,249.203635341,299.044362409,44.94148762,33.9878169915,10.9536706286
 03/15  19:00:00,785.755227785,29.4228683816,44.2157976702,0.0,249.203635341,299.044362409,71.5604448955,64.9976984118,6.5627464837
 03/15  20:00:00,577.297854432,29.4228683816,0.0,0.0,149.522181205,249.203635341,132.587503244,123.835631752,8.75187149172
 03/15  21:00:00,552.864614942,29.4228683816,0.0,0.0,149.522181205,249.203635341,148.226107156,143.858344677,4.36776247848
 03/15  22:00:00,349.356955833,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071121385,0.0,2.19071121385
 03/15  23:00:00,299.992196946,0.0,0.0,0.0,24.9203635341,199.362908273,4.36139319705,0.0,4.36139319705
 03/15  24:00:00,287.76999896,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049474582,0.0,2.19049474582
 03/16  01:00:00,287.769997652,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906079945,0.0,2.1906079945
 03/16  02:00:00,287.769998023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072213757,0.0,2.19072213757
 03/16  03:00:00,287.769998027,0.0,0.0,0.0,24.9203635341,199.362908273,4.36141011621,0.0,4.36141011621
 03/16  04:00:00,299.992195492,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068817532,0.0,2.19068817532
 03/16  05:00:00,349.358471776,0.0,0.0,0.0,49.8407270682,199.362908273,4.36746206038,0.0,4.36746206038
 03/16  06:00:00,428.099361981,29.4228683816,0.0,0.0,49.8407270682,199.362908273,529.459557296,525.093848968,4.36570832843
 03/16  07:00:00,543.919428755,29.4228683816,0.0,0.0,149.522181205,199.362908273,798.907609274,790.149795907,8.75781336735
 03/16  08:00:00,1049.32076842,29.4228683816,0.0,0.0,448.566543614,448.566543614,621.376900602,603.744580285,17.6323203162
 03/16  09:00:00,1012.55701521,29.4228683816,0.0,0.0,448.566543614,448.566543614,496.989295505,477.125249577,19.8640459275
 03/16  10:00:00,963.630932283,29.4228683816,0.0,0.0,448.566543614,448.566543614,446.708525544,426.836960849,19.8715646953
 03/16  11:00:00,963.56223392,29.4228683816,0.0,0.0,448.566543614,448.566543614,367.251628596,342.873241179,24.3783874176
 03/16  12:00:00,913.714706906,29.4228683816,0.0,0.0,448.566543614,398.725816546,358.702675397,329.753628603,28.9490467939
 03/16  13:00:00,963.521743635,29.4228683816,0.0,0.0,448.566543614,448.566543614,321.7070572,295.021994843,26.6850623571
 03/16  14:00:00,963.490535728,29.4228683816,0.0,0.0,448.566543614,448.566543614,289.893079157,272.269832029,17.6232471277
 03/16  15:00:00,963.481635989,29.4228683816,0.0,0.0,448.566543614,448.566543614,281.055437958,263.438912814,17.6165251433
 03/16  16:00:00,1012.37345843,29.4228683816,0.0,0.0,448.566543614,448.566543614,282.988755793,260.858406573,22.1303492199
 03/16  17:00:00,899.567381831,29.4228683816,0.0,0.0,348.885089477,398.725816546,338.066643562,324.895165248,13.1714783145
 03/16  18:00:00,700.320656456,29.4228683816,0.0,0.0,249.203635341,299.044362409,463.842460368,452.888230197,10.9542301703
 03/16  19:00:00,701.557636894,29.4228683816,0.0,0.0,249.203635341,299.044362409,514.812943889,506.070555621,8.74238826767
 03/16  20:00:00,577.786546567,29.4228683816,0.0,0.0,149.522181205,249.203635341,633.873551274,625.123108176,8.75044309833
 03/16  21:00:00,553.410749381,29.4228683816,0.0,0.0,149.522181205,249.203635341,688.763828014,684.396791545,4.36703646951
 03/16  22:00:00,349.356954944,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070890015,0.0,2.19070890015
 03/16  23:00:00,299.992195671,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082262502,0.0,2.19082262502
 03/16  24:00:00,287.769997987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056060148,0.0,2.19056060148
 03/17  01:00:00,288.168730497,0.396707104877,0.0,0.0,24.9203635341,199.362908273,6.4260001795,2.06454283773,4.36145734177
 03/17  02:00:00,289.764569688,1.98353552438,0.0,0.0,24.9203635341,199.362908273,13.4456546206,11.2548329636,2.19082165699
 03/17  03:00:00,289.36959964,1.58682841951,0.0,0.0,24.9203635341,199.362908273,15.2321674409,13.0415363287,2.1906311122
 03/17  04:00:00,301.993670353,1.98353552438,0.0,0.0,24.9203635341,199.362908273,22.6952323972,18.3340118585,4.3612205387
 03/17  05:00:00,350.967011172,1.58682841951,0.0,0.0,49.8407270682,199.362908273,24.3931386085,22.1992024901,2.19393611845
 03/17  06:00:00,428.65835469,29.4228683816,0.0,0.0,49.8407270682,199.362908273,962.544165729,958.1786575,4.365508229
 03/17  07:00:00,545.412178629,29.4228683816,0.0,0.0,149.522181205,199.362908273,1778.26501457,1767.32099082,10.9440237476
 03/17  08:00:00,1050.21944612,29.4228683816,0.0,0.0,448.566543614,448.566543614,966.577471356,948.942828636,17.6346427198
 03/17  09:00:00,1012.96507828,29.4228683816,0.0,0.0,448.566543614,448.566543614,563.56809286,543.70461746,19.8634753999
 03/17  10:00:00,963.78464483,29.4228683816,0.0,0.0,448.566543614,448.566543614,384.597134731,364.727985088,19.8691496432
 03/17  11:00:00,963.749952788,29.4228683816,0.0,0.0,448.566543614,448.566543614,374.567921493,352.405945931,22.161975562
 03/17  12:00:00,913.948415886,29.4228683816,0.0,0.0,448.566543614,398.725816546,423.253407007,394.307526139,28.9458808684
 03/17  13:00:00,963.572272352,29.4228683816,0.0,0.0,448.566543614,448.566543614,272.890197996,243.98306444,28.9071335562
 03/17  14:00:00,963.455310992,29.4228683816,0.0,0.0,448.566543614,448.566543614,185.746934406,168.1241114,17.6228230053
 03/17  15:00:00,963.877267339,29.9025399095,0.0,0.0,448.566543614,448.566543614,141.730326884,126.31609217,15.4142347149
 03/17  16:00:00,1012.54334837,29.7564937156,0.0,0.0,448.566543614,448.566543614,83.6977586037,61.568395096,22.1293635077
 03/17  17:00:00,899.341693887,29.4228683816,0.0,0.0,348.885089477,398.725816546,72.8735941256,59.6989327371,13.1746613885
 03/17  18:00:00,700.029940892,29.4228683816,0.0,0.0,249.203635341,299.044362409,116.78121597,105.826670461,10.9545455091
 03/17  19:00:00,692.831946611,29.4228683816,0.0,0.0,249.203635341,299.044362409,256.444742768,247.701393291,8.74334947693
 03/17  20:00:00,577.722715844,29.4228683816,0.0,0.0,149.522181205,249.203635341,470.892881505,462.142878641,8.75000286438
 03/17  21:00:00,553.505089462,29.4228683816,0.0,0.0,149.522181205,249.203635341,671.19268861,666.825824881,4.36686372882
 03/17  22:00:00,349.356953409,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082754037,0.0,2.19082754037
 03/17  23:00:00,299.99219447,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056340161,0.0,2.19056340161
 03/17  24:00:00,287.769996892,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146051351,0.0,4.36146051351
 03/18  01:00:00,237.929268292,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051748644,0.0,2.19051748644
 03/18  02:00:00,239.922307595,1.98353552438,0.0,0.0,24.9203635341,149.522181205,10.4499094538,8.25928309418,2.19062635964
 03/18  03:00:00,239.526739846,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.6287028015,9.26712059083,4.36158221066
 03/18  04:00:00,252.154722363,1.98353552438,0.0,0.0,24.9203635341,149.522181205,19.3968595392,17.2060553835,2.19080415571
 03/18  05:00:00,276.202964369,1.58682841951,0.0,0.0,24.9203635341,149.522181205,20.7610341875,16.3932949514,4.36773923613
 03/18  06:00:00,428.677121923,29.4228683816,0.0,0.0,49.8407270682,199.362908273,850.831797111,848.638951571,2.19284554001
 03/18  07:00:00,446.609237301,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2037.87986213,2031.32944834,6.55041379128
 03/18  08:00:00,652.185821085,29.4228683816,0.0,0.0,249.203635341,249.203635341,1079.95476474,1071.21265759,8.74210714852
 03/18  09:00:00,614.41397572,29.4228683816,0.0,0.0,249.203635341,249.203635341,557.408341753,546.455401818,10.9529399352
 03/18  10:00:00,565.02759646,29.4228683816,0.0,0.0,249.203635341,249.203635341,327.733286802,318.973991894,8.75929490761
 03/18  11:00:00,564.845016688,29.4228683816,0.0,0.0,249.203635341,249.203635341,236.972732676,225.503824411,11.4689082654
 03/18  12:00:00,564.750389281,29.4234863143,0.0,0.0,249.203635341,249.203635341,185.160078904,174.716720243,10.4433586602
 03/18  13:00:00,564.857599074,29.5824503657,0.0,0.0,249.203635341,249.203635341,157.763423182,146.819695099,10.9437280831
 03/18  14:00:00,315.523161367,29.4228683816,0.0,0.0,74.7610906023,174.442544739,187.000419091,180.438046264,6.56237282605
 03/18  15:00:00,315.520911268,29.4228683816,0.0,0.0,74.7610906023,174.442544739,196.064966479,189.508753011,6.55621346824
 03/18  16:00:00,364.406226936,29.4228683816,0.0,0.0,74.7610906023,174.442544739,203.812798348,195.073938116,8.73886023243
 03/18  17:00:00,338.998169404,29.4228683816,0.000292805905051,0.0,24.9203635341,149.522181205,265.372667447,263.180175248,2.19249219831
 03/18  18:00:00,296.668059031,0.0,0.0,0.0,24.9203635341,149.522181205,4.36566542697,0.0,4.36566542697
 03/18  19:00:00,289.310996869,0.0,0.0,0.0,24.9203635341,149.522181205,4.36538418023,0.0,4.36538418023
 03/18  20:00:00,323.485663425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36546596582,0.0,4.36546596582
 03/18  21:00:00,299.042278176,0.0,0.0,0.0,24.9203635341,149.522181205,4.36961905104,0.0,4.36961905104
 03/18  22:00:00,274.595861614,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075759962,0.0,2.19075759962
 03/18  23:00:00,250.151466201,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049122728,0.0,2.19049122728
 03/18  24:00:00,239.12341828,1.19012131463,0.0,0.0,24.9203635341,149.522181205,8.24266090372,3.88135258425,4.36130831947
 03/19  01:00:00,239.52236021,1.58682841951,0.0,0.0,24.9203635341,149.522181205,8.7174236794,6.52768414951,2.1897395299
 03/19  02:00:00,239.922232952,1.98353552438,0.0,0.0,24.9203635341,149.522181205,11.7814136672,9.59183082336,2.18958284384
 03/19  03:00:00,239.525883865,1.58682841951,0.0,0.0,24.9203635341,149.522181205,12.1405426159,9.9508082725,2.18973434343
 03/19  04:00:00,252.148044939,1.98353552438,0.0,0.0,24.9203635341,149.522181205,15.3078658756,13.1181354266,2.18973044895
 03/19  05:00:00,276.196277743,1.58682841951,0.0,0.0,24.9203635341,149.522181205,16.5627150232,12.1971765675,4.36553845572
 03/19  06:00:00,325.482860115,1.98353552438,0.0,0.0,24.9203635341,149.522181205,16.9298882427,14.7402516428,2.1896365999
 03/19  07:00:00,332.441854471,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.6291800014,13.4393924271,2.18978757431
 03/19  08:00:00,298.665137774,1.98353552438,0.0,0.0,24.9203635341,149.522181205,16.8610078275,14.6712242462,2.18978358135
 03/19  09:00:00,261.599111697,1.58682841951,0.0,0.0,24.9203635341,149.522181205,14.2238734695,12.0340919109,2.18978155858
 03/19  10:00:00,213.107313492,1.98353552438,0.0,0.0,24.9203635341,149.522181205,14.5210463178,12.3314216417,2.18962467611
 03/19  11:00:00,212.709670174,1.58682841951,0.0,0.0,24.9203635341,149.522181205,12.6366535633,10.4452340543,2.19141950893
 03/19  12:00:00,213.108440082,1.98353552438,0.0,0.0,24.9203635341,149.522181205,16.8441162705,12.4812705612,4.36284570938
 03/19  13:00:00,212.711347925,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.0050611482,10.6352347282,4.36982642003
 03/19  14:00:00,213.107950672,1.98353552438,0.0,0.0,24.9203635341,149.522181205,14.2284307277,12.0366660069,2.19176472083
 03/19  15:00:00,212.708931636,1.58682841951,0.0,0.0,24.9203635341,149.522181205,12.9618300191,10.7721268143,2.18970320477
 03/19  16:00:00,261.997497779,1.98353552438,0.0,0.0,24.9203635341,149.522181205,18.1714670341,13.8121483716,4.35931866242
 03/19  17:00:00,298.26621938,1.58682841951,0.0,0.0,24.9203635341,149.522181205,14.8739868059,12.6842672344,2.18971957151
 03/19  18:00:00,298.667325751,1.98353552438,0.0,0.0,24.9203635341,149.522181205,19.2468135112,17.0571233829,2.18969012828
 03/19  19:00:00,290.912163784,1.58682841951,0.0,0.0,24.9203635341,149.522181205,17.8981512909,15.7083867589,2.189764532
 03/19  20:00:00,325.488057558,1.98353552438,0.0,0.0,24.9203635341,149.522181205,22.4160053357,20.2264742831,2.18953105261
 03/19  21:00:00,300.645704711,1.58682841951,0.0,0.0,24.9203635341,149.522181205,19.7098307822,17.5173369029,2.19249387933
 03/19  22:00:00,276.600290217,1.98353552438,0.0,0.0,24.9203635341,149.522181205,23.5209695169,21.3312976378,2.18967187905
 03/19  23:00:00,251.75568359,1.58682841951,0.0,0.0,24.9203635341,149.522181205,22.2363051403,17.8768153102,4.3594898301
 03/19  24:00:00,239.934395777,1.98353552438,0.0,0.0,24.9203635341,149.522181205,24.3144176712,22.1248311965,2.18958647462
 03/20  01:00:00,289.373069019,1.58682841951,0.0,0.0,24.9203635341,199.362908273,18.4924127893,16.3016665421,2.19074624721
 03/20  02:00:00,289.773245203,1.98353552438,0.0,0.0,24.9203635341,199.362908273,22.0130166761,19.822260764,2.19075591206
 03/20  03:00:00,289.372264253,1.58682841951,0.0,0.0,24.9203635341,199.362908273,17.7473094505,15.5565752017,2.19073424873
 03/20  04:00:00,301.99524941,1.98353552438,0.0,0.0,24.9203635341,199.362908273,24.0677431788,19.706467011,4.36127616784
 03/20  05:00:00,350.960480822,1.58682841951,0.0,0.0,49.8407270682,199.362908273,19.7291215452,15.3616819316,4.36743961362
 03/20  06:00:00,428.675294091,29.4228683816,0.0,0.0,49.8407270682,199.362908273,982.978596043,980.78578411,2.19281193289
 03/20  07:00:00,535.401878467,29.4228683816,0.0,0.0,149.522181205,199.362908273,715.577441812,704.634300932,10.9431408798
 03/20  08:00:00,1049.1506435,29.4228683816,0.0,0.0,448.566543614,448.566543614,395.302713689,377.670512179,17.6322015097
 03/20  09:00:00,1012.40962381,29.4228683816,0.0,0.0,448.566543614,448.566543614,324.561683122,304.700774369,19.8609087529
 03/20  10:00:00,963.488645004,29.4228683816,0.0,0.0,448.566543614,448.566543614,294.608150773,274.740479771,19.8676710017
 03/20  11:00:00,963.465167996,29.4228683816,0.0,0.0,448.566543614,448.566543614,270.561936215,248.400133235,22.1618029801
 03/20  12:00:00,913.638259382,29.4228683816,0.0,0.0,448.566543614,398.725816546,291.34559764,262.403189465,28.9424081742
 03/20  13:00:00,963.425185571,29.4228683816,0.0,0.0,448.566543614,448.566543614,231.520841531,204.835772786,26.6850687443
 03/20  14:00:00,963.392774778,29.4228683816,0.0,0.0,448.566543614,448.566543614,198.358358102,180.735084626,17.6232734754
 03/20  15:00:00,963.381917751,29.4228683816,0.0,0.0,448.566543614,448.566543614,187.717788411,170.104199146,17.6135892653
 03/20  16:00:00,1012.27339173,29.4228683816,0.0,0.0,448.566543614,448.566543614,190.233328793,168.10553225,22.1277965426
 03/20  17:00:00,899.443449613,29.4228683816,0.0,0.0,348.885089477,398.725816546,224.795625741,211.625494293,13.1701314476
 03/20  18:00:00,700.134018967,29.4228683816,0.0,0.0,249.203635341,299.044362409,292.865176167,281.910731913,10.9544442538
 03/20  19:00:00,692.785514252,29.4228683816,0.0,0.0,249.203635341,299.044362409,305.006921451,298.445666154,6.56125529703
 03/20  20:00:00,577.478774653,29.4228683816,0.0,0.0,149.522181205,249.203635341,358.58840488,349.83686689,8.75153798977
 03/20  21:00:00,553.036742633,29.4228683816,0.0,0.0,149.522181205,249.203635341,364.804574045,360.436881142,4.36769290267
 03/20  22:00:00,349.356950119,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157412542,0.0,4.36157412542
 03/20  23:00:00,299.992190541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052938254,0.0,2.19052938254
 03/20  24:00:00,287.769992708,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063228939,0.0,2.19063228939
 03/21  01:00:00,287.769991739,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119011281,0.0,4.36119011281
 03/21  02:00:00,287.769991664,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055886285,0.0,2.19055886285
 03/21  03:00:00,287.769991358,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065893684,0.0,2.19065893684
 03/21  04:00:00,299.992189311,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075879205,0.0,2.19075879205
 03/21  05:00:00,349.358461553,0.0,0.0,0.0,49.8407270682,199.362908273,4.36710606514,0.0,4.36710606514
 03/21  06:00:00,428.219997937,29.4228683816,0.0,0.0,49.8407270682,199.362908273,678.3181636,673.952662203,4.36550139712
 03/21  07:00:00,535.191478494,29.4228683816,0.0,0.0,149.522181205,199.362908273,592.321504559,583.562702614,8.75880194519
 03/21  08:00:00,1049.07418653,29.4228683816,0.0,0.0,448.566543614,448.566543614,360.604190897,341.775796661,18.8283942357
 03/21  09:00:00,1012.3249128,29.4228683816,0.0,0.0,448.566543614,448.566543614,258.739780965,240.076366348,18.6634146177
 03/21  10:00:00,963.379713491,29.4228683816,0.0,0.0,448.566543614,448.566543614,190.71379488,170.844694219,19.8691006615
 03/21  11:00:00,963.338239964,29.4228683816,0.0,0.0,448.566543614,448.566543614,139.229280607,114.855628276,24.3736523304
 03/21  12:00:00,913.491293374,29.4228683816,0.0,0.0,448.566543614,398.725816546,130.117329674,101.174133221,28.943196453
 03/21  13:00:00,963.306110009,29.4228683816,0.0,0.0,448.566543614,448.566543614,97.4979767886,70.8240778704,26.6738989183
 03/21  14:00:00,963.294985455,29.4228683816,0.0,0.0,448.566543614,448.566543614,87.3113879041,69.6903580565,17.6210298476
 03/21  15:00:00,963.295822928,29.4228683816,0.0,0.0,448.566543614,448.566543614,86.9836842536,71.5697868864,15.4138973672
 03/21  16:00:00,1012.19193489,29.4228683816,0.0,0.0,448.566543614,448.566543614,96.126323908,73.9959757979,22.1303481101
 03/21  17:00:00,899.340995891,29.4228683816,0.0,0.0,348.885089477,398.725816546,104.936839778,91.6333133436,13.3035264341
 03/21  18:00:00,700.024643269,29.4228683816,0.0,0.0,249.203635341,299.044362409,165.35542956,154.529814506,10.8256150534
 03/21  19:00:00,692.692067988,29.4228683816,0.0,0.0,249.203635341,299.044362409,199.094027297,190.351424016,8.74260328106
 03/21  20:00:00,577.415179312,29.4228683816,0.0,0.0,149.522181205,249.203635341,289.196759405,280.446665065,8.75009434011
 03/21  21:00:00,552.987740211,29.4228683816,0.0,0.0,149.522181205,249.203635341,313.281132756,308.914170953,4.36696180286
 03/21  22:00:00,349.356948293,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050452727,0.0,2.19050452727
 03/21  23:00:00,299.992189421,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060451041,0.0,2.19060451041
 03/21  24:00:00,287.769991819,0.0,0.0,0.0,24.9203635341,199.362908273,4.36108592726,0.0,4.36108592726
 03/22  01:00:00,287.769990027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052652315,0.0,2.19052652315
 03/22  02:00:00,287.769990002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062370756,0.0,2.19062370756
 03/22  03:00:00,287.769990378,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116575504,0.0,4.36116575504
 03/22  04:00:00,299.992188104,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054228069,0.0,2.19054228069
 03/22  05:00:00,349.358459453,0.0,0.0,0.0,49.8407270682,199.362908273,4.367465568,0.0,4.367465568
 03/22  06:00:00,428.162735243,29.4228683816,0.0,0.0,49.8407270682,199.362908273,625.216009011,623.023504863,2.19250414776
 03/22  07:00:00,535.104332882,29.4228683816,0.0,0.0,149.522181205,199.362908273,500.789548704,489.845693381,10.9438553232
 03/22  08:00:00,1049.01312922,29.4228683816,0.0,0.0,448.566543614,448.566543614,290.891927441,273.262239776,17.6296876656
 03/22  09:00:00,1012.30215983,29.4228683816,0.0,0.0,448.566543614,448.566543614,236.519832258,216.659090103,19.8607421554
 03/22  10:00:00,963.390374292,29.4228683816,0.0,0.0,448.566543614,448.566543614,207.731749065,187.864797234,19.8669518314
 03/22  11:00:00,963.363240976,29.4228683816,0.0,0.0,448.566543614,448.566543614,171.110811497,148.950729305,22.1600821922
 03/22  12:00:00,913.519840655,29.4228683816,0.0,0.0,448.566543614,398.725816546,168.58134725,139.642618409,28.9387288409
 03/22  13:00:00,963.313677474,29.4228683816,0.0,0.0,448.566543614,448.566543614,108.57207317,81.8912987527,26.6807744174
 03/22  14:00:00,1053.60651184,29.4228683816,37.2910357587,0.0,448.566543614,448.566543614,70.0657112333,52.4450700635,17.6206411698
 03/22  15:00:00,1151.69799137,29.4228683816,105.745446221,0.0,448.566543614,448.566543614,59.5104541129,41.8952644668,17.6151896461
 03/22  16:00:00,1139.28795044,29.4228683816,48.4999835524,0.0,448.566543614,448.566543614,59.5880269673,37.458898457,22.1291285103
 03/22  17:00:00,1015.93315485,29.4228683816,38.9326616573,0.0,348.885089477,398.725816546,75.9320367598,62.7646807542,13.1673560056
 03/22  18:00:00,763.145936351,29.4228683816,12.0125714915,0.0,249.203635341,299.044362409,91.3968771952,80.4440966337,10.9527805616
 03/22  19:00:00,692.63536424,29.4228683816,0.0,0.0,249.203635341,299.044362409,125.710682813,119.148690908,6.5619919047
 03/22  20:00:00,577.349476153,29.4228683816,0.0,0.0,149.522181205,249.203635341,206.955424155,198.205914554,8.74950960126
 03/22  21:00:00,552.931339761,29.4228683816,0.0,0.0,149.522181205,249.203635341,243.235050015,238.868331982,4.36671803312
 03/22  22:00:00,349.356947103,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077388863,0.0,2.19077388863
 03/22  23:00:00,299.992188125,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146381625,0.0,4.36146381625
 03/22  24:00:00,287.769989975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050459734,0.0,2.19050459734
 03/23  01:00:00,287.769988519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059735379,0.0,2.19059735379
 03/23  02:00:00,287.769988909,0.0,0.0,0.0,24.9203635341,199.362908273,2.65182225118,0.0,2.65182225118
 03/23  03:00:00,287.769988889,0.0,0.0,0.0,24.9203635341,199.362908273,3.89978208895,0.0,3.89978208895
 03/23  04:00:00,299.992186347,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060114653,0.0,2.19060114653
 03/23  05:00:00,349.358457137,0.0,0.0,0.0,49.8407270682,199.362908273,4.36715756442,0.0,4.36715756442
 03/23  06:00:00,428.123449431,29.4228683816,0.0,0.0,49.8407270682,199.362908273,586.486969783,582.121622543,4.3653472399
 03/23  07:00:00,535.147079663,29.4228683816,0.0,0.0,149.522181205,199.362908273,557.003626107,548.24466707,8.7589590371
 03/23  08:00:00,1049.00125249,29.4228683816,0.0,0.0,448.566543614,448.566543614,276.602285822,258.970589382,17.6316964403
 03/23  09:00:00,1012.23915145,29.4228683816,0.0,0.0,448.566543614,448.566543614,157.143479608,137.284040399,19.859439209
 03/23  10:00:00,975.911728981,29.4228683816,0.000564738697044,0.0,448.566543614,448.566543614,72.7815679492,52.9120608765,19.8695070727
 03/23  11:00:00,1098.44100562,29.4663221884,55.9901475455,0.0,448.566543614,448.566543614,59.2783716411,37.12286489,22.1555067511
 03/23  12:00:00,1205.14174849,31.0164318233,202.976620716,0.0,448.566543614,398.725816546,62.6211197017,33.6834160149,28.9377036868
 03/23  13:00:00,1384.68381449,32.8288165536,325.717843614,0.0,448.566543614,448.566543614,44.3183662382,17.6357104674,26.6826557708
 03/23  14:00:00,1402.93148188,34.552532844,340.829275941,0.0,448.566543614,448.566543614,27.0532428892,9.43143937011,17.6218035191
 03/23  15:00:00,1409.37113973,34.5313115967,345.302712706,0.0,448.566543614,448.566543614,18.2464546492,0.634411722891,17.6120429263
 03/23  16:00:00,1467.50988416,33.1515869991,352.402093188,0.0,448.566543614,448.566543614,22.1511325904,0.025662776332,22.1254698141
 03/23  17:00:00,1355.77380923,31.5648552508,355.738822661,0.0,348.885089477,398.725816546,14.9806589724,1.81276999406,13.1678889783
 03/23  18:00:00,1149.25067738,29.6495049266,351.997273791,0.0,249.203635341,299.044362409,28.3613603794,17.4066903647,10.9546700147
 03/23  19:00:00,1078.6398621,29.4228683816,296.316528861,0.0,249.203635341,299.044362409,36.0042668304,29.4420270772,6.56223975317
 03/23  20:00:00,766.258265481,29.4228683816,107.830207659,0.0,149.522181205,249.203635341,72.0093887288,63.259622073,8.74976665583
 03/23  21:00:00,613.927043927,29.4228683816,10.002012154,0.0,149.522181205,249.203635341,107.240625024,102.873767899,4.36685712491
 03/23  22:00:00,349.356945812,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906577402,0.0,2.1906577402
 03/23  23:00:00,299.9921867,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122243184,0.0,4.36122243184
 03/23  24:00:00,287.769988545,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056603151,0.0,2.19056603151
 03/24  01:00:00,287.76998714,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906554671,0.0,2.1906554671
 03/24  02:00:00,287.769987517,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121186419,0.0,4.36121186419
 03/24  03:00:00,287.76998737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055659627,0.0,2.19055659627
 03/24  04:00:00,299.992184911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064728069,0.0,2.19064728069
 03/24  05:00:00,349.358454844,0.0,0.0,0.0,49.8407270682,199.362908273,4.36722957598,0.0,4.36722957598
 03/24  06:00:00,428.088444107,29.6059249327,0.0,0.0,49.8407270682,199.362908273,306.365117863,301.999708106,4.36540975671
 03/24  07:00:00,534.940726291,29.4228683816,0.0,0.0,149.522181205,199.362908273,299.672149418,290.913193608,8.75895580994
 03/24  08:00:00,1048.88901481,29.4228683816,0.0,0.0,448.566543614,448.566543614,137.948385781,120.317110129,17.6312756522
 03/24  09:00:00,1012.16695619,29.4228683816,0.0,0.0,448.566543614,448.566543614,66.9160790618,47.0556163983,19.8604626635
