Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  10:00:00,963.49780911,29.6152412329,0.0,0.0,448.566543614,448.566543614,98.9219156909,81.2733331102,17.6485825807
 04/10  11:00:00,964.063098126,30.1895408357,0.0,0.0,448.566543614,448.566543614,88.8888960468,64.5386766975,24.3502193492
 04/10  12:00:00,913.463367152,29.4228683816,0.0,0.0,448.566543614,398.725816546,94.5894755099,67.9098322569,26.6796432531
 04/10  13:00:00,964.563238222,30.6971136206,0.0,0.0,448.566543614,448.566543614,77.1853915525,50.5405842823,26.6448072702
 04/10  14:00:00,964.973480068,31.127687732,0.0,0.0,448.566543614,448.566543614,52.7427781697,37.3316868155,15.4110913542
 04/10  15:00:00,965.302290755,31.4698499911,0.0,0.0,448.566543614,448.566543614,38.5168286444,20.9139483714,17.602880273
 04/10  16:00:00,1014.41956889,31.6956633047,0.0,0.0,448.566543614,448.566543614,37.2410594662,17.343722457,19.8973370092
 04/10  17:00:00,899.512777276,29.6471422839,0.0,0.0,348.885089477,398.725816546,38.5593485148,25.395774353,13.1635741619
 04/10  18:00:00,699.938824937,29.4228683816,0.0,0.0,249.203635341,299.044362409,56.5231795585,45.5745649392,10.9486146192
 04/10  19:00:00,675.504261911,29.4228683816,0.0,0.0,249.203635341,299.044362409,68.6523788926,62.0919876137,6.56039127887
 04/10  20:00:00,577.317701229,29.4228683816,0.0,0.0,149.522181205,249.203635341,164.372437976,155.624654422,8.74778355391
 04/10  21:00:00,552.9366253,29.4228683816,0.0,0.0,149.522181205,249.203635341,247.528937451,243.162058665,4.36687878577
 04/10  22:00:00,349.356913985,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029122795,0.0,2.19029122795
 04/10  23:00:00,299.992154814,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031795413,0.0,2.19031795413
 04/10  24:00:00,287.769957177,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034464446,0.0,2.19034464446
 04/11  01:00:00,287.769955251,0.0,0.0,0.0,24.9203635341,199.362908273,4.36075669285,0.0,4.36075669285
 04/11  02:00:00,287.769955094,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041243626,0.0,2.19041243626
 04/11  03:00:00,287.769954915,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043499785,0.0,2.19043499785
 04/11  04:00:00,299.992152769,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045746516,0.0,2.19045746516
 04/11  05:00:00,349.757084107,0.396707104877,0.0,0.0,49.8407270682,199.362908273,6.90786283974,2.541289708,4.36657313174
 04/11  06:00:00,429.14377545,30.2960150312,0.0,0.0,49.8407270682,199.362908273,748.709244754,744.344377081,4.36486767338
 04/11  07:00:00,501.404197882,29.4228683816,0.0,0.0,149.522181205,199.362908273,1011.62783349,1002.87229039,8.75554309737
 04/11  08:00:00,1049.29739095,29.4228683816,0.0,0.0,448.566543614,448.566543614,562.838318799,545.21957747,17.6187413287
 04/11  09:00:00,1012.3730713,29.4228683816,0.0,0.0,448.566543614,448.566543614,277.943563024,260.302815254,17.6407477707
 04/11  10:00:00,963.341085954,29.4228683816,0.0,0.0,448.566543614,448.566543614,126.726744021,106.87279173,19.8539522912
 04/11  11:00:00,963.310968427,29.4228683816,0.0,0.0,448.566543614,448.566543614,92.7336091318,70.5957352079,22.1378739239
 04/11  12:00:00,913.475256041,29.4228683816,0.0,0.0,448.566543614,398.725816546,97.8250770509,71.1439743102,26.6811027407
 04/11  13:00:00,963.296528862,29.4228683816,0.0,0.0,448.566543614,448.566543614,78.4771627602,51.8315676166,26.6455951435
 04/11  14:00:00,963.281292052,29.4228683816,0.0,0.0,448.566543614,448.566543614,61.64340603,46.2340636219,15.409342408
 04/11  15:00:00,963.342497002,29.4855108182,0.0,0.0,448.566543614,448.566543614,63.0017734437,45.4007644425,17.6010090011
 04/11  16:00:00,1012.55326805,29.7995685019,0.0,0.0,448.566543614,448.566543614,68.2437321988,48.3466383041,19.8970938947
 04/11  17:00:00,899.330295328,29.4228683816,0.0,0.0,348.885089477,398.725816546,82.2529292456,69.0894530291,13.1634762166
 04/11  18:00:00,700.003566024,29.4228683816,0.0,0.0,249.203635341,299.044362409,124.24797544,113.30062275,10.9473526897
 04/11  19:00:00,675.588425223,29.4228683816,0.0,0.0,249.203635341,299.044362409,157.797776302,151.237481677,6.56029462534
 04/11  20:00:00,577.396518446,29.4228683816,0.0,0.0,149.522181205,249.203635341,239.577400537,230.830597564,8.74680297282
 04/11  21:00:00,552.972758403,29.4228683816,0.0,0.0,149.522181205,249.203635341,267.609522364,263.242728743,4.36679362144
 04/11  22:00:00,349.356911961,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025064152,0.0,2.19025064152
 04/11  23:00:00,299.992152758,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027312095,0.0,2.19027312095
 04/11  24:00:00,287.769955086,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029556888,0.0,2.19029556888
 04/12  01:00:00,287.769953145,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064567175,0.0,4.36064567175
 04/12  02:00:00,287.769953015,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035051335,0.0,2.19035051335
 04/12  03:00:00,287.769952804,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036880441,0.0,2.19036880441
 04/12  04:00:00,299.992150621,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038700494,0.0,2.19038700494
 04/12  05:00:00,349.358400176,0.0,0.0,0.0,49.8407270682,199.362908273,4.36640360249,0.0,4.36640360249
 04/12  06:00:00,428.555506297,29.7620652155,0.0,0.0,49.8407270682,199.362908273,635.082383018,630.717455241,4.36492777762
 04/12  07:00:00,501.017083337,29.4228683816,0.0,0.0,149.522181205,199.362908273,559.268165449,550.513171275,8.75499417327
 04/12  08:00:00,1049.03737875,29.4228683816,0.0,0.0,448.566543614,448.566543614,296.989493853,279.37241684,17.6170770134
 04/12  09:00:00,1012.29307075,29.4228683816,0.0,0.0,448.566543614,448.566543614,207.098678438,189.459049885,17.6396285529
 04/12  10:00:00,963.32717966,29.4228683816,0.0,0.0,448.566543614,448.566543614,117.588425833,99.940104832,17.6483210013
 04/12  11:00:00,963.306315575,29.4228683816,0.0,0.0,448.566543614,448.566543614,95.5390145587,71.1906520612,24.3483624975
 04/12  12:00:00,913.474598468,29.4228683816,0.0,0.0,448.566543614,398.725816546,102.972128188,76.2964794237,26.6756487642
 04/12  13:00:00,963.295721572,29.4228683816,0.0,0.0,448.566543614,448.566543614,81.7126623087,55.0730453431,26.6396169656
 04/12  14:00:00,963.273276541,29.4228683816,0.0,0.0,448.566543614,448.566543614,55.7395419181,40.3313492886,15.4081926295
 04/12  15:00:00,963.277708585,29.4228683816,0.0,0.0,448.566543614,448.566543614,61.7313659093,46.3289038795,15.4024620298
 04/12  16:00:00,1012.17458487,29.4228683816,0.0,0.0,448.566543614,448.566543614,71.7116933049,49.6061311385,22.1055621664
 04/12  17:00:00,899.330976872,29.4228683816,0.0,0.0,348.885089477,398.725816546,88.1061159603,74.9461153698,13.1600005905
 04/12  18:00:00,699.997771785,29.4228683816,0.0,0.0,249.203635341,299.044362409,122.970791332,114.208460319,8.76233101344
 04/12  19:00:00,675.579031461,29.4228683816,0.0,0.0,249.203635341,299.044362409,158.454168419,149.714564979,8.73960343981
 04/12  20:00:00,577.380719062,29.4228683816,0.0,0.0,149.522181205,249.203635341,234.079529603,225.332873128,8.74665647539
 04/12  21:00:00,552.954176341,29.4228683816,0.0,0.0,149.522181205,249.203635341,256.750923977,254.557509886,2.19341409103
 04/12  22:00:00,349.356910111,0.0,0.0,0.0,49.8407270682,199.362908273,4.36087982155,0.0,4.36087982155
 04/12  23:00:00,299.992150755,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039479092,0.0,2.19039479092
 04/12  24:00:00,287.769952785,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041273882,0.0,2.19041273882
 04/13  01:00:00,287.769950679,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042464522,0.0,2.19042464522
 04/13  02:00:00,287.769950928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043861973,0.0,2.19043861973
 04/13  03:00:00,287.769951009,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091869771,0.0,4.36091869771
 04/13  04:00:00,299.992148591,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904799041,0.0,2.1904799041
 04/13  05:00:00,349.35839666,0.0,0.0,0.0,49.8407270682,199.362908273,4.36678280595,0.0,4.36678280595
 04/13  06:00:00,428.283169808,29.6550556974,0.0,0.0,49.8407270682,199.362908273,471.391752258,469.199651545,2.19210071353
 04/13  07:00:00,500.853729661,29.4228683816,0.0,0.0,149.522181205,199.362908273,399.08122152,388.142447224,10.9387742957
 04/13  08:00:00,1048.98958311,29.4228683816,0.0,0.0,448.566543614,448.566543614,256.541602078,241.124634647,15.4169674312
 04/13  09:00:00,1012.30153721,29.4228683816,0.0,0.0,448.566543614,448.566543614,233.420016509,213.577351608,19.8426649011
 04/13  10:00:00,963.381253739,29.4228683816,0.0,0.0,448.566543614,448.566543614,192.108337877,174.461843865,17.6464940126
 04/13  11:00:00,963.36045715,29.4228683816,0.0,0.0,448.566543614,448.566543614,166.206781989,144.072982155,22.1337998343
 04/13  12:00:00,913.531831782,29.4228683816,0.0,0.0,448.566543614,398.725816546,180.378736963,153.693097823,26.6856391402
 04/13  13:00:00,963.330540579,29.4228683816,0.0,0.0,448.566543614,448.566543614,129.545248941,102.896672604,26.6485763371
 04/13  14:00:00,963.305628742,29.4228683816,0.0,0.0,448.566543614,448.566543614,101.735849205,84.1280495839,17.6077996213
 04/13  15:00:00,963.298580374,29.4228683816,0.0,0.0,448.566543614,448.566543614,91.3885433992,75.9882486666,15.4002947326
 04/13  16:00:00,1012.19005561,29.4228683816,0.0,0.0,448.566543614,448.566543614,92.5137477592,72.6190404138,19.8947073454
 04/13  17:00:00,899.343088068,29.4228683816,0.0,0.0,348.885089477,398.725816546,108.419730803,95.25573484,13.1639959633
 04/13  18:00:00,700.025921936,29.4228683816,0.0,0.0,249.203635341,299.044362409,168.382466411,157.435110964,10.9473554468
 04/13  19:00:00,675.602099449,29.4228683816,0.0,0.0,249.203635341,299.044362409,194.862246469,188.302807275,6.5594391943
 04/13  20:00:00,568.852050945,29.4228683816,0.0,0.0,149.522181205,249.203635341,265.891102265,257.144263228,8.74683903691
 04/13  21:00:00,552.967091533,29.4228683816,0.0,0.0,149.522181205,249.203635341,288.424538472,284.058241377,4.36629709514
 04/13  22:00:00,349.356907604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028095981,0.0,2.19028095981
 04/13  23:00:00,299.992148467,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902946449,0.0,2.1902946449
 04/13  24:00:00,287.769950831,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030831357,0.0,2.19030831357
 04/14  01:00:00,287.769948812,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064456524,0.0,4.36064456524
 04/14  02:00:00,287.76994868,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033671591,0.0,2.19033671591
 04/14  03:00:00,287.769948486,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903461898,0.0,2.1903461898
 04/14  04:00:00,299.992146301,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035558244,0.0,2.19035558244
 04/14  05:00:00,349.358393264,0.0,0.0,0.0,49.8407270682,199.362908273,4.36628296429,0.0,4.36628296429
 04/14  06:00:00,428.121491323,29.4717423315,0.0,0.0,49.8407270682,199.362908273,521.377295837,517.012516319,4.36477951783
 04/14  07:00:00,500.859086875,29.4228683816,0.0,0.0,149.522181205,199.362908273,417.639797694,408.885465725,8.75433196918
 04/14  08:00:00,1048.94145288,29.4228683816,0.0,0.0,448.566543614,448.566543614,204.764671606,187.147761546,17.6169100601
 04/14  09:00:00,1012.21765545,29.4228683816,0.0,0.0,448.566543614,448.566543614,129.9159164,112.277014341,17.6389020591
 04/14  10:00:00,963.292883971,29.4228683816,0.0,0.0,448.566543614,448.566543614,83.2183901132,65.571421069,17.6469690442
 04/14  11:00:00,963.284886535,29.4228683816,0.0,0.0,448.566543614,448.566543614,72.3852186151,50.2514188613,22.1337997538
 04/14  12:00:00,913.447389628,29.4228683816,0.0,0.0,448.566543614,398.725816546,76.9771963157,48.081110177,28.8960861387
 04/14  13:00:00,963.49408963,29.6373355363,0.0,0.0,448.566543614,448.566543614,63.5215628773,39.0992763353,24.422286542
 04/14  14:00:00,963.939631586,30.097284906,0.0,0.0,448.566543614,448.566543614,50.9446758567,33.3373397271,17.6073361296
 04/14  15:00:00,963.698971339,29.876048711,0.0,0.0,448.566543614,448.566543614,24.2935899052,8.89215351878,15.4014363865
 04/14  16:00:00,1025.33168107,29.5305821418,0.00120330879342,0.0,448.566543614,448.566543614,24.1264912474,4.23093901484,19.8955522326
 04/14  17:00:00,938.543412193,29.4228683816,0.00407908692129,0.0,348.885089477,398.725816546,28.2601472118,15.0955206818,13.16462653
 04/14  18:00:00,783.148496334,29.4228683816,42.0671502036,0.0,249.203635341,299.044362409,41.377221134,30.4294265412,10.9477945928
 04/14  19:00:00,826.446297018,29.4228683816,107.398028578,0.0,249.203635341,299.044362409,45.3464542342,38.7867623241,6.55969191015
 04/14  20:00:00,722.275650304,29.4228683816,92.7135645612,0.0,149.522181205,249.203635341,99.7260949069,90.9790066467,8.74708826019
 04/14  21:00:00,651.219404384,29.4228683816,21.8394796595,0.0,149.522181205,249.203635341,131.082589018,126.716150169,4.36643884893
 04/14  22:00:00,349.356905335,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035266778,0.0,2.19035266778
 04/14  23:00:00,299.99214627,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036182146,0.0,2.19036182146
 04/14  24:00:00,287.769948687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037096687,0.0,2.19037096687
 04/15  01:00:00,237.92921952,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075617949,0.0,4.36075617949
 04/15  02:00:00,237.92921935,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038570538,0.0,2.19038570538
 04/15  03:00:00,237.929219198,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039064086,0.0,2.19039064086
 04/15  04:00:00,250.151417044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039549997,0.0,2.19039549997
 04/15  05:00:00,274.5972991,0.0,0.0,0.0,24.9203635341,149.522181205,4.36633359578,0.0,4.36633359578
 04/15  06:00:00,730.105444343,29.5760894013,224.327156638,0.0,49.8407270682,199.362908273,227.128974122,222.764158526,4.36481559615
 04/15  07:00:00,757.147918407,29.4228683816,272.734971892,0.0,49.8407270682,199.362908273,245.261954428,240.890098135,4.37185629349
 04/15  08:00:00,1079.5909439,29.4228683816,344.516830326,0.0,249.203635341,249.203635341,177.486148942,168.746853545,8.73929539709
 04/15  09:00:00,994.246178054,29.4228683816,297.081044627,0.0,249.203635341,249.203635341,145.680110303,136.917670697,8.76243960549
 04/15  10:00:00,994.035238198,29.4228683816,343.794331977,0.0,249.203635341,249.203635341,90.344518556,81.5905351661,8.75398338991
 04/15  11:00:00,859.26754601,29.4228683816,212.926073651,0.0,249.203635341,249.203635341,101.335890332,89.5745247339,11.7613655982
 04/15  12:00:00,577.250594578,29.4228683816,0.0232944430601,0.0,249.203635341,249.203635341,132.297094619,122.157549564,10.1395450555
 04/15  13:00:00,564.62062381,29.4228683816,0.0,0.0,249.203635341,249.203635341,159.985829774,151.231431497,8.75439827715
 04/15  14:00:00,315.474020518,29.4228683816,0.0,0.0,74.7610906023,174.442544739,236.178677199,229.618715846,6.55996135286
 04/15  15:00:00,315.483460801,29.4228683816,0.0,0.0,74.7610906023,174.442544739,250.342494104,243.787749252,6.55474485209
 04/15  16:00:00,364.357953937,29.4228683816,0.0,0.0,74.7610906023,174.442544739,233.207362255,224.472174642,8.73518761289
 04/15  17:00:00,326.23604977,29.4228683816,0.0,0.0,24.9203635341,149.522181205,195.094690311,192.902445141,2.19224517066
 04/15  18:00:00,296.667990435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36449051197,0.0,4.36449051197
 04/15  19:00:00,272.223594489,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224484525,0.0,2.19224484525
 04/15  20:00:00,314.941927884,0.0,0.0,0.0,24.9203635341,149.522181205,4.36448528207,0.0,4.36448528207
 04/15  21:00:00,299.042189971,0.0,0.0,0.0,24.9203635341,149.522181205,4.36868334789,0.0,4.36868334789
 04/15  22:00:00,274.595812664,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029027365,0.0,2.19029027365
 04/15  23:00:00,250.151417258,0.0,0.0,0.0,24.9203635341,149.522181205,4.36059470831,0.0,4.36059470831
 04/15  24:00:00,237.929219358,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030443107,0.0,2.19030443107
 04/16  01:00:00,237.928722212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943332307,0.0,2.18943332307
 04/16  02:00:00,237.928722164,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894056497,0.0,2.1894056497
 04/16  03:00:00,237.928722174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937851445,0.0,2.18937851445
 04/16  04:00:00,250.150919989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935126506,0.0,2.18935126506
 04/16  05:00:00,274.596800129,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202967566,0.0,2.19202967566
 04/16  06:00:00,323.484106842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928213257,0.0,2.18928213257
 04/16  07:00:00,296.666502461,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892547138,0.0,2.1892547138
 04/16  08:00:00,296.66650245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951605848,0.0,2.18951605848
 04/16  09:00:00,259.99990903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948910893,0.0,2.18948910893
 04/16  10:00:00,211.111117799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946082639,0.0,2.18946082639
 04/16  11:00:00,211.112108025,0.0,0.0,0.0,24.9203635341,149.522181205,4.36247299922,0.0,4.36247299922
 04/16  12:00:00,211.112107324,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129611268,0.0,2.19129611268
 04/16  13:00:00,211.113592603,0.0,0.0,0.0,24.9203635341,149.522181205,4.36864337737,0.0,4.36864337737
 04/16  14:00:00,211.112107712,0.0,0.0,0.0,24.9203635341,149.522181205,4.36251153786,0.0,4.36251153786
 04/16  15:00:00,211.111117823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951550203,0.0,2.18951550203
 04/16  16:00:00,259.999908978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934282869,0.0,2.18934282869
 04/16  17:00:00,394.921420373,11.7972247763,46.8388857991,0.0,24.9203635341,149.522181205,2.18931507951,0.0,2.18931507951
 04/16  18:00:00,296.66650242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928739436,0.0,2.18928739436
 04/16  19:00:00,272.222106847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925977152,0.0,2.18925977152
 04/16  20:00:00,314.940440179,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,299.041195744,0.0,0.0,0.0,24.9203635341,149.522181205,4.36451888437,0.0,4.36451888437
 04/16  22:00:00,274.595315526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944791508,0.0,2.18944791508
 04/16  23:00:00,250.150919938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942014621,0.0,2.18942014621
 04/16  24:00:00,237.928722153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939240017,0.0,2.18939240017
 04/17  01:00:00,287.769941834,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045189455,0.0,2.19045189455
 04/17  02:00:00,287.769942078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044783344,0.0,2.19044783344
 04/17  03:00:00,287.769942094,0.0,0.0,0.0,24.9203635341,199.362908273,4.3608830729,0.0,4.3608830729
 04/17  04:00:00,299.992139657,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043509534,0.0,2.19043509534
 04/17  05:00:00,349.358382354,0.0,0.0,0.0,49.8407270682,199.362908273,4.3665722085,0.0,4.3665722085
 04/17  06:00:00,419.493321915,29.4228683816,0.0,0.0,49.8407270682,199.362908273,485.226975592,483.034993465,2.19198212692
 04/17  07:00:00,500.835228149,29.4228683816,0.0,0.0,149.522181205,199.362908273,397.66406694,386.726837237,10.9372297036
 04/17  08:00:00,1048.89228354,29.4228683816,0.0,0.0,448.566543614,448.566543614,142.122839962,126.70967253,15.413167432
 04/17  09:00:00,1012.17786873,29.4228683816,0.0,0.0,448.566543614,448.566543614,80.0259141182,62.3896607131,17.6362534051
 04/17  10:00:00,963.274430333,29.4228683816,0.0,0.0,448.566543614,448.566543614,62.4817914903,42.6327501252,19.849041365
 04/17  11:00:00,963.267923526,29.4228683816,0.0,0.0,448.566543614,448.566543614,51.1001532389,28.9696614745,22.1304917644
 04/17  12:00:00,1013.99993257,29.4530569089,23.7531219849,0.0,448.566543614,398.725816546,55.4943911574,28.8281118741,26.6662792833
 04/17  13:00:00,1092.19550361,30.444000212,50.0645616913,0.0,448.566543614,448.566543614,39.3855005304,14.9716331197,24.4138674107
 04/17  14:00:00,1130.86579036,30.7707340947,87.1431706183,0.0,448.566543614,448.566543614,22.9759493396,5.37191628494,17.6040330546
 04/17  15:00:00,1187.56583228,30.2891142775,142.79898694,0.0,448.566543614,448.566543614,16.3919986067,0.994156457235,15.3978421495
 04/17  16:00:00,1235.35558723,29.8325750269,142.338381622,0.0,448.566543614,448.566543614,20.1930873626,0.30208764402,19.8909997186
 04/17  17:00:00,1125.43494599,29.4228683816,145.507708855,0.0,348.885089477,398.725816546,14.0788614779,0.916512933588,13.1623485443
 04/17  18:00:00,879.971043104,29.4228683816,100.816340362,0.0,249.203635341,299.044362409,21.2389781383,10.2925406298,10.9464375085
 04/17  19:00:00,739.132711962,29.4228683816,12.6605832121,0.0,249.203635341,299.044362409,33.0428811715,26.4834558052,6.55942536629
 04/17  20:00:00,568.7053716,29.4228683816,0.0,0.0,149.522181205,249.203635341,77.4738693983,68.727036226,8.74683317232
 04/17  21:00:00,552.841760258,29.4228683816,0.0,0.0,149.522181205,249.203635341,127.832791373,123.46671878,4.36607259251
 04/17  22:00:00,349.356899028,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025503706,0.0,2.19025503706
 04/17  23:00:00,299.992139694,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025070573,0.0,2.19025070573
 04/17  24:00:00,287.769941848,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024637591,0.0,2.19024637591
 04/18  01:00:00,287.769939675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023648818,0.0,2.19023648818
 04/18  02:00:00,287.769939857,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044756941,0.0,4.36044756941
 04/18  03:00:00,287.769939776,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021088145,0.0,2.19021088145
 04/18  04:00:00,299.992137357,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020218797,0.0,2.19020218797
 04/18  05:00:00,349.358378913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36623684779,0.0,4.36623684779
 04/18  06:00:00,419.845318017,29.7883899226,0.0,0.0,49.8407270682,199.362908273,463.382741594,461.190659665,2.19208192889
 04/18  07:00:00,500.834502502,29.4228683816,0.0,0.0,149.522181205,199.362908273,393.411461992,382.473971966,10.9374900269
 04/18  08:00:00,1048.89161268,29.4228683816,0.0,0.0,448.566543614,448.566543614,140.089888101,124.67734458,15.412543521
 04/18  09:00:00,1012.18822708,29.4228683816,0.0,0.0,448.566543614,448.566543614,92.9192842815,75.2836137109,17.6356705705
 04/18  10:00:00,963.284149304,29.4228683816,0.0,0.0,448.566543614,448.566543614,74.7603624656,54.9123944943,19.8479679713
 04/18  11:00:00,963.269081487,29.4228683816,0.0,0.0,448.566543614,448.566543614,52.3998702889,30.2712950036,22.1285752852
 04/18  12:00:00,913.448127156,29.4228683816,0.0,0.0,448.566543614,398.725816546,76.2399611678,49.5770093531,26.6629518147
 04/18  13:00:00,1018.31981328,29.4228683816,4.31684767616,0.0,448.566543614,448.566543614,51.971429101,27.5575871874,24.4138419136
 04/18  14:00:00,1080.81475669,29.4228683816,40.1585317299,0.0,448.566543614,448.566543614,35.3181593274,17.7143814233,17.6037779041
 04/18  15:00:00,1092.43785493,29.4228683816,51.3384874436,0.0,448.566543614,448.566543614,30.0841766169,14.6866430277,15.3975335892
 04/18  16:00:00,1141.22068664,29.4228683816,51.2286756059,0.0,448.566543614,448.566543614,35.4345843039,15.5437663965,19.8908179074
 04/18  17:00:00,980.460634056,29.4228683816,17.3121587565,0.0,348.885089477,398.725816546,51.10752147,37.9476903046,13.1598311654
 04/18  18:00:00,699.961595738,29.4228683816,0.0,0.0,249.203635341,299.044362409,84.9659170236,76.2053581167,8.76055890689
 04/18  19:00:00,675.529429532,29.4228683816,0.0,0.0,249.203635341,299.044362409,104.95097698,96.2128379805,8.73813899975
 04/18  20:00:00,568.773939378,29.4228683816,0.0,0.0,149.522181205,249.203635341,167.238759793,158.493158394,8.74560139975
 04/18  21:00:00,552.897650123,29.4228683816,0.0,0.0,149.522181205,249.203635341,198.971416127,196.778196742,2.19321938455
 04/18  22:00:00,349.356896819,0.0,0.0,0.0,49.8407270682,199.362908273,4.36045588176,0.0,4.36045588176
 04/18  23:00:00,299.992137601,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017024097,0.0,2.19017024097
 04/18  24:00:00,287.769939565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016135761,0.0,2.19016135761
 04/19  01:00:00,287.769937172,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014604734,0.0,2.19014604734
 04/19  02:00:00,287.769937287,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013301364,0.0,2.19013301364
 04/19  03:00:00,287.769937553,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011987585,0.0,2.19011987585
 04/19  04:00:00,299.992135326,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089940151,0.0,4.36089940151
 04/19  05:00:00,349.358374694,0.0,0.0,0.0,49.8407270682,199.362908273,4.3658238647,0.0,4.3658238647
 04/19  06:00:00,419.878698228,29.8596092457,0.0,0.0,49.8407270682,199.362908273,415.248258908,413.056180062,2.19207884683
 04/19  07:00:00,500.81366314,29.4228683816,0.0,0.0,149.522181205,199.362908273,366.683179123,357.930722316,8.75245680684
 04/19  08:00:00,1048.93766581,29.4228683816,0.0,0.0,448.566543614,448.566543614,203.625155781,186.015435551,17.6097202298
 04/19  09:00:00,1012.23749407,29.4228683816,0.0,0.0,448.566543614,448.566543614,158.182096765,140.549332298,17.6327644665
 04/19  10:00:00,963.324977084,29.4228683816,0.0,0.0,448.566543614,448.566543614,126.706324517,109.064798244,17.6415262729
 04/19  11:00:00,963.316718569,29.4228683816,0.0,0.0,448.566543614,448.566543614,115.338906767,93.2121637449,22.1267430223
 04/19  12:00:00,913.486164677,29.4228683816,0.0,0.0,448.566543614,398.725816546,126.916640889,100.24204498,26.6745959096
 04/19  13:00:00,963.310536797,29.4228683816,0.0,0.0,448.566543614,448.566543614,107.439686709,80.8058941973,26.6337925114
 04/19  14:00:00,963.29608953,29.4228683816,0.0,0.0,448.566543614,448.566543614,90.2741912782,74.8689076494,15.4052836287
 04/19  15:00:00,963.292566218,29.4228683816,0.0,0.0,448.566543614,448.566543614,86.363291986,70.9663578768,15.3969341092
 04/19  16:00:00,1012.18800956,29.4228683816,0.0,0.0,448.566543614,448.566543614,94.7690934923,72.6716132069,22.0974802854
 04/19  17:00:00,899.339849877,29.4228683816,0.0,0.0,348.885089477,398.725816546,105.336991647,94.366969296,10.9700223507
 04/19  18:00:00,700.023832199,29.4228683816,0.0,0.0,249.203635341,299.044362409,170.920498396,159.974560938,10.945937458
 04/19  19:00:00,675.608089222,29.4228683816,0.0,0.0,249.203635341,299.044362409,208.746465787,202.188095544,6.55837024319
 04/19  20:00:00,568.856948722,29.4228683816,0.0,0.0,149.522181205,249.203635341,279.819177839,271.072981723,8.74619611666
 04/19  21:00:00,552.975840947,29.4228683816,0.0,0.0,149.522181205,249.203635341,307.350240061,302.984144322,4.36609573905
 04/19  22:00:00,349.356894105,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018790785,0.0,2.19018790785
 04/19  23:00:00,299.992134981,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017433948,0.0,2.19017433948
 04/19  24:00:00,287.769937309,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016078506,0.0,2.19016078506
 04/20  01:00:00,287.769935197,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044291411,0.0,4.36044291411
 04/20  02:00:00,287.769935182,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010690934,0.0,2.19010690934
 04/20  03:00:00,287.769934927,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043794047,0.0,2.19043794047
 04/20  04:00:00,299.992132622,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041968607,0.0,2.19041968607
 04/20  05:00:00,349.358371182,0.0,0.0,0.0,49.8407270682,199.362908273,4.36607009896,0.0,4.36607009896
 04/20  06:00:00,419.7256031,29.5357924126,0.0,0.0,49.8407270682,199.362908273,636.846476383,632.482298981,4.36417740148
 04/20  07:00:00,500.959891969,29.4228683816,0.0,0.0,149.522181205,199.362908273,547.07855129,538.325804792,8.75274649812
 04/20  08:00:00,1049.05482802,29.4228683816,0.0,0.0,448.566543614,448.566543614,344.965953336,329.554582847,15.4113704893
 04/20  09:00:00,1012.34244598,29.4228683816,0.0,0.0,448.566543614,448.566543614,286.835660519,269.20371429,17.6319462282
 04/20  10:00:00,963.423153681,29.4228683816,0.0,0.0,448.566543614,448.566543614,249.975440009,230.129723366,19.8457166433
 04/20  11:00:00,963.400027158,29.4228683816,0.0,0.0,448.566543614,448.566543614,218.218209154,196.093597677,22.1246114766
 04/20  12:00:00,913.567925594,29.4228683816,0.0,0.0,448.566543614,398.725816546,227.895233618,201.239064612,26.6561690061
 04/20  13:00:00,963.369909626,29.4228683816,0.0,0.0,448.566543614,448.566543614,178.532535375,154.119222739,24.4133126355
 04/20  14:00:00,963.35154588,29.4228683816,0.0,0.0,448.566543614,448.566543614,158.965129787,143.560029699,15.4051000878
 04/20  15:00:00,963.349243104,29.4228683816,0.0,0.0,448.566543614,448.566543614,156.920042023,141.52344396,15.3965980624
 04/20  16:00:00,1012.24581665,29.4228683816,0.0,0.0,448.566543614,448.566543614,166.868933001,144.773179167,22.0957538341
 04/20  17:00:00,899.421488013,29.4228683816,0.0,0.0,348.885089477,398.725816546,207.555553294,196.587957073,10.9675962213
 04/20  18:00:00,700.121030459,29.4228683816,0.0,0.0,249.203635341,299.044362409,291.114978446,280.168128237,10.946850209
 04/20  19:00:00,675.69842543,29.4228683816,0.0,0.0,249.203635341,299.044362409,318.350458418,311.792544398,6.55791401967
 04/20  20:00:00,568.950648723,29.4228683816,0.0,0.0,149.522181205,249.203635341,390.685451505,381.939751749,8.74569975607
 04/20  21:00:00,553.06185255,29.4228683816,0.0,0.0,149.522181205,249.203635341,406.148688612,401.782806081,4.36588253165
 04/20  22:00:00,349.356891673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035183485,0.0,2.19035183485
 04/20  23:00:00,299.99213262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033341412,0.0,2.19033341412
 04/20  24:00:00,287.769935022,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031501012,0.0,2.19031501012
 04/21  01:00:00,287.769932728,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056088525,0.0,4.36056088525
 04/21  02:00:00,287.769932611,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024650864,0.0,2.19024650864
 04/21  03:00:00,287.769932462,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022376883,0.0,2.19022376883
 04/21  04:00:00,299.992130269,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020097282,0.0,2.19020097282
 04/21  05:00:00,349.358367537,0.0,0.0,0.0,49.8407270682,199.362908273,4.36629897904,0.0,4.36629897904
 04/21  06:00:00,424.747912087,29.4228683816,0.000175050744415,0.0,49.8407270682,199.362908273,711.877038887,707.512881886,4.36415700116
 04/21  07:00:00,500.975741537,29.4228683816,0.0,0.0,149.522181205,199.362908273,544.014173801,535.261189458,8.75298434348
 04/21  08:00:00,1049.07087392,29.4228683816,0.0,0.0,448.566543614,448.566543614,353.136058621,337.724803325,15.4112552958
 04/21  09:00:00,1012.36599324,29.4228683816,0.0,0.0,448.566543614,448.566543614,307.541844485,289.910424576,17.6314199084
 04/21  10:00:00,963.445671884,29.4228683816,0.0,0.0,448.566543614,448.566543614,271.33590002,251.491215094,19.8446849259
 04/21  11:00:00,963.42156034,29.4228683816,0.0,0.0,448.566543614,448.566543614,239.933103643,217.810377399,22.1227262434
 04/21  12:00:00,913.591175495,29.4228683816,0.0,0.0,448.566543614,398.725816546,252.150439698,225.497553632,26.652886066
 04/21  13:00:00,963.375827378,29.4228683816,0.0,0.0,448.566543614,448.566543614,182.707391373,158.294290465,24.4131009083
 04/21  14:00:00,963.346450764,29.4228683816,0.0,0.0,448.566543614,448.566543614,149.807234471,134.404366333,15.402868138
 04/21  15:00:00,963.332101404,29.4228683816,0.0,0.0,448.566543614,448.566543614,132.856567273,117.460296098,15.3962711744
 04/21  16:00:00,1012.22337613,29.4228683816,0.0,0.0,448.566543614,448.566543614,136.261427483,114.165211578,22.0962159048
 04/21  17:00:00,899.394104218,29.4228683816,0.0,0.0,348.885089477,398.725816546,170.191478021,159.220900749,10.9705772723
 04/21  18:00:00,700.087875866,29.4228683816,0.0,0.0,249.203635341,299.044362409,246.154925283,235.208869332,10.9460559513
 04/21  19:00:00,675.664878963,29.4228683816,0.0,0.0,249.203635341,299.044362409,273.798598764,267.240014762,6.55858400291
 04/21  20:00:00,568.919358028,29.4228683816,0.0,0.0,149.522181205,249.203635341,350.153607486,341.40863649,8.74497099666
 04/21  21:00:00,553.029415214,29.4228683816,0.0,0.0,149.522181205,249.203635341,365.735462121,361.369394516,4.36606760506
 04/21  22:00:00,349.356889621,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902566906,0.0,2.1902566906
 04/21  23:00:00,299.992130339,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023362861,0.0,2.19023362861
 04/21  24:00:00,287.769932524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021058459,0.0,2.19021058459
 04/22  01:00:00,237.929203156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018177529,0.0,2.19018177529
 04/22  02:00:00,237.929203374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36028167544,0.0,4.36028167544
 04/22  03:00:00,237.929203357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009974244,0.0,2.19009974244
 04/22  04:00:00,250.151400945,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007227104,0.0,2.19007227104
 04/22  05:00:00,274.597273124,0.0,0.0,0.0,24.9203635341,149.522181205,4.36584869101,0.0,4.36584869101
 04/22  06:00:00,419.657970022,29.4228683816,0.0,0.0,49.8407270682,199.362908273,668.468326395,666.276455297,2.19187109716
 04/22  07:00:00,401.236447894,29.4228683816,0.0,0.0,49.8407270682,199.362908273,482.232929442,475.685767724,6.54716171819
 04/22  08:00:00,650.300136262,29.4228683816,0.0,0.0,249.203635341,249.203635341,305.992568302,299.434144895,6.5584234074
 04/22  09:00:00,613.582757449,29.4228683816,0.0,0.0,249.203635341,249.203635341,244.188891562,233.244537143,10.9443544193
 04/22  10:00:00,564.657243254,29.4228683816,0.0,0.0,249.203635341,249.203635341,198.055589996,189.302772732,8.75281726408
 04/22  11:00:00,564.613940835,29.4228683816,0.0,0.0,249.203635341,249.203635341,144.029294762,133.075074174,10.9542205888
 04/22  12:00:00,619.02029622,29.4228683816,3.70178804139,0.0,249.203635341,249.203635341,123.634948527,114.878134436,8.75681409082
 04/22  13:00:00,676.31428425,29.4228683816,34.3191946971,0.0,249.203635341,249.203635341,121.222911493,112.469427738,8.75348375528
 04/22  14:00:00,469.229688848,29.4228683816,74.6850154695,0.0,74.7610906023,174.442544739,160.656036008,154.096910214,6.55912579361
 04/22  15:00:00,519.153652453,29.4228683816,123.111507315,0.0,74.7610906023,174.442544739,127.451140682,120.897438034,6.55370264828
 04/22  16:00:00,551.998174352,29.4228683816,107.813887875,0.0,74.7610906023,174.442544739,113.240914382,106.684662372,6.55625201026
 04/22  17:00:00,464.720627775,29.4228683816,60.1353792125,0.0,24.9203635341,149.522181205,192.5231706,188.15870668,4.36446392036
 04/22  18:00:00,346.567170731,9.83102064691,8.12149753332,0.0,24.9203635341,149.522181205,4.3645208302,0.0,4.3645208302
 04/22  19:00:00,272.223571648,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219241032,0.0,2.19219241032
 04/22  20:00:00,306.398239017,0.0,0.0,0.0,24.9203635341,149.522181205,4.36403120024,0.0,4.36403120024
 04/22  21:00:00,299.042160885,0.0,0.0,0.0,24.9203635341,149.522181205,4.36731043555,0.0,4.36731043555
 04/22  22:00:00,274.595796286,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033312435,0.0,2.19033312435
 04/22  23:00:00,250.151400745,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030520861,0.0,2.19030520861
 04/22  24:00:00,237.929203142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027731614,0.0,2.19027731614
 04/23  01:00:00,237.928709018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929627346,0.0,2.18929627346
 04/23  02:00:00,237.928709054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923807801,0.0,2.18923807801
 04/23  03:00:00,237.928709103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917968699,0.0,2.18917968699
 04/23  04:00:00,250.15090688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940476978,0.0,2.18940476978
 04/23  05:00:00,274.596777617,0.0,0.0,0.0,24.9203635341,149.522181205,4.36392790561,0.0,4.36392790561
 04/23  06:00:00,314.940427045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920870569,0.0,2.18920870569
 04/23  07:00:00,296.666489333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943321721,0.0,2.18943321721
 04/23  08:00:00,296.666489292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937415292,0.0,2.18937415292
 04/23  09:00:00,259.999895875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931506763,0.0,2.18931506763
 04/23  10:00:00,211.111104681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925597574,0.0,2.18925597574
 04/23  11:00:00,211.112087669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118008558,0.0,2.19118008558
 04/23  12:00:00,211.112088107,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104943619,0.0,2.19104943619
 04/23  13:00:00,211.113563144,0.0,0.0,0.0,24.9203635341,149.522181205,6.54132601381,0.0,6.54132601381
 04/23  14:00:00,211.112087965,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123252702,0.0,2.19123252702
 04/23  15:00:00,211.111104643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924325788,0.0,2.18924325788
 04/23  16:00:00,259.999895906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918410369,0.0,2.18918410369
 04/23  17:00:00,296.666489295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940848335,0.0,2.18940848335
 04/23  18:00:00,296.666489271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934928214,0.0,2.18934928214
 04/23  19:00:00,272.22209367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929009492,0.0,2.18929009492
 04/23  20:00:00,306.396760362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923092825,0.0,2.18923092825
 04/23  21:00:00,299.041172795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19228952303,0.0,2.19228952303
 04/23  22:00:00,274.595302456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937867155,0.0,2.18937867155
 04/23  23:00:00,250.150906855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931947377,0.0,2.18931947377
 04/23  24:00:00,237.928709078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926029409,0.0,2.18926029409
 04/24  01:00:00,287.769925317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020384114,0.0,2.19020384114
 04/24  02:00:00,287.769925495,0.0,0.0,0.0,24.9203635341,199.362908273,4.36029683588,0.0,4.36029683588
 04/24  03:00:00,287.769925481,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009282719,0.0,2.19009282719
 04/24  04:00:00,299.992123109,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005569906,0.0,2.19005569906
 04/24  05:00:00,349.35835591,0.0,0.0,0.0,49.8407270682,199.362908273,4.36575000955,0.0,4.36575000955
 04/24  06:00:00,411.103984961,29.4228683816,0.0,0.0,49.8407270682,199.362908273,657.196567132,655.004754087,2.19181304485
 04/24  07:00:00,500.929824674,29.4228683816,0.0,0.0,149.522181205,199.362908273,495.924472011,487.172123632,8.75234837937
 04/24  08:00:00,1049.02099008,29.4228683816,0.0,0.0,448.566543614,448.566543614,300.067099567,282.460769729,17.6063298379
 04/24  09:00:00,1012.31651712,29.4228683816,0.0,0.0,448.566543614,448.566543614,252.063298296,234.433453862,17.6298444338
 04/24  10:00:00,963.396005769,29.4228683816,0.0,0.0,448.566543614,448.566543614,212.527091585,194.890397504,17.6366940811
 04/24  11:00:00,963.369949057,29.4228683816,0.0,0.0,448.566543614,448.566543614,179.81696091,157.696967331,22.1199935791
 04/24  12:00:00,913.538679022,29.4228683816,0.0,0.0,448.566543614,398.725816546,190.776636842,164.123095094,26.6535417486
 04/24  13:00:00,963.328282258,29.4228683816,0.0,0.0,448.566543614,448.566543614,125.624267228,101.219186423,24.4050808056
 04/24  14:00:00,963.302388117,29.4228683816,0.0,0.0,448.566543614,448.566543614,96.2841634165,80.8821363822,15.4020270343
 04/24  15:00:00,963.275625826,29.4228683816,0.0,0.0,448.566543614,448.566543614,62.70900367,47.3140091399,15.3949945301
 04/24  16:00:00,1118.43303524,29.4228683816,63.5653882713,0.0,448.566543614,448.566543614,57.0533787954,34.9604036032,22.0929751923
 04/24  17:00:00,1033.26304189,29.4228683816,77.5087837832,0.0,348.885089477,398.725816546,63.2761936762,52.3058744612,10.9703192151
 04/24  18:00:00,751.503651913,29.4228683816,12.7701768239,0.0,249.203635341,299.044362409,108.418315774,97.4743428869,10.9439728871
 04/24  19:00:00,675.560467836,29.4228683816,0.0,0.0,249.203635341,299.044362409,141.807691251,135.249412795,6.55827845562
 04/24  20:00:00,560.28488679,29.4228683816,0.0,0.0,149.522181205,249.203635341,236.398227863,227.654142176,8.74408568719
 04/24  21:00:00,552.959905158,29.4228683816,0.0,0.0,149.522181205,249.203635341,277.924984464,275.731796782,2.19318768185
 04/24  22:00:00,349.356882524,0.0,0.0,0.0,49.8407270682,199.362908273,4.36046468858,0.0,4.36046468858
 04/24  23:00:00,299.992123265,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901063901,0.0,2.1901063901
 04/24  24:00:00,287.769925296,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006900785,0.0,2.19006900785
 04/25  01:00:00,287.769922738,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903689423,0.0,2.1903689423
 04/25  02:00:00,287.769922756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032699512,0.0,2.19032699512
 04/25  03:00:00,287.769922916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028495531,0.0,2.19028495531
 04/25  04:00:00,299.992120779,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044356279,0.0,4.36044356279
 04/25  05:00:00,349.358351687,0.0,0.0,0.0,49.8407270682,199.362908273,2.19256476476,0.0,2.19256476476
 04/25  06:00:00,411.05014294,29.4228683816,0.0,0.0,49.8407270682,199.362908273,602.622567244,598.25820633,4.36436091353
 04/25  07:00:00,500.908778714,29.4228683816,0.0,0.0,149.522181205,199.362908273,477.378062555,468.625741541,8.7523210133
 04/25  08:00:00,1048.94639546,29.4228683816,0.0,0.0,448.566543614,448.566543614,207.283211748,191.875897714,15.4073140331
 04/25  09:00:00,1045.30318654,29.4228683816,7.34131248349,0.0,448.566543614,448.566543614,126.113740633,108.482775195,17.6309654378
 04/25  10:00:00,1130.70874319,29.4228683816,87.5090012204,0.0,448.566543614,448.566543614,80.4745239184,60.6346925338,19.8398313846
 04/25  11:00:00,1197.67663431,29.4228683816,153.09080915,0.0,448.566543614,448.566543614,60.6201350291,38.5030095229,22.1171255063
 04/25  12:00:00,1239.68609443,29.4228683816,243.508709381,0.0,448.566543614,398.725816546,59.9424952827,35.5010603343,24.4414349484
 04/25  13:00:00,1330.36089268,29.4228683816,282.636549078,0.0,448.566543614,448.566543614,55.6350111038,29.0155976786,26.6194134251
 04/25  14:00:00,1357.58544007,29.4228683816,303.875983633,0.0,448.566543614,448.566543614,43.0765943714,27.677106186,15.3994881855
 04/25  15:00:00,1349.8589603,29.4228683816,295.959161141,0.0,448.566543614,448.566543614,41.0468859571,25.6529740257,15.3939119313
 04/25  16:00:00,1395.20037665,29.4228683816,291.906459607,0.0,448.566543614,448.566543614,45.6232022315,25.7390454138,19.8841568176
 04/25  17:00:00,1208.35144863,29.4228683816,222.533349768,0.0,348.885089477,398.725816546,56.6146889602,43.4605755974,13.1541133628
 04/25  18:00:00,998.940772842,29.4228683816,216.763235761,0.0,249.203635341,299.044362409,80.7627566231,72.0036398113,8.7591168118
 04/25  19:00:00,912.218060339,29.4228683816,156.295684497,0.0,249.203635341,299.044362409,97.0399911646,90.4826043071,6.55738685748
 04/25  20:00:00,696.385645193,29.4228683816,58.4236147189,0.0,149.522181205,249.203635341,151.107655321,142.363158191,8.74449712963
 04/25  21:00:00,610.522053087,29.4228683816,6.87255102657,0.0,149.522181205,249.203635341,181.280975879,176.915054672,4.36592120637
 04/25  22:00:00,349.356879604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010857424,0.0,2.19010857424
 04/25  23:00:00,299.992120513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006630409,0.0,2.19006630409
 04/25  24:00:00,287.769922832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981533446,0.0,2.18981533446
 04/26  01:00:00,287.76992044,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031970726,0.0,2.19031970726
 04/26  02:00:00,287.769920445,0.0,0.0,0.0,24.9203635341,199.362908273,4.3604990263,0.0,4.3604990263
 04/26  03:00:00,287.769920312,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017914681,0.0,2.19017914681
 04/26  04:00:00,299.992118,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013216815,0.0,2.19013216815
 04/26  05:00:00,349.358347978,0.0,0.0,0.0,49.8407270682,199.362908273,4.36583674133,0.0,4.36583674133
 04/26  06:00:00,410.819771284,29.4228683816,0.0,0.0,49.8407270682,199.362908273,310.972492631,308.780645291,2.19184733923
 04/26  07:00:00,500.736432986,29.4228683816,0.0,0.0,149.522181205,199.362908273,265.498506911,256.746413052,8.75209385849
 04/26  08:00:00,1048.84879809,29.4228683816,0.0,0.0,448.566543614,448.566543614,87.655386026,70.0482420314,17.6071439947
 04/26  09:00:00,1119.25635015,29.4257439745,42.3020862823,0.0,448.566543614,448.566543614,62.1904953296,44.5603936165,17.6301017131
 04/26  10:00:00,1189.60174972,29.4301445574,145.653910525,0.0,448.566543614,448.566543614,46.1034650598,28.467712426,17.6357526338
 04/26  11:00:00,1312.08010851,29.4378685639,265.36142557,0.0,448.566543614,448.566543614,43.0723967034,20.955236821,22.1171598824
 04/26  12:00:00,1354.17245596,29.492831033,342.536205437,0.0,448.566543614,398.725816546,43.4533316228,16.8089504277,26.6443811951
 04/26  13:00:00,1427.01104655,30.6097538234,362.00116308,0.0,448.566543614,448.566543614,29.6681353166,5.26425832034,24.4038769962
 04/26  14:00:00,1437.90746339,30.9586535595,372.20650535,0.0,448.566543614,448.566543614,16.2276335712,0.829083885871,15.3985496853
 04/26  15:00:00,1446.74282965,30.6647536249,379.443870297,0.0,448.566543614,448.566543614,15.3927675292,0.0,15.3927675292
 04/26  16:00:00,1495.53918875,29.8454353735,381.856600098,0.0,448.566543614,448.566543614,19.8833047155,0.0,19.8833047155
 04/26  17:00:00,1382.15985587,29.4919018149,384.029575398,0.0,348.885089477,398.725816546,13.1562178098,0.0,13.1562178098
 04/26  18:00:00,1183.77357043,29.4228683816,387.513945441,0.0,249.203635341,299.044362409,8.76957547664,0.0102205968301,8.75935487981
 04/26  19:00:00,1156.85519205,29.4228683816,386.695222772,0.0,249.203635341,299.044362409,9.00961060788,2.45205594764,6.55755466024
 04/26  20:00:00,1029.34779864,29.4228683816,378.262892163,0.0,149.522181205,249.203635341,48.6848893247,39.9402702674,8.7446190573
 04/26  21:00:00,998.204867198,29.4228683816,356.993764725,0.0,149.522181205,249.203635341,69.9162406421,65.5509256559,4.3653149862
 04/26  22:00:00,349.356877047,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014941835,0.0,2.19014941835
 04/26  23:00:00,299.992117976,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010220915,0.0,2.19010220915
 04/26  24:00:00,287.769920314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005503452,0.0,2.19005503452
 04/27  01:00:00,287.769917988,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034479737,0.0,2.19034479737
 04/27  02:00:00,287.769917924,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053440381,0.0,4.36053440381
 04/27  03:00:00,287.769917752,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901894288,0.0,2.1901894288
 04/27  04:00:00,299.992115449,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013751065,0.0,2.19013751065
 04/27  05:00:00,349.358343928,0.0,0.0,0.0,49.8407270682,199.362908273,4.36581394862,0.0,4.36581394862
 04/27  06:00:00,411.494024657,30.2093264013,0.0,0.0,49.8407270682,199.362908273,166.853463439,164.661631985,2.19183145434
 04/27  07:00:00,525.910337543,29.4228683816,0.00189991488088,0.0,149.522181205,199.362908273,159.820754483,151.06892326,8.75183122282
 04/27  08:00:00,1203.2471346,29.4228683816,74.9992132039,0.0,448.566543614,448.566543614,53.891519234,36.2881807879,17.6033384461
 04/27  09:00:00,1335.03462166,29.4228683816,238.229747272,0.0,448.566543614,448.566543614,34.8091565001,17.1812606433,17.6278958568
 04/27  10:00:00,1429.93563439,29.4228683816,376.126853566,0.0,448.566543614,448.566543614,27.418444024,9.78301788421,17.6354261398
 04/27  11:00:00,1478.34952692,29.4228683816,417.413050033,0.0,448.566543614,448.566543614,23.4670042352,1.35013093421,22.116873301
