Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  12:00:00,1466.79437266,29.4228683816,451.014936155,0.0,448.566543614,398.725816546,25.334333435,0.905745167895,24.4285882671
 04/27  13:00:00,1545.79054894,29.9401716119,479.205911736,0.0,448.566543614,448.566543614,26.6156707351,0.0,26.6156707351
 04/27  14:00:00,1548.55434409,30.1562074342,481.763457365,0.0,448.566543614,448.566543614,15.3974488489,0.0,15.3974488489
 04/27  15:00:00,1539.94872394,30.4722174919,472.842317632,0.0,448.566543614,448.566543614,15.3934690504,0.0,15.3934690504
 04/27  16:00:00,1581.4128747,30.8734969004,465.01101474,0.0,448.566543614,448.566543614,19.879399955,0.0,19.879399955
 04/27  17:00:00,1484.54868714,29.4228683816,482.461850873,0.0,348.885089477,398.725816546,10.9663563769,0.0,10.9663563769
 04/27  18:00:00,1290.16819843,29.4228683816,487.440908754,0.0,249.203635341,299.044362409,18.6166699548,7.67321458797,10.9434553669
 04/27  19:00:00,1256.51300098,29.4228683816,478.219564131,0.0,249.203635341,299.044362409,32.0225994822,25.4640123389,6.55858714325
 04/27  20:00:00,1131.78726879,29.4228683816,469.026210895,0.0,149.522181205,249.203635341,66.5105615317,57.7661628417,8.74439869004
 04/27  21:00:00,1100.42133033,29.4228683816,448.661340405,0.0,149.522181205,249.203635341,75.7914306443,73.5986589267,2.19277171754
 04/27  22:00:00,349.356874976,0.0,0.0,0.0,49.8407270682,199.362908273,4.36056170568,0.0,4.36056170568
 04/27  23:00:00,299.992115615,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020177837,0.0,2.19020177837
 04/27  24:00:00,287.76991769,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014961158,0.0,2.19014961158
 04/28  01:00:00,287.769915111,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009053141,0.0,2.19009053141
 04/28  02:00:00,287.769915242,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900339998,0.0,2.1900339998
 04/28  03:00:00,287.769915454,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031839387,0.0,2.19031839387
 04/28  04:00:00,299.99211319,0.0,0.0,0.0,24.9203635341,199.362908273,4.36046606788,0.0,4.36046606788
 04/28  05:00:00,349.358339461,0.0,0.0,0.0,49.8407270682,199.362908273,2.1926315309,0.0,2.1926315309
 04/28  06:00:00,414.76021788,30.9782143847,0.000286774718531,0.0,49.8407270682,199.362908273,132.811913974,128.44766105,4.36425292387
 04/28  07:00:00,559.575178761,29.4228683816,8.15846708889,0.0,149.522181205,199.362908273,144.588723513,135.83723737,8.75148614292
 04/28  08:00:00,1295.75700579,29.4228683816,166.093125217,0.0,448.566543614,448.566543614,69.9697034545,54.5628840341,15.4068194204
 04/28  09:00:00,1451.41832779,29.4228683816,352.471967764,0.0,448.566543614,448.566543614,42.442139934,24.8160209696,17.6261189644
 04/28  10:00:00,1447.38208616,29.4228683816,391.346787192,0.0,448.566543614,448.566543614,25.4166622289,7.78281772628,17.6338445027
 04/28  11:00:00,1469.58751418,29.4829643642,408.334685582,0.0,448.566543614,448.566543614,23.4232974177,1.3096990901,22.1135983276
 04/28  12:00:00,1427.09288945,29.4228683816,413.385437415,0.0,448.566543614,398.725816546,27.8747289789,1.22621439247,26.6485145864
 04/28  13:00:00,1481.41968253,30.2050956836,415.675750115,0.0,448.566543614,448.566543614,24.5390691763,0.141086798187,24.3979823781
 04/28  14:00:00,1483.98657202,30.9705194469,417.209692304,0.0,448.566543614,448.566543614,15.3981272281,0.0,15.3981272281
 04/28  15:00:00,1480.59644372,31.4947831647,414.744538375,0.0,448.566543614,448.566543614,15.3919005159,0.0,15.3919005159
 04/28  16:00:00,1528.83397714,31.8455406283,414.448080796,0.0,448.566543614,448.566543614,19.8764703555,0.0,19.8764703555
 04/28  17:00:00,1402.80056108,29.5229368179,403.044506675,0.0,348.885089477,398.725816546,13.2253775167,0.0705435537628,13.1548339629
 04/28  18:00:00,1196.93571608,29.4228683816,396.261268683,0.0,249.203635341,299.044362409,17.4981261266,8.73868616419,8.75943996246
 04/28  19:00:00,1174.3454332,29.4228683816,400.953608547,0.0,249.203635341,299.044362409,32.1001473697,25.5425441448,6.55760322489
 04/28  20:00:00,1052.63982034,29.4228683816,398.269353827,0.0,149.522181205,249.203635341,65.5089133129,56.764435446,8.74447786686
 04/28  21:00:00,1031.14823496,29.4228683816,386.460105916,0.0,149.522181205,249.203635341,75.7859036786,71.4204616636,4.36544201498
 04/28  22:00:00,349.356871948,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013639671,0.0,2.19013639671
 04/28  23:00:00,299.992112882,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007929553,0.0,2.19007929553
 04/28  24:00:00,287.76991522,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002223039,0.0,2.19002223039
 04/29  01:00:00,237.929185737,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030004051,0.0,2.19030004051
 04/29  02:00:00,237.929185694,0.0,0.0,0.0,24.9203635341,149.522181205,4.36041517333,0.0,4.36041517333
 04/29  03:00:00,237.929185575,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011495493,0.0,2.19011495493
 04/29  04:00:00,250.151383282,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005313267,0.0,2.19005313267
 04/29  05:00:00,274.597245038,0.0,0.0,0.0,24.9203635341,149.522181205,4.36557742062,0.0,4.36557742062
 04/29  06:00:00,585.718962613,30.7356229854,94.6739235864,0.0,49.8407270682,199.362908273,118.783981146,116.591889802,2.19209134407
 04/29  07:00:00,564.627789048,29.4228683816,84.6213510012,0.0,49.8407270682,199.362908273,143.257079027,136.710183927,6.5468951004
 04/29  08:00:00,829.272056021,29.4228683816,99.530425584,0.0,249.203635341,249.203635341,103.706586519,97.1487773796,6.55780913902
 04/29  09:00:00,828.836336024,29.4228683816,134.723576403,0.0,249.203635341,249.203635341,94.3202774705,85.5622489309,8.75802853957
 04/29  10:00:00,802.253514666,29.4228683816,156.575850693,0.0,249.203635341,249.203635341,87.5922287859,78.8407857092,8.75144307669
 04/29  11:00:00,849.024525923,29.4228683816,202.1961397,0.0,249.203635341,249.203635341,81.5072025439,70.5542797978,10.9529227461
 04/29  12:00:00,934.321474042,29.4228683816,284.9333436,0.0,249.203635341,249.203635341,68.4368846571,57.4988222933,10.9380623638
 04/29  13:00:00,949.149727964,29.4228683816,297.368265699,0.0,249.203635341,249.203635341,57.3277024847,48.5775262761,8.75017620859
 04/29  14:00:00,711.486413669,29.4228683816,304.656732985,0.0,74.7610906023,174.442544739,69.1764343962,62.6193420696,6.55709232662
 04/29  15:00:00,738.134899861,29.4228683816,328.542890993,0.0,74.7610906023,174.442544739,67.7260987437,61.1745276928,6.55157105087
 04/29  16:00:00,807.233612973,29.4228683816,348.285519248,0.0,74.7610906023,174.442544739,71.0928796839,64.53896487,6.5539148139
 04/29  17:00:00,777.197480288,29.4228683816,356.325897796,0.0,24.9203635341,149.522181205,88.6310548112,86.4390900262,2.19196478504
 04/29  18:00:00,296.667943512,0.0,0.0,0.0,24.9203635341,149.522181205,4.36418578755,0.0,4.36418578755
 04/29  19:00:00,272.223547184,0.0,0.0,0.0,24.9203635341,149.522181205,2.19175601384,0.0,2.19175601384
 04/29  20:00:00,306.39821426,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376692334,0.0,4.36376692334
 04/29  21:00:00,299.042129249,0.0,0.0,0.0,24.9203635341,149.522181205,4.36704951345,0.0,4.36704951345
 04/29  22:00:00,274.595778801,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022268542,0.0,2.19022268542
 04/29  23:00:00,250.151383219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016055375,0.0,2.19016055375
 04/29  24:00:00,237.929185559,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009845219,0.0,2.19009845219
 04/30  01:00:00,237.928694893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910395229,0.0,2.18910395229
 04/30  02:00:00,237.928694903,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892917002,0.0,2.1892917002
 04/30  03:00:00,237.928694882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919955485,0.0,2.18919955485
 04/30  04:00:00,250.150892751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910789814,0.0,2.18910789814
 04/30  05:00:00,274.596752869,0.0,0.0,0.0,24.9203635341,149.522181205,4.36403611962,0.0,4.36403611962
 04/30  06:00:00,306.396746229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936645564,0.0,2.18936645564
 04/30  07:00:00,296.666475098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927457695,0.0,2.18927457695
 04/30  08:00:00,296.666475055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918186908,0.0,2.18918186908
 04/30  09:00:00,389.068988503,11.7972247763,77.3794959228,0.0,24.9203635341,149.522181205,0.809838657789,0.0,0.809838657789
 04/30  10:00:00,211.111090464,0.0,0.0,0.0,24.9203635341,149.522181205,1.3990944782,0.0,1.3990944782
 04/30  11:00:00,211.112066772,0.0,0.0,0.0,24.9203635341,149.522181205,4.36209004877,0.0,4.36209004877
 04/30  12:00:00,211.112066428,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119962464,0.0,2.19119962464
 04/30  13:00:00,211.11353126,0.0,0.0,0.0,24.9203635341,149.522181205,4.36760252553,0.0,4.36760252553
 04/30  14:00:00,211.112066694,0.0,0.0,0.0,24.9203635341,149.522181205,4.36183448797,0.0,4.36183448797
 04/30  15:00:00,211.111090449,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,259.999881625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929064852,0.0,2.18929064852
 04/30  17:00:00,626.082599677,19.2848821192,235.16612888,0.0,24.9203635341,149.522181205,2.18929197187,0.0,2.18929197187
 04/30  18:00:00,622.466188462,18.0055447179,227.64632984,0.0,24.9203635341,149.522181205,2.18929239279,0.0,2.18929239279
 04/30  19:00:00,466.799514903,11.7734533076,140.554886727,0.0,24.9203635341,149.522181205,2.1892925359,0.0,2.1892925359
 04/30  20:00:00,306.396746222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933914268,0.0,2.18933914268
 04/30  21:00:00,299.041148699,0.0,0.0,0.0,24.9203635341,149.522181205,4.36351919451,0.0,4.36351919451
 04/30  22:00:00,274.595288268,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891785336,0.0,2.1891785336
 04/30  23:00:00,250.150892714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936404412,0.0,2.18936404412
 04/30  24:00:00,237.928694824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927182805,0.0,2.18927182805
 05/01  01:00:00,287.769907373,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006109258,0.0,2.19006109258
 05/01  02:00:00,287.769907306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998947663,0.0,2.18998947663
 05/01  03:00:00,287.76990728,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025577128,0.0,2.19025577128
 05/01  04:00:00,299.992105071,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018386206,0.0,2.19018386206
 05/01  05:00:00,349.358327257,0.0,0.0,0.0,49.8407270682,199.362908273,4.36540643194,0.0,4.36540643194
 05/01  06:00:00,497.319737075,30.8759488621,41.9491108065,0.0,49.8407270682,199.362908273,123.203850565,118.840203335,4.36364722938
 05/01  07:00:00,776.197789038,29.4228683816,192.565680668,0.0,149.522181205,199.362908273,95.0200262395,86.2701267804,8.7498994591
 05/01  08:00:00,1279.62887994,29.4228683816,147.059273958,0.0,448.566543614,448.566543614,48.3418916918,32.9386709925,15.4032206993
 05/01  09:00:00,1243.16824784,29.4228683816,147.698660583,0.0,448.566543614,448.566543614,42.4692523159,24.8447971709,17.624455145
 05/01  10:00:00,1139.83865952,29.4228683816,96.4973933268,0.0,448.566543614,448.566543614,41.9488929611,24.317683414,17.6312095471
 05/01  11:00:00,1078.59980332,29.4228683816,37.9473226201,0.0,448.566543614,448.566543614,45.0448775456,25.14575278,19.8991247656
 05/01  12:00:00,1029.59550533,29.4228683816,38.8354620748,0.0,448.566543614,398.725816546,63.7291310905,37.0834832163,26.6456478742
 05/01  13:00:00,1081.12602298,29.6029094051,40.3582389364,0.0,448.566543614,448.566543614,45.572100122,21.1815609221,24.3905391999
 05/01  14:00:00,1082.6970051,30.0870846463,41.4552570995,0.0,448.566543614,448.566543614,34.5544472654,19.1589944895,15.3954527759
 05/01  15:00:00,1109.27750326,30.4331339329,66.8783967559,0.0,448.566543614,448.566543614,36.8598140891,21.4696709411,15.390143148
 05/01  16:00:00,1209.0736884,30.7103665481,116.137741732,0.0,448.566543614,448.566543614,45.4838684637,25.6057288,19.8781396637
 05/01  17:00:00,1139.81762284,29.4228683816,159.811733349,0.0,348.885089477,398.725816546,42.3666217711,31.4035002534,10.9631215177
 05/01  18:00:00,994.939424093,29.4228683816,212.717855849,0.0,249.203635341,299.044362409,35.1404649207,24.1970217666,10.9434431541
 05/01  19:00:00,921.772375854,29.4228683816,164.848765633,0.0,249.203635341,299.044362409,39.0270714434,32.4688184328,6.55825301062
 05/01  20:00:00,657.349629315,29.4228683816,40.9287041691,0.0,149.522181205,249.203635341,83.7209118749,74.9770098431,8.74390203182
 05/01  21:00:00,552.845753467,29.4228683816,0.0,0.0,149.522181205,249.203635341,135.175481692,132.982915088,2.1925666037
 05/01  22:00:00,349.356864567,0.0,0.0,0.0,49.8407270682,199.362908273,4.36028953804,0.0,4.36028953804
 05/01  23:00:00,299.992105382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996826523,0.0,2.18996826523
 05/01  24:00:00,287.769907382,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023417594,0.0,2.19023417594
 05/02  01:00:00,287.769904568,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015399443,0.0,2.19015399443
 05/02  02:00:00,287.76990459,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007731364,0.0,2.19007731364
 05/02  03:00:00,287.769904726,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000054211,0.0,2.19000054211
 05/02  04:00:00,299.992102747,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026059685,0.0,2.19026059685
 05/02  05:00:00,349.358322481,0.0,0.0,0.0,49.8407270682,199.362908273,4.36568247732,0.0,4.36568247732
 05/02  06:00:00,403.503692178,30.6143859245,0.0,0.0,49.8407270682,199.362908273,373.617501209,369.253763842,4.36373736675
 05/02  07:00:00,500.722752861,29.4228683816,0.0,0.0,149.522181205,199.362908273,255.632404282,246.881141256,8.75126302648
 05/02  08:00:00,1048.8394542,29.4228683816,0.0,0.0,448.566543614,448.566543614,75.1875851385,59.7862231285,15.40136201
 05/02  09:00:00,1126.16266906,29.8016743095,48.0146373133,0.0,448.566543614,448.566543614,54.4756127589,36.8542402038,17.6213725551
 05/02  10:00:00,1208.76404852,30.1669520051,159.81101015,0.0,448.566543614,448.566543614,39.2771693738,21.6495626063,17.6276067674
 05/02  11:00:00,1332.5806894,29.6204231195,278.415620081,0.0,448.566543614,448.566543614,29.889883095,9.98998302087,19.8999000742
 05/02  12:00:00,1349.56912395,29.4565453216,340.381362301,0.0,448.566543614,398.725816546,34.9253601798,8.27989349825,26.6454666815
 05/02  13:00:00,1401.67386084,31.0591365974,345.224307587,0.0,448.566543614,448.566543614,25.9630969283,1.57389971635,24.389197212
 05/02  14:00:00,1404.79803569,32.0462364794,350.57334461,0.0,448.566543614,448.566543614,15.6725430192,0.277517679591,15.3950253396
 05/02  15:00:00,1409.01208425,32.5423109012,353.185172226,0.0,448.566543614,448.566543614,15.3892212118,0.0,15.3892212118
 05/02  16:00:00,1475.05290393,33.1669686859,364.222300767,0.0,448.566543614,448.566543614,19.876021968,0.0,19.876021968
 05/02  17:00:00,1360.95672558,30.2841320703,367.982439624,0.0,348.885089477,398.725816546,10.963448931,0.0,10.963448931
 05/02  18:00:00,1149.6635308,29.4228683816,359.513987789,0.0,249.203635341,299.044362409,10.9418716613,0.0,10.9418716613
 05/02  19:00:00,1120.23292313,29.4228683816,355.644606193,0.0,249.203635341,299.044362409,6.58222109055,0.0245178285815,6.55770326196
 05/02  20:00:00,987.214519006,29.4228683816,348.371604178,0.0,149.522181205,249.203635341,16.5055344836,7.76191642986,8.74361805374
 05/02  21:00:00,930.513719808,29.4228683816,288.850142295,0.0,149.522181205,249.203635341,32.6464684271,30.453574127,2.19289430006
 05/02  22:00:00,349.356861907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026092748,0.0,2.19026092748
 05/02  23:00:00,299.992102711,0.0,0.0,0.0,24.9203635341,199.362908273,4.36028854769,0.0,4.36028854769
 05/02  24:00:00,287.769904817,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002849597,0.0,2.19002849597
 05/03  01:00:00,287.76990203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994329467,0.0,2.18994329467
 05/03  02:00:00,287.769901939,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901976588,0.0,2.1901976588
 05/03  03:00:00,287.769901928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011575368,0.0,2.19011575368
 05/03  04:00:00,299.992099849,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003378296,0.0,2.19003378296
 05/03  05:00:00,349.358318657,0.0,0.0,0.0,49.8407270682,199.362908273,4.36519474452,0.0,4.36519474452
 05/03  06:00:00,404.218206572,31.4641067267,0.0,0.0,49.8407270682,199.362908273,190.818649665,186.454728863,4.36392080145
 05/03  07:00:00,500.625763987,29.4228683816,0.0,0.0,149.522181205,199.362908273,125.366541709,116.615902602,8.75063910717
 05/03  08:00:00,1085.65568658,29.4991097239,11.0259909465,0.0,448.566543614,448.566543614,45.4053429612,30.0019704246,15.4033725367
 05/03  09:00:00,1318.00271196,30.5635576838,219.383184105,0.0,448.566543614,448.566543614,31.1072009124,13.4846809434,17.622519969
 05/03  10:00:00,1410.48825054,31.7586011047,350.760236139,0.0,448.566543614,448.566543614,21.350294639,3.72182333924,17.6284712998
 05/03  11:00:00,1431.10889932,31.6595810899,366.132963642,0.0,448.566543614,448.566543614,21.493916904,1.59630075606,19.897616148
 05/03  12:00:00,1386.06825168,30.0622420344,369.591513941,0.0,448.566543614,398.725816546,28.0906934668,1.45338010662,26.6373133602
 05/03  13:00:00,1444.0965165,33.9533559723,373.498664219,0.0,448.566543614,448.566543614,24.6499912045,0.262088224538,24.3879029799
 05/03  14:00:00,1457.20667764,35.036051929,385.536051796,0.0,448.566543614,448.566543614,15.3943025854,0.0,15.3943025854
 05/03  15:00:00,1460.48198296,35.3354496629,388.512449842,0.0,448.566543614,448.566543614,15.3878631263,0.0,15.3878631263
 05/03  16:00:00,1519.0817569,36.7384829863,396.815045249,0.0,448.566543614,448.566543614,19.8703438866,0.0,19.8703438866
 05/03  17:00:00,1406.3522381,34.4158672475,399.272490681,0.0,348.885089477,398.725816546,10.9658756345,0.0,10.9658756345
 05/03  18:00:00,1192.50566448,31.4632298155,387.743891638,0.0,249.203635341,299.044362409,8.75701334145,0.0,8.75701334145
 05/03  19:00:00,1155.08120678,30.2045681668,376.490760521,0.0,249.203635341,299.044362409,8.73626873263,0.0,8.73626873263
 05/03  20:00:00,1015.87458042,29.4228683816,367.141950254,0.0,149.522181205,249.203635341,8.88550886036,2.32260898483,6.56289987553
 05/03  21:00:00,989.466659932,29.4228683816,344.445640245,0.0,149.522181205,249.203635341,19.8603688516,15.4949797966,4.36538905494
 05/03  22:00:00,349.356858623,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011273874,0.0,2.19011273874
 05/03  23:00:00,299.992099596,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900304581,0.0,2.1900304581
 05/03  24:00:00,287.769901965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994821121,0.0,2.18994821121
 05/04  01:00:00,287.769899386,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019559073,0.0,2.19019559073
 05/04  02:00:00,287.769899414,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013066543,0.0,4.36013066543
 05/04  03:00:00,287.769899454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993488616,0.0,2.18993488616
 05/04  04:00:00,299.992097093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018278018,0.0,2.19018278018
 05/04  05:00:00,349.358314069,0.0,0.0,0.0,49.8407270682,199.362908273,4.3655097867,0.0,4.3655097867
 05/04  06:00:00,417.707490362,32.4099361627,0.000576848011405,0.0,49.8407270682,199.362908273,75.2534310608,73.0615855185,2.19184554231
 05/04  07:00:00,612.228814732,29.4228683816,45.844574441,0.0,149.522181205,199.362908273,68.7122056349,59.9611914606,8.75101417434
 05/04  08:00:00,1307.89493549,29.4838002242,176.187931801,0.0,448.566543614,448.566543614,27.5756602385,12.1760406846,15.3996195539
 05/04  09:00:00,1488.58755247,30.2805481405,382.245535006,0.0,448.566543614,448.566543614,20.5718236258,2.95077239516,17.6210512306
 05/04  10:00:00,1522.52928879,31.0333870211,454.979237016,0.0,448.566543614,448.566543614,18.1016476177,0.47339325856,17.6282543591
 05/04  11:00:00,1543.97533963,32.1814704652,475.152997976,0.0,448.566543614,448.566543614,22.1054456988,0.0,22.1054456988
 05/04  12:00:00,1494.38568166,31.6312094812,475.949470514,0.0,448.566543614,398.725816546,24.4189986941,0.0,24.4189986941
 05/04  13:00:00,1526.73551123,36.4984334439,453.592805966,0.0,448.566543614,448.566543614,24.3859492478,0.0,24.3859492478
 05/04  14:00:00,1529.49347966,38.1553971186,454.703530027,0.0,448.566543614,448.566543614,15.3931280238,0.0,15.3931280238
 05/04  15:00:00,1531.9989501,38.7216980783,456.643183458,0.0,448.566543614,448.566543614,15.3873942132,0.0,15.3873942132
 05/04  16:00:00,1580.59222628,39.8805074849,455.183517428,0.0,448.566543614,448.566543614,19.8718202745,0.0,19.8718202745
 05/04  17:00:00,1471.11273832,36.5225143294,461.926353701,0.0,348.885089477,398.725816546,10.9643071978,0.0,10.9643071978
 05/04  18:00:00,1270.09704857,31.0591678254,469.202556372,0.0,249.203635341,299.044362409,10.9406554865,0.0,10.9406554865
 05/04  19:00:00,1219.60904717,29.5408584841,443.66918051,0.0,249.203635341,299.044362409,6.55615191573,0.0,6.55615191573
 05/04  20:00:00,1120.27388178,29.4228683816,465.889483438,0.0,149.522181205,249.203635341,7.26505862091,0.702430229268,6.56262839164
 05/04  21:00:00,1119.23989246,29.4228683816,463.667709623,0.0,149.522181205,249.203635341,12.5676274218,8.20216547942,4.36546194234
 05/04  22:00:00,349.356856179,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007292417,0.0,2.19007292417
 05/04  23:00:00,299.992097096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998455497,0.0,2.18998455497
 05/04  24:00:00,287.76989953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962086847,0.0,2.18962086847
 05/05  01:00:00,287.769896697,0.0,0.0,0.0,24.9203635341,199.362908273,4.36018687719,0.0,4.36018687719
 05/05  02:00:00,287.769896676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995553032,0.0,2.18995553032
 05/05  03:00:00,287.769896593,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019729455,0.0,2.19019729455
 05/05  04:00:00,299.992094263,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010507802,0.0,2.19010507802
 05/05  05:00:00,349.358310042,0.0,0.0,0.0,49.8407270682,199.362908273,4.3654750414,0.0,4.3654750414
 05/05  06:00:00,923.114513831,32.8893033937,424.656772984,0.0,49.8407270682,199.362908273,17.6757471009,15.4841215979,2.19162550303
 05/05  07:00:00,1003.63518852,29.4228683816,409.863365981,0.0,149.522181205,199.362908273,22.3833174551,13.633939845,8.74937761005
 05/05  08:00:00,1579.1414315,31.3549468437,429.216665974,0.0,448.566543614,448.566543614,15.4504535942,0.0497526521291,15.400700942
 05/05  09:00:00,1578.75592408,34.8373113395,458.393345896,0.0,448.566543614,448.566543614,17.619131808,0.0,17.619131808
 05/05  10:00:00,1511.93149258,37.1645805512,438.129950303,0.0,448.566543614,448.566543614,17.6288802561,0.0,17.6288802561
 05/05  11:00:00,1504.36679939,38.8332562271,428.892698427,0.0,448.566543614,448.566543614,22.1045999364,0.0,22.1045999364
 05/05  12:00:00,1472.13637858,36.1303942085,449.201014112,0.0,448.566543614,398.725816546,24.4169984978,0.0,24.4169984978
 05/05  13:00:00,1523.11214957,41.1776274948,445.290279993,0.0,448.566543614,448.566543614,24.3833325439,0.0,24.3833325439
 05/05  14:00:00,1522.13499499,42.8813465812,442.619113494,0.0,448.566543614,448.566543614,15.3936670354,0.0,15.3936670354
 05/05  15:00:00,1521.17201871,42.9384883769,441.59947956,0.0,448.566543614,448.566543614,15.3875861705,0.0,15.3875861705
 05/05  16:00:00,1567.36541067,45.1912591675,436.645974399,0.0,448.566543614,448.566543614,19.8686565502,0.0,19.8686565502
 05/05  17:00:00,1460.92380638,39.3514952982,448.908456941,0.0,348.885089477,398.725816546,10.9642435812,0.0,10.9642435812
 05/05  18:00:00,1279.36640045,33.1900716452,472.877809135,0.0,249.203635341,299.044362409,8.75690904352,0.0,8.75690904352
 05/05  19:00:00,1266.43429456,31.0973437848,486.485739236,0.0,249.203635341,299.044362409,8.73612047358,0.0,8.73612047358
 05/05  20:00:00,1147.85777625,29.4340051057,493.462770581,0.0,149.522181205,249.203635341,6.56241074751,0.0,6.56241074751
 05/05  21:00:00,1135.84910195,29.4228683816,480.282997327,0.0,149.522181205,249.203635341,4.36526250403,0.0,4.36526250403
 05/05  22:00:00,349.356853223,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005072652,0.0,2.19005072652
 05/05  23:00:00,299.992094204,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899582568,0.0,2.1899582568
 05/05  24:00:00,287.76989654,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019955261,0.0,2.19019955261
 05/06  01:00:00,237.929166756,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010069282,0.0,2.19010069282
 05/06  02:00:00,237.929166912,0.0,0.0,0.0,24.9203635341,149.522181205,4.35991024369,0.0,4.35991024369
 05/06  03:00:00,237.92916694,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014224413,0.0,2.19014224413
 05/06  04:00:00,250.151364549,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004489731,0.0,2.19004489731
 05/06  05:00:00,274.597214642,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516466812,0.0,4.36516466812
 05/06  06:00:00,968.423482612,32.9014995188,461.274377947,0.0,49.8407270682,199.362908273,5.89487162284,3.70320883415,2.1916627887
 05/06  07:00:00,964.624281433,29.4228683816,461.117734634,0.0,49.8407270682,199.362908273,15.6554053572,11.2846206785,4.37078467874
 05/06  08:00:00,1222.26060233,29.9462018196,468.85864903,0.0,249.203635341,249.203635341,9.92374582164,1.1884580913,8.73528773034
 05/06  09:00:00,1165.98215121,31.3105464332,447.88033291,0.0,249.203635341,249.203635341,8.87282320528,0.115452703532,8.75737050175
 05/06  10:00:00,1137.9212802,31.4934915243,468.526362711,0.0,249.203635341,249.203635341,8.74875255933,0.0,8.74875255933
 05/06  11:00:00,1147.88620371,31.0927883395,478.890050098,0.0,249.203635341,249.203635341,10.9495156968,0.0,10.9495156968
 05/06  12:00:00,1145.57275058,31.6644689273,476.006370949,0.0,249.203635341,249.203635341,8.75337068045,0.0,8.75337068045
 05/06  13:00:00,1141.75697161,32.6437385618,471.211806763,0.0,249.203635341,249.203635341,8.75007404521,0.0,8.75007404521
 05/06  14:00:00,894.425804062,31.7619943021,473.967958751,0.0,74.7610906023,174.442544739,6.55683779258,0.0,6.55683779258
 05/06  15:00:00,898.270860527,31.1967620479,478.379216799,0.0,74.7610906023,174.442544739,6.55108459967,0.0,6.55108459967
 05/06  16:00:00,952.88870214,30.5482752438,484.756268617,0.0,74.7610906023,174.442544739,6.55301584431,0.0,6.55301584431
 05/06  17:00:00,919.733125367,29.8200013266,490.426857583,0.0,24.9203635341,149.522181205,2.19172891465,0.0,2.19172891465
 05/06  18:00:00,769.128054148,19.4293176087,368.702551583,0.0,24.9203635341,149.522181205,4.36389319678,0.0,4.36389319678
 05/06  19:00:00,741.061416923,18.8280167047,356.160357851,0.0,24.9203635341,149.522181205,2.19168417393,0.0,2.19168417393
 05/06  20:00:00,609.963602773,12.5787532517,236.836311552,0.0,24.9203635341,149.522181205,4.36395842233,0.0,4.36395842233
 05/06  21:00:00,299.04209501,0.0,0.0,0.0,24.9203635341,149.522181205,4.36715347562,0.0,4.36715347562
 05/06  22:00:00,274.595760272,0.0,0.0,0.0,24.9203635341,149.522181205,2.190056396,0.0,2.190056396
 05/06  23:00:00,250.151364584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995882367,0.0,2.18995882367
 05/06  24:00:00,237.929166809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019393542,0.0,2.19019393542
 05/07  01:00:00,237.928679799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906491538,0.0,2.18906491538
 05/07  02:00:00,237.928679791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921174683,0.0,2.18921174683
 05/07  03:00:00,237.928679791,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890860702,0.0,2.1890860702
 05/07  04:00:00,250.150877593,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892323608,0.0,2.1892323608
 05/07  05:00:00,274.596725769,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163185501,0.0,2.19163185501
 05/07  06:00:00,297.853064379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922990441,0.0,2.18922990441
 05/07  07:00:00,296.666459995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910376253,0.0,2.18910376253
 05/07  08:00:00,296.666460049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924956807,0.0,2.18924956807
 05/07  09:00:00,463.2684264,8.42020646436,160.575570068,0.0,24.9203635341,149.522181205,2.1891233402,0.0,2.1891233402
 05/07  10:00:00,610.124113549,15.2788691319,302.975918742,0.0,24.9203635341,149.522181205,2.1892700737,0.0,2.1892700737
 05/07  11:00:00,739.274923799,23.1533684099,416.823491702,0.0,24.9203635341,149.522181205,2.1910747362,0.0,2.1910747362
 05/07  12:00:00,639.55633647,17.2371200336,343.057975458,0.0,24.9203635341,149.522181205,4.36194539965,0.0,4.36194539965
 05/07  13:00:00,676.73818707,18.8350665991,362.849768966,0.0,24.9203635341,149.522181205,4.36748434267,0.0,4.36748434267
 05/07  14:00:00,752.403039901,22.8675296728,430.662935202,0.0,24.9203635341,149.522181205,2.19061059321,0.0,2.19061059321
 05/07  15:00:00,605.061721923,17.0171834007,314.100027125,0.0,24.9203635341,149.522181205,2.18902149879,0.0,2.18902149879
 05/07  16:00:00,566.375281143,11.8748968904,238.56544916,0.0,24.9203635341,149.522181205,2.18916800861,0.0,2.18916800861
 05/07  17:00:00,794.501823147,16.6504313011,388.086923893,0.0,24.9203635341,149.522181205,2.18925956673,0.0,2.18925956673
 05/07  18:00:00,524.692536173,5.1225295734,166.895220962,0.0,24.9203635341,149.522181205,2.18918730046,0.0,2.18918730046
 05/07  19:00:00,272.222064261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906025064,0.0,2.18906025064
 05/07  20:00:00,297.853064286,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  21:00:00,299.041121666,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387549779,0.0,4.36387549779
 05/07  22:00:00,274.595273105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919949636,0.0,2.18919949636
 05/07  23:00:00,250.150877527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907307674,0.0,2.18907307674
 05/07  24:00:00,237.928679728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921873429,0.0,2.18921873429
 05/08  01:00:00,287.769888187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989336243,0.0,2.18989336243
 05/08  02:00:00,287.769888155,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011684898,0.0,2.19011684898
 05/08  03:00:00,287.769888146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000935329,0.0,2.19000935329
 05/08  04:00:00,299.992086079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990177492,0.0,2.18990177492
 05/08  05:00:00,349.35829661,0.0,0.0,0.0,49.8407270682,199.362908273,4.36526995973,0.0,4.36526995973
 05/08  06:00:00,965.383753888,33.9853174099,455.963384126,0.0,49.8407270682,199.362908273,5.84798764544,1.48451485769,4.36347278776
 05/08  07:00:00,1060.7382693,29.4228683816,457.379893389,0.0,149.522181205,199.362908273,7.78108631818,1.21482157146,6.56626474673
 05/08  08:00:00,1593.18380559,31.6345631435,439.358896446,0.0,448.566543614,448.566543614,17.5951481839,0.0,17.5951481839
 05/08  09:00:00,1544.16222103,34.5536538323,424.944142948,0.0,448.566543614,448.566543614,15.4155787264,0.0,15.4155787264
 05/08  10:00:00,1484.82331109,36.6788621709,415.882568355,0.0,448.566543614,448.566543614,17.6239378967,0.0,17.6239378967
 05/08  11:00:00,1496.41900068,38.6139246919,424.079554935,0.0,448.566543614,448.566543614,22.0990240463,0.0,22.0990240463
 05/08  12:00:00,1471.46533547,35.3862900343,449.438771587,0.0,448.566543614,398.725816546,24.4110377762,0.0,24.4110377762
 05/08  13:00:00,1518.23783689,41.6588721074,439.934810528,0.0,448.566543614,448.566543614,24.3787321368,0.0,24.3787321368
 05/08  14:00:00,1518.01545636,43.8760497414,437.504927169,0.0,448.566543614,448.566543614,15.3909209613,0.0,15.3909209613
 05/08  15:00:00,1517.81552305,45.0011338581,436.180398198,0.0,448.566543614,448.566543614,13.1867735746,0.0,13.1867735746
 05/08  16:00:00,1573.04736782,45.7706881152,441.748571745,0.0,448.566543614,448.566543614,19.8647757807,0.0,19.8647757807
 05/08  17:00:00,1460.1854872,38.0579735702,449.463700344,0.0,348.885089477,398.725816546,10.960357573,0.0,10.960357573
 05/08  18:00:00,1263.46524444,31.737531804,458.429230459,0.0,249.203635341,299.044362409,10.9399457662,0.0,10.9399457662
 05/08  19:00:00,1247.00251416,30.6874322881,467.463896346,0.0,249.203635341,299.044362409,6.55644366963,0.0,6.55644366963
 05/08  20:00:00,1127.47078088,29.4556811971,473.054126966,0.0,149.522181205,249.203635341,6.5615542434,0.0,6.5615542434
 05/08  21:00:00,1131.57215725,29.4228683816,476.006065651,0.0,149.522181205,249.203635341,4.36505201214,0.0,4.36505201214
 05/08  22:00:00,349.356845182,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012567348,0.0,2.19012567348
 05/08  23:00:00,299.992086098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001692791,0.0,2.19001692791
 05/08  24:00:00,287.769888484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990905046,0.0,2.18990905046
 05/09  01:00:00,287.769885604,0.0,0.0,0.0,24.9203635341,199.362908273,4.36014012934,0.0,4.36014012934
 05/09  02:00:00,287.769885545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990130006,0.0,2.18990130006
 05/09  03:00:00,287.769885469,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011831018,0.0,2.19011831018
 05/09  04:00:00,299.992083154,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000553952,0.0,2.19000553952
 05/09  05:00:00,349.358292187,0.0,0.0,0.0,49.8407270682,199.362908273,4.36513567273,0.0,4.36513567273
 05/09  06:00:00,988.849844751,34.0705316508,487.887521705,0.0,49.8407270682,199.362908273,4.23067989831,2.03879417739,2.19188572093
 05/09  07:00:00,1084.53458793,29.4228683816,481.173035012,0.0,149.522181205,199.362908273,14.2712985812,5.52233670414,8.74896187708
 05/09  08:00:00,1621.80045246,32.9563884714,466.653739196,0.0,448.566543614,448.566543614,15.3973215466,0.0,15.3973215466
 05/09  09:00:00,1555.1224211,34.6761567328,434.921080251,0.0,448.566543614,448.566543614,17.6161365025,0.0,17.6161365025
 05/09  10:00:00,1493.01450732,36.30277952,420.81176104,0.0,448.566543614,448.566543614,17.6242797023,0.0,17.6242797023
 05/09  11:00:00,1486.88921603,37.3554897156,415.595838942,0.0,448.566543614,448.566543614,19.8887388107,0.0,19.8887388107
 05/09  12:00:00,1433.12263134,35.2707303919,415.564860376,0.0,448.566543614,398.725816546,24.4027348343,0.0,24.4027348343
 05/09  13:00:00,1486.74430946,40.6182705468,414.436821782,0.0,448.566543614,448.566543614,24.3769874773,0.0,24.3769874773
 05/09  14:00:00,1488.52718222,40.0393730931,415.213105819,0.0,448.566543614,448.566543614,15.389921539,0.0,15.389921539
 05/09  15:00:00,1482.67395402,41.4675531852,410.560284391,0.0,448.566543614,448.566543614,15.3848518395,0.0,15.3848518395
 05/09  16:00:00,1533.94835805,42.2126134168,410.953351181,0.0,448.566543614,448.566543614,17.65727839,0.0,17.65727839
 05/09  17:00:00,1425.94817988,37.0148439532,419.708025817,0.0,348.885089477,398.725816546,13.1517091895,0.0,13.1517091895
 05/09  18:00:00,1229.70788355,30.5640319285,428.84761151,0.0,249.203635341,299.044362409,8.7553863575,0.0,8.7553863575
 05/09  19:00:00,1238.21451031,29.5686230652,459.794709942,0.0,249.203635341,299.044362409,6.55553069614,0.0,6.55553069614
 05/09  20:00:00,1132.2134017,29.4228683816,479.268473013,0.0,149.522181205,249.203635341,10.7885700944,2.04697377818,8.74159631623
 05/09  21:00:00,1095.97854889,29.4228683816,444.70622604,0.0,149.522181205,249.203635341,23.6237122677,21.4312137957,2.19249847206
 05/09  22:00:00,349.356842723,0.0,0.0,0.0,49.8407270682,199.362908273,4.36008784407,0.0,4.36008784407
 05/09  23:00:00,299.992083545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984068854,0.0,2.18984068854
 05/09  24:00:00,287.769885516,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005743355,0.0,2.19005743355
 05/10  01:00:00,287.769882572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993610382,0.0,2.18993610382
 05/10  02:00:00,287.769882645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981843649,0.0,2.18981843649
 05/10  03:00:00,287.769882569,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002948347,0.0,2.19002948347
 05/10  04:00:00,299.992080457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991157104,0.0,2.18991157104
 05/10  05:00:00,349.358287605,0.0,0.0,0.0,49.8407270682,199.362908273,4.36521752977,0.0,4.36521752977
 05/10  06:00:00,399.624968943,32.9747122964,9.98216912012e-05,0.0,49.8407270682,199.362908273,75.7501537947,71.3868417491,4.36331204561
 05/10  07:00:00,500.607638758,29.4228683816,0.0,0.0,149.522181205,199.362908273,99.3310638666,92.7640717547,6.56699211192
 05/10  08:00:00,1050.53189272,31.1319267162,0.0,0.0,448.566543614,448.566543614,53.3327632907,37.9371481358,15.3956151549
 05/10  09:00:00,1015.14348625,32.4173509288,0.0,0.0,448.566543614,448.566543614,43.7993303284,26.1849170934,17.6144132351
 05/10  10:00:00,966.69507656,32.8694288405,0.0,0.0,448.566543614,448.566543614,27.30506965,9.68302345883,17.6220461912
 05/10  11:00:00,967.15079345,33.3274297124,0.0,0.0,448.566543614,448.566543614,21.2441375815,1.35617727714,19.8879603044
 05/10  12:00:00,974.310579861,31.3459049868,20.4886248178,0.0,448.566543614,398.725816546,29.1471258615,2.52685829678,26.6202675648
 05/10  13:00:00,1163.85714731,34.5695997733,115.073267748,0.0,448.566543614,448.566543614,22.6778252482,0.515079928445,22.1627453197
 05/10  14:00:00,1331.4627173,35.8128956737,274.074277892,0.0,448.566543614,448.566543614,15.3884212249,0.0,15.3884212249
 05/10  15:00:00,1404.70137508,36.3265345801,342.65060658,0.0,448.566543614,448.566543614,15.3851649354,0.0,15.3851649354
 05/10  16:00:00,1463.96744157,37.4054279189,348.896958159,0.0,448.566543614,448.566543614,19.8631365047,0.0,19.8631365047
 05/10  17:00:00,1326.61186804,33.9352176858,335.380119731,0.0,348.885089477,398.725816546,10.9623455367,0.0,10.9623455367
 05/10  18:00:00,1115.2247481,30.4228181836,329.609922858,0.0,249.203635341,299.044362409,9.04199355568,0.286777727037,8.75521582864
 05/10  19:00:00,974.261278586,29.7525332931,216.910893541,0.0,249.203635341,299.044362409,16.2543853657,9.69901489624,6.55537046945
 05/10  20:00:00,689.77162277,29.4228683816,68.6508928021,0.0,149.522181205,249.203635341,39.474808063,30.7330027942,8.74180526879
 05/10  21:00:00,612.374269073,29.4228683816,8.75327622461,0.0,149.522181205,249.203635341,43.9080234801,41.7155927667,2.19243071331
 05/10  22:00:00,349.356839892,0.0,0.0,0.0,49.8407270682,199.362908273,4.36001859532,0.0,4.36001859532
 05/10  23:00:00,299.992080697,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009412555,0.0,2.19009412555
 05/10  24:00:00,287.769882684,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899759227,0.0,2.1899759227
 05/11  01:00:00,287.769879781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984939187,0.0,2.18984939187
 05/11  02:00:00,287.769879719,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005422658,0.0,2.19005422658
 05/11  03:00:00,287.769879705,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899312298,0.0,2.1899312298
 05/11  04:00:00,299.992077645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980813416,0.0,2.18980813416
 05/11  05:00:00,349.358283106,0.0,0.0,0.0,49.8407270682,199.362908273,4.3649745026,0.0,4.3649745026
 05/11  06:00:00,396.664827439,32.5307648127,0.0,0.0,49.8407270682,199.362908273,86.5029451818,84.3110937316,2.19185145017
 05/11  07:00:00,554.778997021,29.4228683816,26.8806101745,0.0,149.522181205,199.362908273,70.0910510554,61.3420100153,8.74904104005
 05/11  08:00:00,1223.95530867,30.1360274807,93.7839951503,0.0,448.566543614,448.566543614,28.8747677464,13.4811115507,15.3936561957
 05/11  09:00:00,1300.72872566,31.4889042497,201.473889808,0.0,448.566543614,448.566543614,19.4286547428,1.81407800406,17.6145767387
 05/11  10:00:00,1390.60120052,32.1334108525,335.943470072,0.0,448.566543614,448.566543614,19.0294308698,1.40808696891,17.6213439009
 05/11  11:00:00,1417.32013328,32.4795910725,361.562410393,0.0,448.566543614,448.566543614,20.9747115933,1.08808356528,19.886628028
 05/11  12:00:00,1379.88398533,30.5480892412,375.19041505,0.0,448.566543614,398.725816546,26.1808565487,1.77944266887,24.4014138799
 05/11  13:00:00,1428.38290901,32.7911441679,373.188651291,0.0,448.566543614,448.566543614,25.4695202072,1.09523148381,24.3742887234
 05/11  14:00:00,1413.6564923,32.9955150928,362.134382481,0.0,448.566543614,448.566543614,16.7754556137,1.38709894918,15.3883566645
 05/11  15:00:00,1397.92101131,33.1205018692,346.868055945,0.0,448.566543614,448.566543614,14.3340691013,1.14655602775,13.1875130735
 05/11  16:00:00,1477.15501766,33.3690425395,375.748076383,0.0,448.566543614,448.566543614,20.1635970717,0.300045504469,19.8635515673
 05/11  17:00:00,1372.01053153,30.9422520719,383.914017549,0.0,348.885089477,398.725816546,11.8503516443,0.890445434252,10.9599062101
 05/11  18:00:00,1180.83910872,29.4228683816,391.715496345,0.0,249.203635341,299.044362409,23.8610265188,12.9217607798,10.939265739
 05/11  19:00:00,1159.13066548,29.4228683816,394.371344896,0.0,249.203635341,299.044362409,38.6117983954,32.0558181975,6.55598019781
 05/11  20:00:00,1022.01653026,29.4228683816,390.832289547,0.0,149.522181205,249.203635341,68.6772271095,62.1163529013,6.56087420815
 05/11  21:00:00,1032.90706933,29.4228683816,390.176188782,0.0,149.522181205,249.203635341,76.0165872464,71.6514021689,4.36518507755
 05/11  22:00:00,349.356836665,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010358595,0.0,2.19010358595
 05/11  23:00:00,299.992077595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981560855,0.0,2.18981560855
 05/11  24:00:00,287.769879827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001986223,0.0,2.19001986223
 05/12  01:00:00,287.769877074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989083465,0.0,2.18989083465
 05/12  02:00:00,287.769877055,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005064517,0.0,4.36005064517
 05/12  03:00:00,287.769877021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983303132,0.0,2.18983303132
 05/12  04:00:00,299.992074704,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003129029,0.0,2.19003129029
 05/12  05:00:00,349.358278212,0.0,0.0,0.0,49.8407270682,199.362908273,4.36492926718,0.0,4.36492926718
 05/12  06:00:00,937.30740606,32.5016279361,439.098392074,0.0,49.8407270682,199.362908273,48.3482297714,46.1567165986,2.19151317273
 05/12  07:00:00,1052.16009479,29.4228683816,448.758501169,0.0,149.522181205,199.362908273,68.8710856707,60.1230977053,8.74798796549
 05/12  08:00:00,1596.40501777,29.7091617801,444.501812081,0.0,448.566543614,448.566543614,20.5378138912,5.14317488685,15.3946390043
 05/12  09:00:00,1551.65325611,30.9461239299,435.774676852,0.0,448.566543614,448.566543614,15.9593564966,0.545598163658,15.413758333
 05/12  10:00:00,1489.25452073,32.0392756773,423.957660947,0.0,448.566543614,448.566543614,17.624463005,0.00401176436916,17.6204512406
 05/12  11:00:00,1521.90568935,34.0458209441,451.219207172,0.0,448.566543614,448.566543614,22.0943814305,0.0,22.0943814305
 05/12  12:00:00,1472.33357549,32.6473561591,452.881475421,0.0,448.566543614,398.725816546,24.4015124216,0.0,24.4015124216
 05/12  13:00:00,1521.44488806,36.0687542495,448.732100435,0.0,448.566543614,448.566543614,22.1544330945,0.0,22.1544330945
 05/12  14:00:00,1520.78488832,38.6512878804,445.499202967,0.0,448.566543614,448.566543614,15.3863425383,0.0,15.3863425383
 05/12  15:00:00,1522.66507393,39.5497017706,446.48144988,0.0,448.566543614,448.566543614,15.3822317984,0.0,15.3822317984
 05/12  16:00:00,1572.15416305,38.9906718431,447.635485872,0.0,448.566543614,448.566543614,17.6546287779,0.0,17.6546287779
 05/12  17:00:00,1459.15310969,34.3333524943,452.160715731,0.0,348.885089477,398.725816546,13.1499538361,0.0,13.1499538361
 05/12  18:00:00,1262.88973296,29.9524475084,459.638847999,0.0,249.203635341,299.044362409,8.75536263785,0.0,8.75536263785
 05/12  19:00:00,1242.64407955,29.6810782618,464.111848412,0.0,249.203635341,299.044362409,6.55451692918,0.0,6.55451692918
 05/12  20:00:00,1113.22459661,29.4228683816,467.384461445,0.0,149.522181205,249.203635341,8.74146698059,0.0,8.74146698059
 05/12  21:00:00,1123.92162926,29.4228683816,468.464632942,0.0,149.522181205,249.203635341,3.23295584584,1.04033519921,2.19262064664
 05/12  22:00:00,349.356833967,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002309242,0.0,2.19002309242
 05/12  23:00:00,299.992074907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989321596,0.0,2.18989321596
 05/12  24:00:00,287.76987708,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005336847,0.0,4.36005336847
 05/13  01:00:00,237.929147049,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898245265,0.0,2.1898245265
 05/13  02:00:00,237.92914694,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001681976,0.0,2.19001681976
 05/13  03:00:00,237.929146879,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898834209,0.0,2.1898834209
 05/13  04:00:00,250.151344746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007527093,0.0,2.19007527093
 05/13  05:00:00,274.597183382,0.0,0.0,0.0,24.9203635341,149.522181205,4.36513446313,0.0,4.36513446313
 05/13  06:00:00,732.740510807,32.6273405831,256.327660591,0.0,49.8407270682,199.362908273,44.4635480197,42.2716878776,2.19186014213
 05/13  07:00:00,589.838356006,29.4228683816,109.901388694,0.0,49.8407270682,199.362908273,55.7715996979,49.2265901907,6.54500950728
 05/13  08:00:00,913.428908864,29.4228683816,180.98239797,0.0,249.203635341,249.203635341,28.6851043972,22.129958117,6.55514628019
 05/13  09:00:00,963.038817709,29.4228683816,262.084957565,0.0,249.203635341,249.203635341,24.3765037078,15.6209784006,8.75552530718
 05/13  10:00:00,981.669366863,29.5209710132,324.632705385,0.0,249.203635341,249.203635341,19.8856667857,11.1380672044,8.74759958136
 05/13  11:00:00,906.692696149,29.4369969673,256.925114508,0.0,249.203635341,249.203635341,19.5314114538,10.7707187797,8.76069267414
 05/13  12:00:00,907.116925669,29.4228683816,259.674847146,0.0,249.203635341,249.203635341,19.5103417444,10.7585788858,8.75176285856
 05/13  13:00:00,906.618498691,29.7275189087,258.877891912,0.0,249.203635341,249.203635341,16.4938118699,7.74570157463,8.74811029528
 05/13  14:00:00,657.747919435,29.4751561017,259.460238688,0.0,74.7610906023,174.442544739,17.4629248869,10.9070207677,6.55590411926
 05/13  15:00:00,613.08675969,29.4228683816,215.906073955,0.0,74.7610906023,174.442544739,7.18027281275,0.630007400213,6.55026541254
 05/13  16:00:00,542.027166373,29.4228683816,98.9432328937,0.0,74.7610906023,174.442544739,7.27392816139,0.720615431403,6.55331272999
 05/13  17:00:00,386.06820222,29.4228683816,9.12555649507,0.0,24.9203635341,149.522181205,15.1695327571,12.9778032064,2.19172955071
 05/13  18:00:00,296.667888976,0.0,0.0,0.0,24.9203635341,149.522181205,4.36356345328,0.0,4.36356345328
 05/13  19:00:00,272.223493177,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174239516,0.0,2.19174239516
 05/13  20:00:00,289.31082676,0.0,0.0,0.0,24.9203635341,149.522181205,4.36349742602,0.0,4.36349742602
 05/13  21:00:00,299.042059823,0.0,0.0,0.0,24.9203635341,149.522181205,4.36631353634,0.0,4.36631353634
 05/13  22:00:00,274.595740216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989739344,0.0,2.18989739344
 05/13  23:00:00,250.151344723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954057132,0.0,2.18954057132
 05/13  24:00:00,237.929146844,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899552059,0.0,2.1899552059
 05/14  01:00:00,237.928663807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914012399,0.0,2.18914012399
 05/14  02:00:00,237.928663847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897992923,0.0,2.18897992923
 05/14  03:00:00,237.928663833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908586609,0.0,2.18908586609
 05/14  04:00:00,250.15086169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919132729,0.0,2.18919132729
 05/14  05:00:00,274.596697812,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149242991,0.0,2.19149242991
 05/14  06:00:00,289.309381735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911065115,0.0,2.18911065115
 05/14  07:00:00,296.66644409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908351311,0.0,2.18908351311
 05/14  08:00:00,296.666444123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918851178,0.0,2.18918851178
