Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  09:00:00,276.926131664,16.9262809414,0.0,0.0,24.9203635341,149.522181205,2.18916107554,0.0,2.18916107554
 05/14  10:00:00,226.401395664,15.2903361692,0.0,0.0,24.9203635341,149.522181205,2.18917721196,0.0,2.18917721196
 05/14  11:00:00,223.665022176,12.5530024014,0.0,0.0,24.9203635341,149.522181205,2.19094988869,0.0,2.19094988869
 05/14  12:00:00,211.112020131,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071603743,0.0,2.19071603743
 05/14  13:00:00,211.113460786,0.0,0.0,0.0,24.9203635341,149.522181205,4.36693472502,0.0,4.36693472502
 05/14  14:00:00,211.112020341,0.0,0.0,0.0,24.9203635341,149.522181205,4.3614982541,0.0,4.3614982541
 05/14  15:00:00,211.11105936,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891476047,0.0,2.1891476047
 05/14  16:00:00,302.947712433,8.46943861758,8.86843223645,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  17:00:00,381.278821901,14.378750829,15.9023125622,0.0,24.9203635341,149.522181205,2.18911957319,0.0,2.18911957319
 05/14  18:00:00,376.577516691,19.4918375365,5.46224392728,0.0,24.9203635341,149.522181205,2.18917166382,0.0,2.18917166382
 05/14  19:00:00,288.781942624,3.93240825877,0.000314367805658,0.0,24.9203635341,149.522181205,2.18917022044,0.0,2.18917022044
 05/14  20:00:00,289.309381834,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891683526,0.0,2.1891683526
 05/14  21:00:00,299.041093964,0.0,0.0,0.0,24.9203635341,149.522181205,4.36311764355,0.0,4.36311764355
 05/14  22:00:00,274.59525722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  23:00:00,250.150861578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918910473,0.0,2.18918910473
 05/14  24:00:00,237.928663782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902802744,0.0,2.18902802744
 05/15  01:00:00,287.76986844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997856713,0.0,2.18997856713
 05/15  02:00:00,287.769868395,0.0,0.0,0.0,24.9203635341,199.362908273,4.35970046212,0.0,4.35970046212
 05/15  03:00:00,287.769868393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995801065,0.0,2.18995801065
 05/15  04:00:00,299.992066108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981409553,0.0,2.18981409553
 05/15  05:00:00,349.358264155,0.0,0.0,0.0,49.8407270682,199.362908273,2.19233183486,0.0,2.19233183486
 05/15  06:00:00,394.879896418,30.5174372753,0.0,0.0,49.8407270682,199.362908273,397.01946001,392.656026561,4.36343344895
 05/15  07:00:00,500.721108638,29.4228683816,0.0,0.0,149.522181205,199.362908273,253.565580201,244.818233,8.74734720125
 05/15  08:00:00,1048.83490362,29.4228683816,0.0,0.0,448.566543614,448.566543614,69.3626986891,53.9698413242,15.3928573649
 05/15  09:00:00,1032.15529632,29.7053255693,6.34928638094,0.0,448.566543614,448.566543614,46.8500138732,31.4401212806,15.4098925926
 05/15  10:00:00,1093.70940653,30.0916007773,63.5367890002,0.0,448.566543614,448.566543614,36.6015517557,18.9845563152,17.6169954405
 05/15  11:00:00,1166.11281265,29.5630190291,122.378068981,0.0,448.566543614,448.566543614,28.7834236303,8.90078733999,19.8826362903
 05/15  12:00:00,1185.64264589,29.4228683816,190.069788679,0.0,448.566543614,398.725816546,34.8798152926,10.4857316618,24.3940836308
 05/15  13:00:00,1273.60677607,30.1095485364,226.774676416,0.0,448.566543614,448.566543614,26.911029308,2.54667534354,24.3643539645
 05/15  14:00:00,1318.40864858,31.0186508571,269.6403757,0.0,448.566543614,448.566543614,14.6821099957,1.49319461319,13.1889153825
 05/15  15:00:00,1338.08219524,31.4580051489,288.136940655,0.0,448.566543614,448.566543614,15.3851071644,0.00396077377472,15.3811463907
 05/15  16:00:00,1389.28239647,32.2911773352,289.605068688,0.0,448.566543614,448.566543614,19.8566809762,0.0,19.8566809762
 05/15  17:00:00,1277.39221936,31.1560638642,291.716141712,0.0,348.885089477,398.725816546,10.9598312549,0.0,10.9598312549
 05/15  18:00:00,1061.35680373,30.6090886677,276.629398785,0.0,249.203635341,299.044362409,9.0358264742,0.281578608026,8.75424786618
 05/15  19:00:00,958.286631576,29.7276703658,200.662045737,0.0,249.203635341,299.044362409,9.45190778265,2.89550853456,6.55639924809
 05/15  20:00:00,713.068338222,29.4228683816,91.1406930101,0.0,149.522181205,249.203635341,30.3880006371,23.8269841769,6.56101646023
 05/15  21:00:00,552.783704681,29.4228683816,0.0,0.0,149.522181205,249.203635341,52.7878293797,48.4229616176,4.3648677621
 05/15  22:00:00,349.356825065,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003327246,0.0,2.19003327246
 05/15  23:00:00,299.99206596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988827338,0.0,2.18988827338
 05/15  24:00:00,287.769868357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974406458,0.0,2.18974406458
 05/16  01:00:00,287.769865376,0.0,0.0,0.0,24.9203635341,199.362908273,4.3596865413,0.0,4.3596865413
 05/16  02:00:00,287.769865397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994241737,0.0,2.18994241737
 05/16  03:00:00,287.769865337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979339334,0.0,2.18979339334
 05/16  04:00:00,299.992063068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996658413,0.0,2.18996658413
 05/16  05:00:00,349.358259611,0.0,0.0,0.0,49.8407270682,199.362908273,4.36465989741,0.0,4.36465989741
 05/16  06:00:00,395.496651513,31.2822473604,0.0,0.0,49.8407270682,199.362908273,193.868551634,191.677271555,2.19128007945
 05/16  07:00:00,563.81229771,29.4228683816,0.00352587522284,0.0,149.522181205,199.362908273,188.761273993,180.014763225,8.74651076872
 05/16  08:00:00,1048.84693152,29.4228683816,0.0,0.0,448.566543614,448.566543614,85.7002782765,70.3085328021,15.3917454744
 05/16  09:00:00,1059.35789783,29.4228683816,20.140410911,0.0,448.566543614,448.566543614,69.2917801326,53.8823171124,15.4094630201
 05/16  10:00:00,979.999662211,29.4228683816,3.47973877404,0.0,448.566543614,448.566543614,65.3939528656,47.7778724547,17.6160804109
 05/16  11:00:00,963.5000853,29.647009886,0.0,0.0,448.566543614,448.566543614,61.522747511,41.6402100885,19.8825374225
 05/16  12:00:00,913.44900366,29.4228683816,0.0,0.0,448.566543614,398.725816546,78.1958092105,53.8048254807,24.3909837299
 05/16  13:00:00,963.93396818,30.0836949317,0.0,0.0,448.566543614,448.566543614,57.7332179001,33.3727033708,24.3605145293
 05/16  14:00:00,964.375513091,30.5357920822,0.0,0.0,448.566543614,448.566543614,45.2702209948,32.0833749579,13.186846037
 05/16  15:00:00,964.632801899,30.7913735633,0.0,0.0,448.566543614,448.566543614,50.421477184,35.0419745573,15.3795026267
 05/16  16:00:00,1013.74646024,31.0094573493,0.0,0.0,448.566543614,448.566543614,54.764145238,37.1126840526,17.6514611854
 05/16  17:00:00,899.308413974,29.4228683816,0.0,0.0,348.885089477,398.725816546,67.4054509904,54.3843236492,13.0211273412
 05/16  18:00:00,699.967112882,29.4228683816,0.0,0.0,249.203635341,299.044362409,95.7918180343,86.9135538715,8.87826416288
 05/16  19:00:00,675.528398016,29.4228683816,0.0,0.0,249.203635341,299.044362409,105.117961948,98.5629121291,6.55504981922
 05/16  20:00:00,543.12603015,29.4228683816,0.0,0.0,149.522181205,249.203635341,147.908634121,141.348029036,6.56060508552
 05/16  21:00:00,552.8714929,29.4228683816,0.0,0.0,149.522181205,249.203635341,172.231099175,167.86615219,4.3649469848
 05/16  22:00:00,349.356822035,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989927265,0.0,2.18989927265
 05/16  23:00:00,299.992063023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974986817,0.0,2.18974986817
 05/16  24:00:00,287.769865188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992282721,0.0,2.18992282721
 05/17  01:00:00,287.769862316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976683347,0.0,2.18976683347
 05/17  02:00:00,287.769862365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993421071,0.0,2.18993421071
 05/17  03:00:00,287.769862486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978007504,0.0,2.18978007504
 05/17  04:00:00,299.992060275,0.0,0.0,0.0,24.9203635341,199.362908273,4.35973985007,0.0,4.35973985007
 05/17  05:00:00,349.358254603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19245233507,0.0,2.19245233507
 05/17  06:00:00,394.958453016,30.6418773625,0.0,0.0,49.8407270682,199.362908273,335.051314272,330.687870312,4.36344396045
 05/17  07:00:00,513.358610613,29.4228683816,0.0,0.0,149.522181205,199.362908273,268.277847188,259.531371496,8.74647569204
 05/17  08:00:00,1048.84881479,29.4228683816,0.0,0.0,448.566543614,448.566543614,86.2011214709,73.0073999579,13.193721513
 05/17  09:00:00,1075.35688871,29.4228683816,35.4519870614,0.0,448.566543614,448.566543614,51.9469922514,34.3379112842,17.6090809672
 05/17  10:00:00,1250.95332731,29.4769298654,228.185498039,0.0,448.566543614,448.566543614,35.2719645696,19.8570035579,15.4149610118
 05/17  11:00:00,1422.82562481,29.4429143538,371.14808878,0.0,448.566543614,448.566543614,30.9360113082,8.85039342598,22.0856178823
 05/17  12:00:00,1412.84639109,29.4228683816,404.404786585,0.0,448.566543614,398.725816546,28.9910164164,4.60047509084,24.3905413255
 05/17  13:00:00,1498.1298758,30.4793476115,434.003087809,0.0,448.566543614,448.566543614,23.2450584578,1.09764767663,22.1474107811
 05/17  14:00:00,1504.69986493,31.4293235063,440.504279072,0.0,448.566543614,448.566543614,15.4525005503,0.0676093024494,15.3848912478
 05/17  15:00:00,1490.93048463,31.3345405899,429.062309327,0.0,448.566543614,448.566543614,13.2376924646,0.0556783020741,13.1820141626
 05/17  16:00:00,1548.32438017,31.5058563211,434.954056181,0.0,448.566543614,448.566543614,19.8638802219,0.00795404708019,19.8559261749
 05/17  17:00:00,1459.59613298,29.4724808589,457.558772871,0.0,348.885089477,398.725816546,11.4527157312,0.493152786202,10.959562945
 05/17  18:00:00,1274.08780538,29.4228683816,471.360050669,0.0,249.203635341,299.044362409,17.5439367078,8.7900318469,8.75390486086
 05/17  19:00:00,1247.49736334,29.4228683816,469.209701216,0.0,249.203635341,299.044362409,25.035008042,18.4806644295,6.55434361254
 05/17  20:00:00,1114.52242373,29.4228683816,468.650630374,0.0,149.522181205,249.203635341,51.5735300965,42.8333905872,8.74013950926
 05/17  21:00:00,1134.97719575,29.4228683816,479.367008917,0.0,149.522181205,249.203635341,61.8536048141,59.6611232955,2.19248151865
 05/17  22:00:00,349.356819408,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899013492,0.0,2.1899013492
 05/17  23:00:00,299.99206034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974578025,0.0,2.18974578025
 05/17  24:00:00,287.769862513,0.0,0.0,0.0,24.9203635341,199.362908273,4.35967033977,0.0,4.35967033977
 05/18  01:00:00,287.769859523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991425976,0.0,2.18991425976
 05/18  02:00:00,287.769859472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975497785,0.0,2.18975497785
 05/18  03:00:00,287.769859377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991581423,0.0,2.18991581423
 05/18  04:00:00,299.992057167,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897563145,0.0,2.1897563145
 05/18  05:00:00,349.358250312,0.0,0.0,0.0,49.8407270682,199.362908273,4.3648105474,0.0,4.3648105474
 05/18  06:00:00,965.371948217,31.7498782148,475.235435753,0.0,49.8407270682,199.362908273,56.3685354458,54.1771138744,2.1914215714
 05/18  07:00:00,1078.31588231,29.4228683816,474.909532356,0.0,149.522181205,199.362908273,75.043668954,66.2973207083,8.74634824567
 05/18  08:00:00,1627.4022324,29.4228683816,475.779066216,0.0,448.566543614,448.566543614,29.1360562137,13.7458097349,15.3902464788
 05/18  09:00:00,1559.74357127,29.4576498089,449.525704154,0.0,448.566543614,448.566543614,19.3419442602,3.93474862268,15.4071956375
 05/18  10:00:00,1473.8683783,30.0021183312,416.642195895,0.0,448.566543614,448.566543614,19.618684955,2.00369235288,17.6149926021
 05/18  11:00:00,1469.45475679,30.5433124125,411.684019132,0.0,448.566543614,448.566543614,20.9264566626,1.04926190784,19.8771947548
 05/18  12:00:00,1407.61016059,29.4228683816,404.139733831,0.0,448.566543614,398.725816546,32.990530399,8.60140701851,24.3891233805
 05/18  13:00:00,1393.04504551,31.0278674478,343.71499168,0.0,448.566543614,448.566543614,25.4985631974,3.35293698316,22.1456262142
 05/18  14:00:00,1072.12125488,31.3559753028,54.9108733506,0.0,448.566543614,448.566543614,21.9729997839,6.59052411108,15.3824756728
 05/18  15:00:00,965.404358045,31.5810584997,0.0,0.0,448.566543614,448.566543614,23.8169957417,10.6344119103,13.1825838314
 05/18  16:00:00,1014.51167725,31.7946817572,0.0,0.0,448.566543614,448.566543614,30.0037173069,10.1500826927,19.8536346141
 05/18  17:00:00,899.557184525,29.6945990229,0.0,0.0,348.885089477,398.725816546,34.3704444709,23.4123308169,10.9581136539
 05/18  18:00:00,699.946860672,29.4228683816,0.0,0.0,249.203635341,299.044362409,68.385028374,59.6310924283,8.75393594566
 05/18  19:00:00,675.515375215,29.4228683816,0.0,0.0,249.203635341,299.044362409,87.6352232555,81.0808657772,6.55435747827
 05/18  20:00:00,543.103860995,29.4228683816,0.0,0.0,149.522181205,249.203635341,120.262212357,111.522168614,8.74004374287
 05/18  21:00:00,552.847236653,29.4228683816,0.0,0.0,149.522181205,249.203635341,137.438197575,135.245727855,2.19246972009
 05/18  22:00:00,349.356816446,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989304327,0.0,2.18989304327
 05/18  23:00:00,299.992057375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973228768,0.0,2.18973228768
 05/18  24:00:00,287.769859555,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962563367,0.0,4.35962563367
 05/19  01:00:00,287.769856547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988307281,0.0,2.18988307281
 05/19  02:00:00,287.769856529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971858888,0.0,2.18971858888
 05/19  03:00:00,287.7698564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987323041,0.0,2.18987323041
 05/19  04:00:00,299.992054233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970852249,0.0,2.18970852249
 05/19  05:00:00,349.358245495,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467781895,0.0,4.36467781895
 05/19  06:00:00,386.795065761,31.070109262,0.0,0.0,49.8407270682,199.362908273,269.230847923,267.039497941,2.19134998215
 05/19  07:00:00,500.736330721,29.4228683816,0.0,0.0,149.522181205,199.362908273,276.166789632,267.4209414,8.74584823258
 05/19  08:00:00,1048.88719139,29.4228683816,0.0,0.0,448.566543614,448.566543614,140.75679515,125.365963054,15.3908320959
 05/19  09:00:00,1012.20299533,29.4228683816,0.0,0.0,448.566543614,448.566543614,115.050376741,99.6450567851,15.405319956
 05/19  10:00:00,963.305366191,29.4228683816,0.0,0.0,448.566543614,448.566543614,104.677961952,87.0655268171,17.6124351348
 05/19  11:00:00,963.30342017,29.4228683816,0.0,0.0,448.566543614,448.566543614,99.171301699,79.2976871062,19.8736145928
 05/19  12:00:00,913.473766414,29.4228683816,0.0,0.0,448.566543614,398.725816546,112.284151666,87.8971156677,24.3870359985
 05/19  13:00:00,963.474528302,29.6027321927,0.0,0.0,448.566543614,448.566543614,85.0982440651,62.9543035694,22.1439404957
 05/19  14:00:00,963.889125366,30.0279732341,0.0,0.0,448.566543614,448.566543614,76.8800976177,61.4953417483,15.3847558694
 05/19  15:00:00,964.170754664,30.3103898707,0.0,0.0,448.566543614,448.566543614,74.2977110725,61.1186642546,13.1790468178
 05/19  16:00:00,1013.3164906,30.5605672603,0.0,0.0,448.566543614,448.566543614,83.0587588099,63.2059243155,19.8528344944
 05/19  17:00:00,899.325720201,29.4228683816,0.0,0.0,348.885089477,398.725816546,89.3305505726,78.3726179373,10.9579326353
 05/19  18:00:00,699.983343179,29.4228683816,0.0,0.0,249.203635341,299.044362409,118.386894779,109.633117079,8.75377770018
 05/19  19:00:00,675.549455564,29.4228683816,0.0,0.0,249.203635341,299.044362409,134.459840542,127.90477749,6.55506305145
 05/19  20:00:00,543.159814206,29.4228683816,0.0,0.0,149.522181205,249.203635341,194.805793719,188.246417426,6.55937629227
 05/19  21:00:00,552.901638881,29.4228683816,0.0,0.0,149.522181205,249.203635341,214.157925918,209.793044998,4.36488092036
 05/19  22:00:00,349.356813152,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986798016,0.0,2.18986798016
 05/19  23:00:00,299.992054145,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897029783,0.0,2.1897029783
 05/19  24:00:00,287.769856302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985717441,0.0,2.18985717441
 05/20  01:00:00,237.929126353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968554845,0.0,2.18968554845
 05/20  02:00:00,237.929126332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983427149,0.0,2.18983427149
 05/20  03:00:00,237.929126506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953200083,0.0,2.18953200083
 05/20  04:00:00,250.151324294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981273792,0.0,2.18981273792
 05/20  05:00:00,274.597149812,0.0,0.0,0.0,24.9203635341,149.522181205,4.36480508414,0.0,4.36480508414
 05/20  06:00:00,385.734442227,29.9304399122,0.0,0.0,49.8407270682,199.362908273,377.811613259,373.44860464,4.36300861928
 05/20  07:00:00,401.104687023,29.4228683816,0.0,0.0,49.8407270682,199.362908273,342.875122682,338.505052863,4.37006981878
 05/20  08:00:00,650.245854491,29.4228683816,0.0,0.0,249.203635341,249.203635341,257.802273797,251.247114468,6.5551593283
 05/20  09:00:00,613.550825479,29.4228683816,0.0,0.0,249.203635341,249.203635341,217.84692549,209.094419939,8.75250555164
 05/20  10:00:00,564.607914884,29.4228683816,0.0,0.0,249.203635341,249.203635341,146.333923022,137.58848006,8.74544296229
 05/20  11:00:00,564.579574732,29.4228683816,0.0,0.0,249.203635341,249.203635341,105.667623916,96.9089721188,8.75865179745
 05/20  12:00:00,683.369430153,29.4228683816,41.4469744824,0.0,249.203635341,249.203635341,86.1352796487,77.3860414808,8.74923816793
 05/20  13:00:00,780.736644946,29.4228683816,135.806879209,0.0,249.203635341,249.203635341,73.3572763627,64.6111624627,8.74611390001
 05/20  14:00:00,612.107515136,29.4228683816,214.455269962,0.0,74.7610906023,174.442544739,93.4243730765,86.8705498031,6.55382327336
 05/20  15:00:00,699.133682575,29.4228683816,299.738024106,0.0,74.7610906023,174.442544739,81.5493175953,74.9994891038,6.54982849148
 05/20  16:00:00,779.104158242,29.4228683816,329.119597737,0.0,74.7610906023,174.442544739,56.0484856213,51.6744291846,4.37405643673
 05/20  17:00:00,746.780599388,29.4228683816,335.186760422,0.0,24.9203635341,149.522181205,66.5546527523,62.1914207095,4.36323204284
 05/20  18:00:00,296.667859923,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156297048,0.0,2.19156297048
 05/20  19:00:00,272.223464623,0.0,0.0,0.0,24.9203635341,149.522181205,4.36301257456,0.0,4.36301257456
 05/20  20:00:00,280.767130896,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914514693,0.0,2.1914514693
 05/20  21:00:00,299.042022449,0.0,0.0,0.0,24.9203635341,149.522181205,4.36615635841,0.0,4.36615635841
 05/20  22:00:00,274.595719776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974853719,0.0,2.18974853719
 05/20  23:00:00,250.151324233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989634851,0.0,2.18989634851
 05/20  24:00:00,237.929126515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972619027,0.0,2.18972619027
 05/21  01:00:00,237.928647126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900740044,0.0,2.18900740044
 05/21  02:00:00,237.928647261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907270906,0.0,2.18907270906
 05/21  03:00:00,237.928647335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887747804,0.0,2.18887747804
 05/21  04:00:00,250.15084514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894250776,0.0,2.18894250776
 05/21  05:00:00,274.596669362,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166633838,0.0,2.19166633838
 05/21  06:00:00,280.765698469,0.0,0.0,0.0,24.9203635341,149.522181205,2.189043631,0.0,2.189043631
 05/21  07:00:00,296.666427527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897874211,0.0,2.18897874211
 05/21  08:00:00,354.492154986,6.18202899755,31.8089939542,0.0,24.9203635341,149.522181205,2.18904310597,0.0,2.18904310597
 05/21  09:00:00,479.333001847,16.1115536031,127.77688663,0.0,24.9203635341,149.522181205,2.18908179071,0.0,2.18908179071
 05/21  10:00:00,500.97847157,18.1912694591,194.365175603,0.0,24.9203635341,149.522181205,2.18909401897,0.0,2.18909401897
 05/21  11:00:00,280.040090587,3.93240825877,49.9209043013,0.0,24.9203635341,149.522181205,2.19071727423,0.0,2.19071727423
 05/21  12:00:00,211.111995363,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063525675,0.0,2.19063525675
 05/21  13:00:00,211.113423496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36651180254,0.0,4.36651180254
 05/21  14:00:00,211.111995534,0.0,0.0,0.0,24.9203635341,149.522181205,4.36104825222,0.0,4.36104825222
 05/21  15:00:00,211.111042741,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,259.99983396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903449971,0.0,2.18903449971
 05/21  17:00:00,296.666427515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909853498,0.0,2.18909853498
 05/21  18:00:00,296.666427542,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889025675,0.0,2.1889025675
 05/21  19:00:00,272.222031961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896682947,0.0,2.18896682947
 05/21  20:00:00,280.765698651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903096823,0.0,2.18903096823
 05/21  21:00:00,299.041064587,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149171879,0.0,2.19149171879
 05/21  22:00:00,274.595240716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887090442,0.0,2.18887090442
 05/21  23:00:00,250.150845144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893524362,0.0,2.18893524362
 05/21  24:00:00,237.928647379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899945055,0.0,2.18899945055
 05/22  01:00:00,287.769847433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976770902,0.0,2.18976770902
 05/22  02:00:00,287.769847487,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899036843,0.0,2.1899036843
 05/22  03:00:00,287.769847481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972363074,0.0,2.18972363074
 05/22  04:00:00,299.992045321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985938692,0.0,2.18985938692
 05/22  05:00:00,349.358231261,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467875708,0.0,4.36467875708
 05/22  06:00:00,385.822126476,30.1596415634,0.0,0.0,49.8407270682,199.362908273,184.019750746,181.828117797,2.19163294855
 05/22  07:00:00,519.119317153,29.4228683816,5.58251667043,0.0,149.522181205,199.362908273,121.315967801,112.570109544,8.74585825621
 05/22  08:00:00,1199.98739237,29.4228683816,72.124249935,0.0,448.566543614,448.566543614,45.1445573874,29.7592963611,15.3852610263
 05/22  09:00:00,1343.24537218,29.4228683816,246.895526523,0.0,448.566543614,448.566543614,29.5042720902,14.1001225802,15.40414951
 05/22  10:00:00,1427.72937433,29.4228683816,373.65101339,0.0,448.566543614,448.566543614,20.675981431,3.06363058382,17.6123508472
 05/22  11:00:00,1449.33267503,29.4711599938,392.38891488,0.0,448.566543614,448.566543614,21.0647854287,1.19349388276,19.871291546
 05/22  12:00:00,1401.18305473,29.4228684172,393.228191109,0.0,448.566543614,398.725816546,25.4514056199,1.07376114595,24.3776444739
 05/22  13:00:00,1440.21273745,29.4773766761,387.361279212,0.0,448.566543614,448.566543614,22.7576015874,0.618716918584,22.1388846688
 05/22  14:00:00,1447.09333035,29.9615464485,392.755928065,0.0,448.566543614,448.566543614,13.4246965571,0.239504727258,13.1851918299
 05/22  15:00:00,1452.16331086,30.553919064,398.437377681,0.0,448.566543614,448.566543614,15.3739190499,0.0,15.3739190499
 05/22  16:00:00,1498.78283683,30.778704737,394.907303224,0.0,448.566543614,448.566543614,17.8029405403,0.159670263931,17.6432702764
 05/22  17:00:00,1405.80794008,29.4228683816,411.776726189,0.0,348.885089477,398.725816546,10.9598513716,0.00399176117152,10.9558596104
 05/22  18:00:00,1215.12947059,29.4228683816,419.544328258,0.0,249.203635341,299.044362409,16.3595484748,7.60766566776,8.75188280708
 05/22  19:00:00,1187.00620134,29.4228683816,417.140748019,0.0,249.203635341,299.044362409,28.8337043034,22.2790659261,6.5546383773
 05/22  20:00:00,1039.82634969,29.4228683816,411.865588664,0.0,149.522181205,249.203635341,63.7544392772,55.0154837456,8.73895553166
 05/22  21:00:00,1050.84316763,29.4228683816,406.623609326,0.0,149.522181205,249.203635341,73.7070056791,71.5145089839,2.19249669512
 05/22  22:00:00,349.356804494,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993354383,0.0,2.18993354383
 05/22  23:00:00,299.992045366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975224474,0.0,2.18975224474
 05/22  24:00:00,287.769847567,0.0,0.0,0.0,24.9203635341,199.362908273,4.35959454138,0.0,4.35959454138
 05/23  01:00:00,287.769844517,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898321473,0.0,2.1898321473
 05/23  02:00:00,287.769844535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964695527,0.0,2.18964695527
 05/23  03:00:00,287.769844403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977670486,0.0,2.18977670486
 05/23  04:00:00,299.992042255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990603151,0.0,2.18990603151
 05/23  05:00:00,349.358226217,0.0,0.0,0.0,49.8407270682,199.362908273,2.19230451815,0.0,2.19230451815
 05/23  06:00:00,872.818134258,31.1476601234,396.958975826,0.0,49.8407270682,199.362908273,98.5615527097,94.1983647908,4.36318791888
 05/23  07:00:00,1007.70812106,29.4228683816,411.712831784,0.0,149.522181205,199.362908273,96.4592718554,87.714011436,8.74526041943
 05/23  08:00:00,1592.74265621,29.4228683816,443.117652048,0.0,448.566543614,448.566543614,30.0497462431,16.8591692852,13.1905769579
 05/23  09:00:00,1568.6248919,29.4228683816,454.714726637,0.0,448.566543614,448.566543614,23.8516607962,6.24872026093,17.6029405353
 05/23  10:00:00,1521.15872071,29.4621136088,456.093061695,0.0,448.566543614,448.566543614,18.3506977473,2.94163805698,15.4090596903
 05/23  11:00:00,1522.35113926,29.9016235228,456.829284231,0.0,448.566543614,448.566543614,23.2502851433,3.3821486285,19.8681365148
 05/23  12:00:00,1486.77227177,29.4228683816,470.543596561,0.0,448.566543614,398.725816546,26.3260615168,1.94674575417,24.3793157626
 05/23  13:00:00,1526.57750981,31.3505047039,458.58332469,0.0,448.566543614,448.566543614,22.1363679316,0.0,22.1363679316
 05/23  14:00:00,1517.47091292,33.1587901156,447.677940024,0.0,448.566543614,448.566543614,15.3807178737,0.0,15.3807178737
 05/23  15:00:00,1526.04659912,33.5742801337,455.838620182,0.0,448.566543614,448.566543614,13.1764155398,0.0,13.1764155398
 05/23  16:00:00,1594.12817848,34.21080318,474.389653178,0.0,448.566543614,448.566543614,17.6430613912,0.0,17.6430613912
 05/23  17:00:00,1471.32683467,31.1266057953,467.691020328,0.0,348.885089477,398.725816546,10.9558278726,0.0,10.9558278726
 05/23  18:00:00,1251.98158493,30.0037423668,450.584445039,0.0,249.203635341,299.044362409,10.9354606757,0.0,10.9354606757
 05/23  19:00:00,1207.86018653,29.9312684389,434.132587376,0.0,249.203635341,299.044362409,4.38403135324,0.00707525652698,4.37695609672
 05/23  20:00:00,1038.58557262,29.4228683816,411.014924301,0.0,149.522181205,249.203635341,18.475273419,9.73531923031,8.73995418866
 05/23  21:00:00,1022.17989945,29.4228683816,382.63340645,0.0,149.522181205,249.203635341,27.9322264808,25.7399604653,2.19226601548
 05/23  22:00:00,349.356801443,0.0,0.0,0.0,49.8407270682,199.362908273,4.35956570518,0.0,4.35956570518
 05/23  23:00:00,299.992042284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981841459,0.0,2.18981841459
 05/23  24:00:00,287.769844525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963270603,0.0,2.18963270603
 05/24  01:00:00,287.76984134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975267688,0.0,2.18975267688
 05/24  02:00:00,287.769841385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987612572,0.0,2.18987612572
 05/24  03:00:00,287.76984134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968570928,0.0,2.18968570928
 05/24  04:00:00,299.992039127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980902372,0.0,2.18980902372
 05/24  05:00:00,349.358221666,0.0,0.0,0.0,49.8407270682,199.362908273,4.36421276368,0.0,4.36421276368
 05/24  06:00:00,663.947415833,32.0260927921,194.7497832,0.0,49.8407270682,199.362908273,74.1801159221,71.9887839349,2.19133198721
 05/24  07:00:00,741.602517236,29.4228683816,159.867881829,0.0,149.522181205,199.362908273,59.4798782806,50.7351554747,8.74472280581
 05/24  08:00:00,1345.17123423,29.4228683816,213.421226856,0.0,448.566543614,448.566543614,22.8423770596,9.65210859789,13.1902684617
 05/24  09:00:00,1456.81352946,30.0620041738,356.629317728,0.0,448.566543614,448.566543614,18.6647338353,1.06269057938,17.6020432559
 05/24  10:00:00,1446.79792256,31.8755906775,389.004728232,0.0,448.566543614,448.566543614,15.633332237,0.224570264538,15.4087619724
 05/24  11:00:00,1482.15101283,32.4209318028,417.346654577,0.0,448.566543614,448.566543614,19.8670350857,0.0,19.8670350857
 05/24  12:00:00,1445.63885236,31.0730263138,427.761485791,0.0,448.566543614,398.725816546,24.376672117,0.0,24.376672117
 05/24  13:00:00,1515.22010554,35.3227669925,443.297910087,0.0,448.566543614,448.566543614,22.1338351669,0.0,22.1338351669
 05/24  14:00:00,1521.87815856,35.7249916616,450.196856846,0.0,448.566543614,448.566543614,15.3808046192,0.0,15.3808046192
 05/24  15:00:00,1515.40107434,37.1858186377,441.743808434,0.0,448.566543614,448.566543614,13.1755476249,0.0,13.1755476249
 05/24  16:00:00,1560.67181306,39.517282745,435.626837129,0.0,448.566543614,448.566543614,17.6424564025,0.0,17.6424564025
 05/24  17:00:00,1435.52623837,36.9406290498,428.383212231,0.0,348.885089477,398.725816546,10.9554759338,0.0,10.9554759338
 05/24  18:00:00,1212.48416107,32.4662932267,412.121955447,0.0,249.203635341,299.044362409,8.7514597038,0.0,8.7514597038
 05/24  19:00:00,1171.86397267,31.0976288492,398.258993111,0.0,249.203635341,299.044362409,6.55430103627,0.0,6.55430103627
 05/24  20:00:00,1019.48435908,29.4693126608,388.225929698,0.0,149.522181205,249.203635341,8.73879429995,0.0,8.73879429995
 05/24  21:00:00,1021.81010156,29.4228683816,376.008098062,0.0,149.522181205,249.203635341,4.13419074123,1.9418381259,2.19235261534
 05/24  22:00:00,349.356798362,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979715489,0.0,2.18979715489
 05/24  23:00:00,299.992039317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960532505,0.0,2.18960532505
 05/24  24:00:00,287.769841486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972844956,0.0,2.18972844956
 05/25  01:00:00,287.769838452,0.0,0.0,0.0,24.9203635341,199.362908273,4.35949581536,0.0,4.35949581536
 05/25  02:00:00,287.769838448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976768198,0.0,2.18976768198
 05/25  03:00:00,287.769838497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988469352,0.0,2.18988469352
 05/25  04:00:00,299.992036178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968904477,0.0,2.18968904477
 05/25  05:00:00,349.358216305,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205728785,0.0,2.19205728785
 05/25  06:00:00,400.737671157,32.5286586668,0.000922149273786,0.0,49.8407270682,199.362908273,76.1386105081,71.7757716962,4.36283881188
 05/25  07:00:00,500.56827911,29.4228683816,0.0,0.0,149.522181205,199.362908273,48.7185309959,39.9725262924,8.74600470352
 05/25  08:00:00,1231.39602944,30.6841323848,102.34470559,0.0,448.566543614,448.566543614,18.1960749813,5.00573577942,13.1903392019
 05/25  09:00:00,1332.87898807,33.5403439912,234.435970628,0.0,448.566543614,448.566543614,16.4578198619,1.05560711999,15.4022127419
 05/25  10:00:00,1368.26828029,34.458864236,314.464538822,0.0,448.566543614,448.566543614,18.0202355082,0.41341613734,17.6068193708
 05/25  11:00:00,1383.27022033,33.7847336146,326.389130452,0.0,448.566543614,448.566543614,19.8840851547,0.0160550369266,19.8680301178
 05/25  12:00:00,1342.91661704,31.173985149,340.603056107,0.0,448.566543614,398.725816546,22.17355947,0.0140481599115,22.1595113101
 05/25  13:00:00,1399.72076827,35.0539029434,342.774446386,0.0,448.566543614,448.566543614,24.3475218794,0.0,24.3475218794
 05/25  14:00:00,1401.93599612,36.1216339978,343.606611287,0.0,448.566543614,448.566543614,13.1803490293,0.0,13.1803490293
 05/25  15:00:00,1408.15150532,36.8572263172,347.964238295,0.0,448.566543614,448.566543614,13.1797122561,0.0,13.1797122561
 05/25  16:00:00,1460.24475636,38.3751288671,349.958363383,0.0,448.566543614,448.566543614,19.8434454538,0.0,19.8434454538
 05/25  17:00:00,1333.58300137,35.6257936262,339.730394142,0.0,348.885089477,398.725816546,10.9547448549,0.0,10.9547448549
 05/25  18:00:00,1127.70877505,31.6716793999,337.216096775,0.0,249.203635341,299.044362409,8.75211455868,0.0,8.75211455868
 05/25  19:00:00,1098.13606479,30.7511176687,334.095043823,0.0,249.203635341,299.044362409,6.55376231949,0.0,6.55376231949
 05/25  20:00:00,933.944398114,29.4359341836,315.041232433,0.0,149.522181205,249.203635341,8.24765239006,1.68800931086,6.5596430792
 05/25  21:00:00,769.234283606,29.4228683816,136.793951208,0.0,149.522181205,249.203635341,20.8271335837,16.4627822976,4.3643512861
 05/25  22:00:00,349.356795338,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896804564,0.0,2.1896804564
 05/25  23:00:00,299.992036195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979720638,0.0,2.18979720638
 05/25  24:00:00,287.769838442,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896012178,0.0,2.1896012178
 05/26  01:00:00,287.769835264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970974065,0.0,2.18970974065
 05/26  02:00:00,287.7698353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982091489,0.0,2.18982091489
 05/26  03:00:00,287.769835325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962023895,0.0,2.18962023895
 05/26  04:00:00,299.992033082,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897313053,0.0,2.1897313053
 05/26  05:00:00,349.358212223,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461182098,0.0,4.36461182098
 05/26  06:00:00,388.069402651,32.4483460309,0.0,0.0,49.8407270682,199.362908273,128.753452147,126.561933533,2.19151861427
 05/26  07:00:00,500.586136295,29.4228683816,0.0,0.0,149.522181205,199.362908273,73.0981190429,64.3524896853,8.74562935763
 05/26  08:00:00,1167.12740059,30.7117922414,64.133136677,0.0,448.566543614,448.566543614,26.4777579786,11.0925840795,15.3851738991
 05/26  09:00:00,1379.23663668,33.4366414861,275.312159256,0.0,448.566543614,448.566543614,17.6535259656,2.25425379494,15.3992721707
 05/26  10:00:00,1411.15653409,34.2293348013,347.84884547,0.0,448.566543614,448.566543614,16.5271559563,1.12045873584,15.4066972204
 05/26  11:00:00,1432.27660542,33.6944435782,365.181687086,0.0,448.566543614,448.566543614,20.0344106249,0.168672413773,19.8657382112
 05/26  12:00:00,1394.23897582,31.5561670465,377.206402337,0.0,448.566543614,398.725816546,24.4058891497,0.0361441326974,24.369745017
 05/26  13:00:00,1468.72728986,35.901418422,396.313923134,0.0,448.566543614,448.566543614,22.1323798119,0.0,22.1323798119
 05/26  14:00:00,1480.43937763,37.2113743498,406.59388788,0.0,448.566543614,448.566543614,13.1815501192,0.0,13.1815501192
 05/26  15:00:00,1487.61840825,38.0617327601,412.923024501,0.0,448.566543614,448.566543614,13.1807111329,0.0,13.1807111329
 05/26  16:00:00,1532.09064381,37.71161778,409.309388039,0.0,448.566543614,448.566543614,19.8445828277,0.0,19.8445828277
 05/26  17:00:00,1396.85847789,33.0256923978,391.570166578,0.0,348.885089477,398.725816546,10.9551425874,0.0,10.9551425874
 05/26  18:00:00,1197.57802245,29.4277328207,397.294793678,0.0,249.203635341,299.044362409,8.75237607404,0.0,8.75237607404
 05/26  19:00:00,1165.07733694,29.4228683816,393.221604862,0.0,249.203635341,299.044362409,6.55394329424,0.0,6.55394329424
 05/26  20:00:00,1015.40997776,29.4228683816,386.981071381,0.0,149.522181205,249.203635341,18.4860241932,11.9272842745,6.55873991878
 05/26  21:00:00,1027.53173429,29.4228683816,381.717928983,0.0,149.522181205,249.203635341,28.4907952021,24.1263506378,4.36444456426
 05/26  22:00:00,349.356792184,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972725758,0.0,2.18972725758
 05/26  23:00:00,299.992033132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983770534,0.0,2.18983770534
 05/26  24:00:00,287.7698353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963663515,0.0,2.18963663515
 05/27  01:00:00,237.929105128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973888753,0.0,2.18973888753
 05/27  02:00:00,237.929105208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984382636,0.0,2.18984382636
 05/27  03:00:00,237.929105173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963807643,0.0,2.18963807643
 05/27  04:00:00,250.151302972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974292272,0.0,2.18974292272
 05/27  05:00:00,274.59711679,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459819361,0.0,4.36459819361
 05/27  06:00:00,688.829683955,32.474352074,218.78279469,0.0,49.8407270682,199.362908273,57.8090971331,55.6175914524,2.19150568071
 05/27  07:00:00,705.084245769,29.4228683816,221.487794454,0.0,49.8407270682,199.362908273,83.8414668781,79.4725514919,4.36891538622
 05/27  08:00:00,891.96496818,29.4228683816,160.150101266,0.0,249.203635341,249.203635341,68.2761051521,61.7219898632,6.55411528887
 05/27  09:00:00,764.712934699,29.4228683816,72.5373888924,0.0,249.203635341,249.203635341,64.6420537527,55.8909746432,8.75107910942
 05/27  10:00:00,681.116611426,29.4228683816,39.1795530387,0.0,249.203635341,249.203635341,67.559431499,58.8146168935,8.74481460548
 05/27  11:00:00,753.729065443,29.4228683816,109.52076307,0.0,249.203635341,249.203635341,61.1225228077,52.3644593106,8.75806349704
 05/27  12:00:00,857.446473774,29.4228683816,210.762601793,0.0,249.203635341,249.203635341,60.0160456653,51.2678597873,8.74818587802
 05/27  13:00:00,798.177861694,29.4228683816,153.188433058,0.0,249.203635341,249.203635341,59.6874008197,50.9429684419,8.74443237784
 05/27  14:00:00,605.280324795,29.4228683816,207.790867461,0.0,74.7610906023,174.442544739,86.131364533,79.5768157365,6.55454879652
 05/27  15:00:00,717.936769948,29.4228683816,318.10653615,0.0,74.7610906023,174.442544739,89.2512965421,84.8789690207,4.37232752141
 05/27  16:00:00,716.438571332,29.4228683816,268.983473175,0.0,74.7610906023,174.442544739,94.4847654191,87.9331058732,6.55165954584
 05/27  17:00:00,619.547076007,29.4228683816,211.477204819,0.0,24.9203635341,149.522181205,121.97487384,117.612081888,4.3627919526
 05/27  18:00:00,296.667830259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128035352,0.0,2.19128035352
 05/27  19:00:00,272.223435224,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120341599,0.0,2.19120341599
 05/27  20:00:00,280.767101766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36301901955,0.0,4.36301901955
 05/27  21:00:00,299.041984685,0.0,0.0,0.0,24.9203635341,149.522181205,4.36589691735,0.0,4.36589691735
 05/27  22:00:00,274.595698607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977628075,0.0,2.18977628075
 05/27  23:00:00,250.151303066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957005777,0.0,2.18957005777
 05/27  24:00:00,237.929105162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967465958,0.0,2.18967465958
 05/28  01:00:00,237.928630389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846474332,0.0,2.18846474332
 05/28  02:00:00,237.928630273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879202723,0.0,2.18879202723
 05/28  03:00:00,237.928630098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881678147,0.0,2.18881678147
 05/28  04:00:00,250.150827868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,274.59663958,0.0,0.0,0.0,24.9203635341,149.522181205,4.36262823242,0.0,4.36262823242
 05/28  06:00:00,280.76568154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885609218,0.0,2.18885609218
 05/28  07:00:00,296.666410346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888018303,0.0,2.18888018303
 05/28  08:00:00,296.666410276,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,259.999816948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890418364,0.0,2.18890418364
 05/28  10:00:00,211.111025898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892811008,0.0,2.18892811008
 05/28  11:00:00,211.111969835,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048217529,0.0,2.19048217529
 05/28  12:00:00,211.111970067,0.0,0.0,0.0,24.9203635341,149.522181205,4.36115291435,0.0,4.36115291435
 05/28  13:00:00,211.113385464,0.0,0.0,0.0,24.9203635341,149.522181205,2.1927861703,0.0,2.1927861703
 05/28  14:00:00,211.111970167,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607570583,0.0,4.3607570583
 05/28  15:00:00,211.111025784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889325281,0.0,2.18889325281
 05/28  16:00:00,259.999816904,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,296.666410372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891707305,0.0,2.18891707305
 05/28  18:00:00,296.666410526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894086126,0.0,2.18894086126
 05/28  19:00:00,272.222015043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896526846,0.0,2.18896526846
 05/28  20:00:00,280.765681731,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889890785,0.0,2.1889890785
 05/28  21:00:00,299.041034892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134568939,0.0,2.19134568939
 05/28  22:00:00,274.595223786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900502679,0.0,2.18900502679
 05/28  23:00:00,250.150828265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877455339,0.0,2.18877455339
 05/28  24:00:00,237.928630476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879854482,0.0,2.18879854482
 05/29  01:00:00,237.928627978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881608936,0.0,2.18881608936
 05/29  02:00:00,237.928627886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883538574,0.0,2.18883538574
 05/29  03:00:00,237.928627727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885438123,0.0,2.18885438123
 05/29  04:00:00,250.150825455,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,274.596635296,0.0,0.0,0.0,24.9203635341,149.522181205,4.36266770798,0.0,4.36266770798
 05/29  06:00:00,280.765679179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893542004,0.0,2.18893542004
 05/29  07:00:00,296.666407953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889508542,0.0,2.18889508542
 05/29  08:00:00,306.005229781,6.18202899755,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,408.668027891,15.7626971848,59.9783098244,0.0,24.9203635341,149.522181205,2.18899796197,0.0,2.18899796197
 05/29  10:00:00,484.754295771,20.5437818564,170.282774475,0.0,24.9203635341,149.522181205,2.18893185886,0.0,2.18893185886
 05/29  11:00:00,447.598069003,14.2416939668,153.010147865,0.0,24.9203635341,149.522181205,2.19062125992,0.0,2.19062125992
 05/29  12:00:00,211.111966461,0.0,0.0,0.0,24.9203635341,149.522181205,4.36111901434,0.0,4.36111901434
 05/29  13:00:00,211.113379926,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275120381,0.0,2.19275120381
 05/29  14:00:00,211.11196646,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124547474,0.0,4.36124547474
 05/29  15:00:00,211.111023359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898237352,0.0,2.18898237352
 05/29  16:00:00,581.968594671,14.708150937,226.662563665,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,461.041168128,7.86481651753,125.266345714,0.0,24.9203635341,149.522181205,2.18900041747,0.0,2.18900041747
 05/29  18:00:00,568.81975032,12.1145904602,203.582749039,0.0,24.9203635341,149.522181205,2.18889127515,0.0,2.18889127515
 05/29  19:00:00,578.272295437,14.1058817464,217.777838422,0.0,24.9203635341,149.522181205,2.1889610912,0.0,2.1889610912
 05/29  20:00:00,300.949394576,0.396707104877,6.9622374469,0.0,24.9203635341,149.522181205,2.18892818151,0.0,2.18892818151
 05/29  21:00:00,299.041030571,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912699768,0.0,2.1912699768
 05/29  22:00:00,274.59522133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893239302,0.0,2.18893239302
 05/29  23:00:00,250.150825819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895047353,0.0,2.18895047353
 05/29  24:00:00,237.928628049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896852975,0.0,2.18896852975
 05/30  01:00:00,287.769823148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972289383,0.0,2.18972289383
 05/30  02:00:00,287.769823211,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898095002,0.0,2.1898095002
 05/30  03:00:00,287.769823147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958855966,0.0,2.18958855966
 05/30  04:00:00,299.992020924,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896751148,0.0,2.1896751148
 05/30  05:00:00,349.358192671,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435262069,0.0,4.36435262069
 05/30  06:00:00,399.213745582,30.9639202937,0.000991659986055,0.0,49.8407270682,199.362908273,130.317797086,128.126432111,2.19136497447
 05/30  07:00:00,588.004495834,29.4228683816,35.7514252031,0.0,149.522181205,199.362908273,89.5084550092,80.7648451715,8.74360983778
 05/30  08:00:00,1418.70329678,29.4228683816,285.595445738,0.0,448.566543614,448.566543614,27.4659290079,14.2794874258,13.1864415821
 05/30  09:00:00,1491.18352505,29.4228683816,388.860807545,0.0,448.566543614,448.566543614,18.3320905198,2.93513327625,15.3969572435
 05/30  10:00:00,1467.82440664,29.4726924875,409.59734442,0.0,448.566543614,448.566543614,19.0727241945,1.46963301425,17.6030911803
 05/30  11:00:00,1491.44838428,30.1284048843,429.314196732,0.0,448.566543614,448.566543614,18.1261283478,0.472386156771,17.6537421911
 05/30  12:00:00,1449.44863764,29.5097911671,436.992255194,0.0,448.566543614,398.725816546,24.7218821717,0.355300439542,24.3665817321
 05/30  13:00:00,1512.75449817,32.4508207134,446.026576268,0.0,448.566543614,448.566543614,22.123906763,0.0,22.123906763
 05/30  14:00:00,1524.811423,33.2570795381,456.242392188,0.0,448.566543614,448.566543614,13.1804299816,0.0,13.1804299816
 05/30  15:00:00,1510.44709114,33.0731614607,445.335177235,0.0,448.566543614,448.566543614,13.1786509568,0.0,13.1786509568
 05/30  16:00:00,1567.04185065,33.2782221574,449.839784343,0.0,448.566543614,448.566543614,19.8379311415,0.0,19.8379311415
 05/30  17:00:00,1482.68449472,31.5072980607,478.513724609,0.0,348.885089477,398.725816546,10.9535295248,0.0,10.9535295248
 05/30  18:00:00,1278.03572301,30.0084725117,474.729039751,0.0,249.203635341,299.044362409,8.74967592629,0.0,8.74967592629
 05/30  19:00:00,1246.52702192,29.4228683816,468.253162092,0.0,249.203635341,299.044362409,4.3757096166,0.0,4.3757096166
 05/30  20:00:00,1114.37309302,29.4228683816,477.075607517,0.0,149.522181205,249.203635341,10.3822024064,1.64507503034,8.73712737606
 05/30  21:00:00,1129.97712457,29.4228683816,474.401764864,0.0,149.522181205,249.203635341,15.0408923043,12.8489911999,2.19190110439
 05/30  22:00:00,349.356780194,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977780313,0.0,2.18977780313
 05/30  23:00:00,299.992021029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961644674,0.0,2.18961644674
 05/30  24:00:00,287.76982326,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897025564,0.0,2.1897025564
 05/31  01:00:00,287.76982019,0.0,0.0,0.0,24.9203635341,199.362908273,4.35933988588,0.0,4.35933988588
 05/31  02:00:00,287.769820162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963782592,0.0,2.18963782592
 05/31  03:00:00,287.769820165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971827049,0.0,2.18971827049
 05/31  04:00:00,299.992018027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979845695,0.0,2.18979845695
 05/31  05:00:00,349.358186998,0.0,0.0,0.0,49.8407270682,199.362908273,2.19224238491,0.0,2.19224238491
 05/31  06:00:00,928.885848675,32.3951173922,450.296268433,0.0,49.8407270682,199.362908273,47.5053538737,43.1425828911,4.36277098261
 05/31  07:00:00,1072.2974114,29.4228683816,468.907234696,0.0,149.522181205,199.362908273,51.7703400471,45.2074948361,6.56284521099
 05/31  08:00:00,1616.22865428,29.5577216419,464.480104102,0.0,448.566543614,448.566543614,16.6951432926,1.31575613501,15.3793871576
 05/31  09:00:00,1555.78914793,30.6714988766,439.747663412,0.0,448.566543614,448.566543614,15.4729126289,0.0767736496815,15.3961389792
 05/31  10:00:00,1496.62858969,31.67406415,429.756069167,0.0,448.566543614,448.566543614,15.4017865853,0.0,15.4017865853
