Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  11:00:00,1491.41690794,33.177854302,424.060146848,0.0,448.566543614,448.566543614,19.8588036796,0.0,19.8588036796
 05/31  12:00:00,1439.14330484,32.0837870033,424.127367669,0.0,448.566543614,398.725816546,22.1470634235,0.0,22.1470634235
 05/31  13:00:00,1516.05036119,36.7989509847,442.913419457,0.0,448.566543614,448.566543614,22.1229777607,0.0,22.1229777607
 05/31  14:00:00,1519.16991469,38.587126098,443.948770105,0.0,448.566543614,448.566543614,15.3742633398,0.0,15.3742633398
 05/31  15:00:00,1521.35672587,39.4045708727,445.31861605,0.0,448.566543614,448.566543614,13.170545151,0.0,13.170545151
 05/31  16:00:00,1569.220348,39.1483692052,444.544472451,0.0,448.566543614,448.566543614,17.6325483047,0.0,17.6325483047
 05/31  17:00:00,1461.52537476,33.9313203841,454.930599175,0.0,348.885089477,398.725816546,10.9527261838,0.0,10.9527261838
 05/31  18:00:00,1269.97293791,29.6714290422,467.003310142,0.0,249.203635341,299.044362409,8.74937091672,0.0,8.74937091672
 05/31  19:00:00,1214.17184755,29.4259708241,437.440959961,0.0,249.203635341,299.044362409,6.55312497422,0.0,6.55312497422
 05/31  20:00:00,1075.39951291,29.4228683816,446.938168553,0.0,149.522181205,249.203635341,7.03103739725,0.472520215827,6.55851718142
 05/31  21:00:00,1113.33032773,29.4228683816,457.751091223,0.0,149.522181205,249.203635341,22.5481511285,18.1843788264,4.36377230213
 05/31  22:00:00,349.356777141,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970057018,0.0,2.18970057018
 05/31  23:00:00,299.992018069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978046671,0.0,2.18978046671
 05/31  24:00:00,287.769820191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955407855,0.0,2.18955407855
 06/01  01:00:00,287.769817039,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896250777,0.0,2.1896250777
 06/01  02:00:00,287.769817047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969969622,0.0,2.18969969622
 06/01  03:00:00,287.769817104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977401732,0.0,2.18977401732
 06/01  04:00:00,299.992014851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954291185,0.0,2.18954291185
 06/01  05:00:00,349.358182426,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211498982,0.0,2.19211498982
 06/01  06:00:00,382.185196121,32.6259258428,0.000213957941959,0.0,49.8407270682,199.362908273,71.7709792001,67.4082829718,4.36269622835
 06/01  07:00:00,596.573295384,29.4228683816,32.2280236021,0.0,149.522181205,199.362908273,86.6126640843,80.0495882208,6.56307586359
 06/01  08:00:00,1192.85029095,29.934965592,66.1982632162,0.0,448.566543614,448.566543614,41.221345697,25.8449788709,15.376366826
 06/01  09:00:00,1147.05602138,31.0868895561,55.9237026467,0.0,448.566543614,448.566543614,29.449231176,14.0541130697,15.3951181063
 06/01  10:00:00,1143.32551512,31.6537219138,99.1122951152,0.0,448.566543614,448.566543614,19.7040853694,4.30153252268,15.4025528467
 06/01  11:00:00,1220.41622577,32.0850396951,173.711828865,0.0,448.566543614,448.566543614,21.0698746024,1.21085581894,19.8590187835
 06/01  12:00:00,1284.85186382,30.2991970556,287.033312725,0.0,448.566543614,398.725816546,24.6741869695,2.52780391743,22.146383052
 06/01  13:00:00,1403.05543457,32.5733667083,352.16055079,0.0,448.566543614,448.566543614,22.6234717283,0.501730868563,22.1217408597
 06/01  14:00:00,1417.50329886,32.9361066054,366.246181672,0.0,448.566543614,448.566543614,15.6421506616,0.267051252505,15.3750994091
 06/01  15:00:00,1422.15139921,33.2338051323,370.592956207,0.0,448.566543614,448.566543614,13.3557432495,0.186127030083,13.1696162194
 06/01  16:00:00,1475.00566621,33.4694844808,374.314314223,0.0,448.566543614,448.566543614,17.900100434,0.267052399138,17.6330480349
 06/01  17:00:00,1340.29996213,30.8167609871,355.15051988,0.0,348.885089477,398.725816546,14.438651945,3.48636720096,10.9522847441
 06/01  18:00:00,1059.03396066,29.4228683816,275.968201669,0.0,249.203635341,299.044362409,45.4908111051,36.7404289232,8.75038218193
 06/01  19:00:00,981.148593883,29.4228683816,223.513193054,0.0,249.203635341,299.044362409,61.0562708275,54.5038691015,6.55240172599
 06/01  20:00:00,761.007351388,29.4228683816,154.566785476,0.0,149.522181205,249.203635341,88.8066973458,82.2489842816,6.55771306421
 06/01  21:00:00,758.636660211,29.4228683816,125.872601615,0.0,149.522181205,249.203635341,97.530256504,95.3382088236,2.19204768037
 06/01  22:00:00,349.356774331,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974444134,0.0,2.18974444134
 06/01  23:00:00,299.992015094,0.0,0.0,0.0,24.9203635341,199.362908273,4.35928015485,0.0,4.35928015485
 06/01  24:00:00,287.769817223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959854888,0.0,2.18959854888
 06/02  01:00:00,287.769814099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966257916,0.0,2.18966257916
 06/02  02:00:00,287.76981412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973109279,0.0,2.18973109279
 06/02  03:00:00,287.769814121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949505623,0.0,2.18949505623
 06/02  04:00:00,299.992011826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956359278,0.0,2.18956359278
 06/02  05:00:00,349.358177325,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181499453,0.0,2.19181499453
 06/02  06:00:00,578.402836256,32.1887843187,119.422545121,0.0,49.8407270682,199.362908273,127.676233798,123.313488174,4.36274562363
 06/02  07:00:00,822.247122302,29.4228683816,238.873323902,0.0,149.522181205,199.362908273,134.012206257,127.45021293,6.56199332637
 06/02  08:00:00,1373.51923789,29.4228683816,242.113490839,0.0,448.566543614,448.566543614,72.8920777664,57.5143280752,15.3777496912
 06/02  09:00:00,1398.77808534,29.7197304626,302.391818125,0.0,448.566543614,448.566543614,58.0047157868,42.6088496625,15.3958661242
 06/02  10:00:00,1432.85895069,30.3602297071,381.988078285,0.0,448.566543614,448.566543614,46.7580577827,31.3571927138,15.4008650689
 06/02  11:00:00,1442.05154393,30.8266157589,389.696331959,0.0,448.566543614,448.566543614,41.8786864441,22.0200848003,19.8586016438
 06/02  12:00:00,1391.98537251,29.4228683816,390.872229382,0.0,448.566543614,398.725816546,51.6234006095,29.4778712663,22.1455293432
 06/02  13:00:00,1454.08259932,31.3687567129,397.904310606,0.0,448.566543614,448.566543614,32.9268505311,10.8068625757,22.1199879554
 06/02  14:00:00,1468.69384966,31.7686450013,409.742533206,0.0,448.566543614,448.566543614,17.8116207301,4.63336922176,13.1782515084
 06/02  15:00:00,1471.42066139,32.0675288365,412.167128259,0.0,448.566543614,448.566543614,16.608525088,3.43275363815,13.1757714499
 06/02  16:00:00,1521.12487507,32.3091726708,412.730532946,0.0,448.566543614,448.566543614,23.0310917182,5.39804922576,17.6330424925
 06/02  17:00:00,1404.83578623,29.9311373865,411.693999098,0.0,348.885089477,398.725816546,34.2989276076,23.345577229,10.9533503786
 06/02  18:00:00,1204.40604006,29.4228683816,411.125054781,0.0,249.203635341,299.044362409,60.7951417618,52.0458534691,8.74928829265
 06/02  19:00:00,1175.70799775,29.4228683816,408.297013797,0.0,249.203635341,299.044362409,71.2300679903,64.6775095529,6.55255843743
 06/02  20:00:00,1020.70356762,29.4228683816,403.846378794,0.0,149.522181205,249.203635341,99.1236310011,92.566162405,6.5574685961
 06/02  21:00:00,1040.83886737,29.4228683816,399.019658234,0.0,149.522181205,249.203635341,109.566842895,105.202737377,4.36410551819
 06/02  22:00:00,349.356770972,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972202069,0.0,2.18972202069
 06/02  23:00:00,299.992011886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948561247,0.0,2.18948561247
 06/02  24:00:00,287.769814001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955382048,0.0,2.18955382048
 06/03  01:00:00,237.929083834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961455253,0.0,2.18961455253
 06/03  02:00:00,237.929083864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967725798,0.0,2.18967725798
 06/03  03:00:00,237.929083922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973967666,0.0,2.18973967666
 06/03  04:00:00,250.15128171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949866192,0.0,2.18949866192
 06/03  05:00:00,274.597082693,0.0,0.0,0.0,24.9203635341,149.522181205,4.36399739921,0.0,4.36399739921
 06/03  06:00:00,631.899444722,30.9445609543,173.389786445,0.0,49.8407270682,199.362908273,141.289704765,139.09830824,2.19139652487
 06/03  07:00:00,605.227296272,29.4228683816,124.548952855,0.0,49.8407270682,199.362908273,165.460618061,161.092200322,4.36841773879
 06/03  08:00:00,851.478767726,29.4228683816,121.628960279,0.0,249.203635341,249.203635341,120.704962696,114.152195426,6.55276727057
 06/03  09:00:00,862.153474034,29.4228683816,167.654702796,0.0,249.203635341,249.203635341,105.585078303,96.8355977776,8.74948052523
 06/03  10:00:00,971.488680006,29.4228683816,321.33225191,0.0,249.203635341,249.203635341,86.8939328948,78.1515037907,8.742429104
 06/03  11:00:00,1041.29081917,29.4228683816,387.904584221,0.0,249.203635341,249.203635341,73.8342500187,65.0781140821,8.75613593663
 06/03  12:00:00,1040.68668183,29.4228683816,389.055939978,0.0,249.203635341,249.203635341,66.4982931718,57.7528112709,8.74548190089
 06/03  13:00:00,1041.86680941,29.4228683816,388.925344968,0.0,249.203635341,249.203635341,55.3756910718,48.8135819955,6.56210907635
 06/03  14:00:00,807.772280815,29.4228683816,400.090342776,0.0,74.7610906023,174.442544739,61.8977706463,55.3447976151,6.55297303119
 06/03  15:00:00,815.077236677,29.4228683816,406.560104126,0.0,74.7610906023,174.442544739,40.3313156248,33.7832158211,6.54809980367
 06/03  16:00:00,862.797975916,29.4228683816,403.326839282,0.0,74.7610906023,174.442544739,34.0610751205,29.6882189053,4.37285621518
 06/03  17:00:00,821.282504862,29.4228683816,393.98991108,0.0,24.9203635341,149.522181205,45.2033008056,40.8409858444,4.36231496116
 06/03  18:00:00,296.667800278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139420628,0.0,2.19139420628
 06/03  19:00:00,272.223405276,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243862904,0.0,4.36243862904
 06/03  20:00:00,272.223404957,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104460127,0.0,2.19104460127
 06/03  21:00:00,299.041946315,0.0,0.0,0.0,24.9203635341,149.522181205,4.36566570388,0.0,4.36566570388
 06/03  22:00:00,274.595677255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968064094,0.0,2.18968064094
 06/03  23:00:00,250.151281713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974252897,0.0,2.18974252897
 06/03  24:00:00,237.92908387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950120471,0.0,2.18950120471
 06/04  01:00:00,237.928613201,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888263503,0.0,2.1888263503
 06/04  02:00:00,237.928613041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881187547,0.0,2.18881187547
 06/04  03:00:00,237.92861293,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.150810863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879716409,0.0,2.18879716409
 06/04  05:00:00,274.596610099,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225396805,0.0,4.36225396805
 06/04  06:00:00,272.221997653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871622377,0.0,2.18871622377
 06/04  07:00:00,296.66639319,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,296.666393412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882608902,0.0,2.18882608902
 06/04  09:00:00,259.999800179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868580118,0.0,2.18868580118
 06/04  10:00:00,459.87189506,12.9308912139,190.467803903,0.0,24.9203635341,149.522181205,2.18892022108,0.0,2.18892022108
 06/04  11:00:00,211.111943973,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043167804,0.0,2.19043167804
 06/04  12:00:00,211.111944148,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027292992,0.0,2.19027292992
 06/04  13:00:00,211.113347248,0.0,0.0,0.0,24.9203635341,149.522181205,4.36527686926,0.0,4.36527686926
 06/04  14:00:00,211.111944072,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022679974,0.0,2.19022679974
 06/04  15:00:00,337.57531501,5.99308459128,95.6790100857,0.0,24.9203635341,149.522181205,2.18886511869,0.0,2.18886511869
 06/04  16:00:00,622.634023668,17.6473045362,264.142347605,0.0,24.9203635341,149.522181205,2.18890031604,0.0,2.18890031604
 06/04  17:00:00,618.076101581,12.9412900509,228.649690109,0.0,24.9203635341,149.522181205,2.18883484635,0.0,2.18883484635
 06/04  18:00:00,716.235811948,21.3542665778,311.324712557,0.0,24.9203635341,149.522181205,2.18881942303,0.0,2.18881942303
 06/04  19:00:00,438.582434435,7.86481651753,125.515302382,0.0,24.9203635341,149.522181205,2.18892807124,0.0,2.18892807124
 06/04  20:00:00,354.922669902,3.93240825877,62.5208641488,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.041005323,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234883902,0.0,4.36234883902
 06/04  22:00:00,274.595206599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872047432,0.0,2.18872047432
 06/04  23:00:00,250.150810795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870507936,0.0,2.18870507936
 06/04  24:00:00,237.928612965,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,287.769804851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949946245,0.0,2.18949946245
 06/05  02:00:00,287.769804861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955055071,0.0,2.18955055071
 06/05  03:00:00,287.769804892,0.0,0.0,0.0,24.9203635341,199.362908273,2.189601352,0.0,2.189601352
 06/05  04:00:00,299.992002741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965192678,0.0,2.18965192678
 06/05  05:00:00,349.358162895,0.0,0.0,0.0,49.8407270682,199.362908273,4.36391128993,0.0,4.36391128993
 06/05  06:00:00,377.666180678,30.5888803397,0.0,0.0,49.8407270682,199.362908273,130.304238413,128.11304704,2.19119137354
 06/05  07:00:00,596.296936731,29.4228683816,55.366052877,0.0,149.522181205,199.362908273,120.369426985,111.626324546,8.74310243916
 06/05  08:00:00,1429.41055455,29.4228683816,292.175280756,0.0,448.566543614,448.566543614,25.0292567489,11.8457479069,13.183508842
 06/05  09:00:00,1459.22606833,29.4228683816,353.148351302,0.0,448.566543614,448.566543614,18.750133504,3.35776688861,15.3923666154
 06/05  10:00:00,1436.15540013,29.4228683816,375.876954818,0.0,448.566543614,448.566543614,16.8575050158,1.45913531202,15.3983697038
 06/05  11:00:00,1459.80798223,29.4240302392,395.417587623,0.0,448.566543614,448.566543614,20.2642803831,0.410511430218,19.8537689529
 06/05  12:00:00,1418.84913342,29.7956033718,402.249597253,0.0,448.566543614,398.725816546,22.1479294619,0.00812895216751,22.1398005097
 06/05  13:00:00,1474.52333026,31.4710518329,406.409027463,0.0,448.566543614,448.566543614,22.1159029638,0.0,22.1159029638
 06/05  14:00:00,1481.9460276,32.3688115242,412.943307719,0.0,448.566543614,448.566543614,13.1777622419,0.0,13.1777622419
 06/05  15:00:00,1477.59434969,33.109987677,411.424905241,0.0,448.566543614,448.566543614,13.1745950855,0.0,13.1745950855
 06/05  16:00:00,1522.56681106,33.888881244,405.624318195,0.0,448.566543614,448.566543614,17.6295788843,0.0,17.6295788843
 06/05  17:00:00,1409.53639002,30.9279273767,405.945084447,0.0,348.885089477,398.725816546,10.9513943019,0.0,10.9513943019
 06/05  18:00:00,1201.86636967,29.499466309,399.068769367,0.0,249.203635341,299.044362409,8.74993007329,0.0,8.74993007329
 06/05  19:00:00,1173.36673011,29.4228683816,395.092925488,0.0,249.203635341,299.044362409,6.55208697417,0.0,6.55208697417
 06/05  20:00:00,1016.82863516,29.4228683816,391.827189252,0.0,149.522181205,249.203635341,11.290069649,4.73319128614,6.55687836289
 06/05  21:00:00,1031.92585498,29.4228683816,383.86274945,0.0,149.522181205,249.203635341,33.3222540878,28.9581807305,4.36407335726
 06/05  22:00:00,349.356761593,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954578928,0.0,2.18954578928
 06/05  23:00:00,299.992002537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959600501,0.0,2.18959600501
 06/05  24:00:00,287.769804793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964615353,0.0,2.18964615353
 06/06  01:00:00,287.769801789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968728206,0.0,2.18968728206
 06/06  02:00:00,287.769801834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943176058,0.0,2.18943176058
 06/06  03:00:00,287.76980179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947678748,0.0,2.18947678748
 06/06  04:00:00,299.99199958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952161163,0.0,2.18952161163
 06/06  05:00:00,349.35815809,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201753126,0.0,2.19201753126
 06/06  06:00:00,451.791217718,32.0541220445,18.8884862661,0.0,49.8407270682,199.362908273,85.2747426953,80.9123019602,4.36244073512
 06/06  07:00:00,703.456358527,29.4228683816,122.205743086,0.0,149.522181205,199.362908273,64.0784655651,57.5165412584,6.56192430664
 06/06  08:00:00,1424.77560465,29.4228683816,290.758184246,0.0,448.566543614,448.566543614,25.0946918553,9.72119473197,15.3734971234
 06/06  09:00:00,1495.34168948,30.2233416959,390.771660603,0.0,448.566543614,448.566543614,16.7706760507,1.37872774657,15.3919483041
 06/06  10:00:00,1480.88762222,31.9188392031,418.301893567,0.0,448.566543614,448.566543614,15.9346094665,0.53685319099,15.3977562755
 06/06  11:00:00,1517.32960505,32.6207837742,449.191051052,0.0,448.566543614,448.566543614,17.6484392209,0.0,17.6484392209
 06/06  12:00:00,1465.86299473,30.9977470644,450.814182033,0.0,448.566543614,398.725816546,24.3515785404,0.0,24.3515785404
 06/06  13:00:00,1502.15894222,34.9144818372,435.888408279,0.0,448.566543614,448.566543614,19.9036700352,0.0,19.9036700352
 06/06  14:00:00,1499.32073235,35.8296226933,432.645557943,0.0,448.566543614,448.566543614,15.3730198891,0.0,15.3730198891
 06/06  15:00:00,1503.76846784,36.9637317205,432.674286153,0.0,448.566543614,448.566543614,13.1651729048,0.0,13.1651729048
 06/06  16:00:00,1559.57132374,38.2982680137,437.700484858,0.0,448.566543614,448.566543614,17.6262107885,0.0,17.6262107885
 06/06  17:00:00,1436.14486473,33.8073722052,432.184095829,0.0,348.885089477,398.725816546,8.76400559238,0.0,8.76400559238
 06/06  18:00:00,1206.75281348,30.0366738612,410.972190016,0.0,249.203635341,299.044362409,8.74831292798,0.0,8.74831292798
 06/06  19:00:00,1174.39185475,29.428012556,406.030278437,0.0,249.203635341,299.044362409,6.55177828213,0.0,6.55177828213
 06/06  20:00:00,1022.75504987,29.4228683816,404.539498783,0.0,149.522181205,249.203635341,6.5568716295,0.0,6.5568716295
 06/06  21:00:00,1047.28542099,29.4228683816,402.930820067,0.0,149.522181205,249.203635341,11.3052092241,6.94173187996,4.36347734413
 06/06  22:00:00,349.356758772,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970855345,0.0,2.18970855345
 06/06  23:00:00,299.991999628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945255552,0.0,2.18945255552
 06/06  24:00:00,287.769801797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949705518,0.0,2.18949705518
 06/07  01:00:00,287.769798733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953342828,0.0,2.18953342828
 06/07  02:00:00,287.769798757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957263588,0.0,2.18957263588
 06/07  03:00:00,287.769798789,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896116151,0.0,2.1896116151
 06/07  04:00:00,299.991996629,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896504148,0.0,2.1896504148
 06/07  05:00:00,349.358153602,0.0,0.0,0.0,49.8407270682,199.362908273,4.36341809447,0.0,4.36341809447
 06/07  06:00:00,631.797527609,32.8311695117,169.995008599,0.0,49.8407270682,199.362908273,40.5889915127,38.3977341243,2.19125738846
 06/07  07:00:00,744.313473007,29.4228683816,159.895223473,0.0,149.522181205,199.362908273,51.0358081653,44.4747585545,6.56104961076
 06/07  08:00:00,1377.53124979,30.0159278397,241.045444773,0.0,448.566543614,448.566543614,18.1945989853,2.82186791498,15.3727310703
 06/07  09:00:00,1444.94313987,31.5126761178,339.943145295,0.0,448.566543614,448.566543614,15.7200547172,0.327564727682,15.3924899895
 06/07  10:00:00,1424.16230213,32.4575791081,363.834308931,0.0,448.566543614,448.566543614,15.3969067529,0.0,15.3969067529
 06/07  11:00:00,1438.39355921,33.9481243271,373.726056661,0.0,448.566543614,448.566543614,17.646880351,0.0,17.646880351
 06/07  12:00:00,1392.71065741,31.8142199579,377.30462354,0.0,448.566543614,398.725816546,22.137269911,0.0,22.137269911
 06/07  13:00:00,1451.43960751,36.6256969054,378.297124734,0.0,448.566543614,448.566543614,22.1124050272,0.0,22.1124050272
 06/07  14:00:00,1436.06564047,37.1907260321,372.158431962,0.0,448.566543614,448.566543614,13.1775670289,0.0,13.1775670289
 06/07  15:00:00,1444.43981534,37.5108064055,372.79043173,0.0,448.566543614,448.566543614,13.1739301007,0.0,13.1739301007
 06/07  16:00:00,1498.42264356,37.6712368997,377.06937941,0.0,448.566543614,448.566543614,17.6274440828,0.0,17.6274440828
 06/07  17:00:00,1379.52873249,33.7169637804,373.486809801,0.0,348.885089477,398.725816546,10.950213527,0.0,10.950213527
 06/07  18:00:00,1159.04263477,29.9190801093,364.202806988,0.0,249.203635341,299.044362409,8.74886143195,0.0,8.74886143195
 06/07  19:00:00,1121.1216406,29.465507596,356.490340042,0.0,249.203635341,299.044362409,6.55294557888,0.0,6.55294557888
 06/07  20:00:00,961.919448207,29.4228683816,348.712570456,0.0,149.522181205,249.203635341,7.63244301435,1.07463685739,6.55780615696
 06/07  21:00:00,973.553149236,29.4228683816,329.814414837,0.0,149.522181205,249.203635341,17.9994203147,13.6359469865,4.3634733282
 06/07  22:00:00,349.356755721,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954705107,0.0,2.18954705107
 06/07  23:00:00,299.991996637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958557571,0.0,2.18958557571
 06/07  24:00:00,287.769798863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962405073,0.0,2.18962405073
 06/08  01:00:00,287.769795839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965277691,0.0,2.18965277691
 06/08  02:00:00,287.769795882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968597339,0.0,2.18968597339
 06/08  03:00:00,287.769795838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942071349,0.0,2.18942071349
 06/08  04:00:00,299.991993606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945396592,0.0,2.18945396592
 06/08  05:00:00,349.358148131,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207835039,0.0,2.19207835039
 06/08  06:00:00,379.801042509,32.7745157688,0.0,0.0,49.8407270682,199.362908273,62.4709397813,58.1085088859,4.36243089533
 06/08  07:00:00,589.140469479,29.4228683816,36.3250928743,0.0,149.522181205,199.362908273,46.1681520585,39.6067117759,6.56144028257
 06/08  08:00:00,1343.81760845,30.7220116533,209.504909539,0.0,448.566543614,448.566543614,21.0086590209,5.63222496496,15.3764340559
 06/08  09:00:00,1453.85428309,33.4373858358,347.615589946,0.0,448.566543614,448.566543614,14.3321623471,1.1397809309,13.1923814162
 06/08  10:00:00,1426.81554255,34.4960556095,363.230326095,0.0,448.566543614,448.566543614,15.7458670733,0.35007730802,15.3957897653
 06/08  11:00:00,1436.13964446,34.2395671011,370.19609592,0.0,448.566543614,448.566543614,19.8550942868,0.00407067165758,19.8510236152
 06/08  12:00:00,1397.68586374,31.7518992782,382.353189781,0.0,448.566543614,398.725816546,22.1382426646,0.00407067178425,22.1341719928
 06/08  13:00:00,1471.23388846,36.2900593425,400.3526837,0.0,448.566543614,448.566543614,22.1103947839,0.0,22.1103947839
 06/08  14:00:00,1489.88045215,38.4100281273,415.381486819,0.0,448.566543614,448.566543614,13.171667779,0.0,13.171667779
 06/08  15:00:00,1483.38726202,38.1090996772,409.436198034,0.0,448.566543614,448.566543614,13.1678443292,0.0,13.1678443292
 06/08  16:00:00,1527.60174327,38.7325828437,403.551247475,0.0,448.566543614,448.566543614,17.6267413796,0.0,17.6267413796
 06/08  17:00:00,1411.42782958,34.8102737963,403.954226417,0.0,348.885089477,398.725816546,10.949185383,0.0,10.949185383
 06/08  18:00:00,1201.10807904,31.062610555,396.747372355,0.0,249.203635341,299.044362409,6.56569734168,0.0,6.56569734168
 06/08  19:00:00,1153.06090088,29.7751934058,381.377051761,0.0,249.203635341,299.044362409,6.55258982773,0.0,6.55258982773
 06/08  20:00:00,979.336607658,29.4228683816,363.495232162,0.0,149.522181205,249.203635341,6.55706470137,0.0,6.55706470137
 06/08  21:00:00,987.002386518,29.4228683816,348.035711365,0.0,149.522181205,249.203635341,8.35352429666,3.98956442793,4.36395986873
 06/08  22:00:00,349.356752694,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964681458,0.0,2.18964681458
 06/08  23:00:00,299.991993634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967942103,0.0,2.18967942103
 06/08  24:00:00,287.769795805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941379251,0.0,2.18941379251
 06/09  01:00:00,287.769792734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943957139,0.0,2.18943957139
 06/09  02:00:00,287.769792736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946738959,0.0,2.18946738959
 06/09  03:00:00,287.769792745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949498723,0.0,2.18949498723
 06/09  04:00:00,299.991990562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952241489,0.0,2.18952241489
 06/09  05:00:00,349.358143927,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369256492,0.0,4.36369256492
 06/09  06:00:00,379.81046411,32.7844691714,0.0,0.0,49.8407270682,199.362908273,59.5865936913,57.3956167227,2.19097696864
 06/09  07:00:00,564.582641598,29.4228683816,37.7501536522,0.0,149.522181205,199.362908273,51.2050098869,42.4623189114,8.74269097548
 06/09  08:00:00,1421.07681509,32.1031153461,286.093864252,0.0,448.566543614,448.566543614,19.3705407773,6.19361183179,13.1769289455
 06/09  09:00:00,1492.5210345,35.1757337869,385.070510968,0.0,448.566543614,448.566543614,16.9044056043,1.5144992405,15.3899063638
 06/09  10:00:00,1488.83661806,36.2563973949,421.532746067,0.0,448.566543614,448.566543614,15.9198904692,0.525192580699,15.3946978885
 06/09  11:00:00,1516.63881512,35.7933741997,445.621906339,0.0,448.566543614,448.566543614,17.6431756529,0.0,17.6431756529
 06/09  12:00:00,1458.27097297,32.5452200323,439.122696517,0.0,448.566543614,398.725816546,22.1309095999,0.0,22.1309095999
 06/09  13:00:00,1517.22680678,37.4075410595,443.176146408,0.0,448.566543614,448.566543614,22.109539047,0.0,22.109539047
 06/09  14:00:00,1529.86225847,38.6772071096,454.551226808,0.0,448.566543614,448.566543614,13.1731414998,0.0,13.1731414998
 06/09  15:00:00,1528.6188822,39.7203577466,452.265161317,0.0,448.566543614,448.566543614,13.169101713,0.0,13.169101713
 06/09  16:00:00,1573.50426329,42.2738435389,445.703149532,0.0,448.566543614,448.566543614,17.624778881,0.0,17.624778881
 06/09  17:00:00,1466.67348398,38.4107295333,455.599440289,0.0,348.885089477,398.725816546,10.9484589503,0.0,10.9484589503
 06/09  18:00:00,1255.56671186,32.0646115401,450.204016753,0.0,249.203635341,299.044362409,8.7474080044,0.0,8.7474080044
 06/09  19:00:00,1230.59618562,30.5073058889,451.237979777,0.0,249.203635341,299.044362409,4.37518435333,0.0,4.37518435333
 06/09  20:00:00,1056.07929068,29.4251767309,432.284630316,0.0,149.522181205,249.203635341,6.5573565157,0.0,6.5573565157
 06/09  21:00:00,1048.14828361,29.4228683816,401.793410009,0.0,149.522181205,249.203635341,4.36371620717,0.0,4.36371620717
 06/09  22:00:00,349.356749614,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960548106,0.0,2.18960548106
 06/09  23:00:00,299.991990473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948292922,0.0,2.18948292922
 06/09  24:00:00,287.769792703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950998358,0.0,2.18950998358
 06/10  01:00:00,237.929062628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952991318,0.0,2.18952991318
 06/10  02:00:00,237.929062665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955189866,0.0,2.18955189866
 06/10  03:00:00,237.929062698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957367991,0.0,2.18957367991
 06/10  04:00:00,250.151260528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959530488,0.0,2.18959530488
 06/10  05:00:00,274.597048627,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380439649,0.0,4.36380439649
 06/10  06:00:00,379.685761155,32.6743107722,0.0,0.0,49.8407270682,199.362908273,39.4961189097,37.3050918311,2.19102707855
 06/10  07:00:00,571.099987203,29.4228683816,103.910710746,0.0,49.8407270682,199.362908273,37.2079159595,32.8392721104,4.36864384913
 06/10  08:00:00,1123.77543376,29.882358335,381.705733939,0.0,249.203635341,249.203635341,21.394236234,14.8418936392,6.55234259484
 06/10  09:00:00,1125.87733993,31.0635094362,414.771851499,0.0,249.203635341,249.203635341,14.8998784195,6.15212227197,8.74775614758
 06/10  10:00:00,1096.59162905,31.2572318692,429.461875052,0.0,249.203635341,249.203635341,8.09617296774,1.53549438048,6.56067858726
 06/10  11:00:00,1110.9695237,30.1611545029,444.291394116,0.0,249.203635341,249.203635341,9.45462323877,0.700557240806,8.75406599797
 06/10  12:00:00,1124.60806549,29.4228683816,458.543365948,0.0,249.203635341,249.203635341,8.88712327518,0.142555665405,8.74456760978
 06/10  13:00:00,1134.31648538,29.6888930256,466.90852528,0.0,249.203635341,249.203635341,8.74170054034,0.0,8.74170054034
 06/10  14:00:00,885.462097889,29.5105735371,467.626328756,0.0,74.7610906023,174.442544739,4.3746135129,0.0,4.3746135129
 06/10  15:00:00,895.533028341,29.4424236541,477.917623276,0.0,74.7610906023,174.442544739,6.54749729322,0.0,6.54749729322
 06/10  16:00:00,945.579258584,29.5676355967,478.427756792,0.0,74.7610906023,174.442544739,4.37277035102,0.0,4.37277035102
 06/10  17:00:00,907.093850467,30.3200041236,477.287725348,0.0,24.9203635341,149.522181205,4.36225649759,0.0,4.36225649759
 06/10  18:00:00,730.38552075,20.7693339829,337.905872247,0.0,24.9203635341,149.522181205,2.19089651319,0.0,2.19089651319
 06/10  19:00:00,661.284080174,18.8523280402,301.979492224,0.0,24.9203635341,149.522181205,4.36246064177,0.0,4.36246064177
 06/10  20:00:00,572.465260458,14.0926327934,228.789006743,0.0,24.9203635341,149.522181205,2.19123915428,0.0,2.19123915428
 06/10  21:00:00,351.493353017,0.793414209754,25.7363609696,0.0,24.9203635341,149.522181205,4.36528890091,0.0,4.36528890091
 06/10  22:00:00,274.595656294,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893841151,0.0,2.1893841151
 06/10  23:00:00,250.151260633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940562078,0.0,2.18940562078
 06/10  24:00:00,237.929062793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942709283,0.0,2.18942709283
 06/11  01:00:00,237.928596151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867831476,0.0,2.18867831476
 06/11  02:00:00,237.928596058,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.92859632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862613813,0.0,2.18862613813
 06/11  04:00:00,250.150794285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881695934,0.0,2.18881695934
 06/11  05:00:00,274.596580159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122206217,0.0,2.19122206217
 06/11  06:00:00,272.221980928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867516101,0.0,2.18867516101
 06/11  07:00:00,296.666376758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862235215,0.0,2.18862235215
 06/11  08:00:00,296.666376792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881264333,0.0,2.18881264333
 06/11  09:00:00,259.999783266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875965957,0.0,2.18875965957
 06/11  10:00:00,211.110991816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870664471,0.0,2.18870664471
 06/11  11:00:00,481.594954121,11.7972247763,209.208376811,0.0,24.9203635341,149.522181205,2.19017413411,0.0,2.19017413411
 06/11  12:00:00,211.111918624,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015443917,0.0,2.19015443917
 06/11  13:00:00,495.047603388,12.90800467,220.866898037,0.0,24.9203635341,149.522181205,4.36550259346,0.0,4.36550259346
 06/11  14:00:00,211.111918743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033538446,0.0,2.19033538446
 06/11  15:00:00,499.967039314,12.9873460909,225.548730026,0.0,24.9203635341,149.522181205,2.1888185728,0.0,2.1888185728
 06/11  16:00:00,357.782785593,4.70700417618,75.9396068647,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,722.729824609,20.0094723218,330.433167955,0.0,24.9203635341,149.522181205,2.18884657887,0.0,2.18884657887
 06/11  18:00:00,638.868100274,12.8465966166,244.060703559,0.0,24.9203635341,149.522181205,2.18884215184,0.0,2.18884215184
 06/11  19:00:00,534.442750082,11.4143827874,201.806210407,0.0,24.9203635341,149.522181205,2.18874018505,0.0,2.18874018505
 06/11  20:00:00,272.2219811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868643306,0.0,2.18868643306
 06/11  21:00:00,299.040975439,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084523329,0.0,2.19084523329
 06/11  22:00:00,274.59518986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878687363,0.0,2.18878687363
 06/11  23:00:00,250.150794276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873372576,0.0,2.18873372576
 06/11  24:00:00,237.928596371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868059169,0.0,2.18868059169
 06/12  01:00:00,287.769783836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937890398,0.0,2.18937890398
 06/12  02:00:00,287.769783829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938973668,0.0,2.18938973668
 06/12  03:00:00,287.769783826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940039275,0.0,2.18940039275
 06/12  04:00:00,299.991981628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941091606,0.0,2.18941091606
 06/12  05:00:00,349.358128947,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197470968,0.0,2.19197470968
 06/12  06:00:00,904.286882565,33.4750797953,429.354151391,0.0,49.8407270682,199.362908273,5.64004375051,1.27786468093,4.36217906958
 06/12  07:00:00,1027.92581116,29.4228683816,429.144594785,0.0,149.522181205,199.362908273,17.1034105309,10.5429984069,6.560412124
 06/12  08:00:00,1611.49551502,31.083775096,458.340413295,0.0,448.566543614,448.566543614,13.179225505,0.0,13.179225505
 06/12  09:00:00,1587.12907243,32.7909588916,468.813705251,0.0,448.566543614,448.566543614,15.387091606,0.0,15.387091606
 06/12  10:00:00,1526.61828608,33.8587921657,456.123411971,0.0,448.566543614,448.566543614,15.3929081223,0.0,15.3929081223
 06/12  11:00:00,1524.98817459,34.8022272996,453.546161823,0.0,448.566543614,448.566543614,17.6417475429,0.0,17.6417475429
 06/12  12:00:00,1465.86565479,32.4538629547,446.608105554,0.0,448.566543614,398.725816546,22.1296035146,0.0,22.1296035146
 06/12  13:00:00,1508.02833756,36.7368968834,434.648417782,0.0,448.566543614,448.566543614,22.104921573,0.0,22.104921573
 06/12  14:00:00,1517.26233972,37.3553147597,443.273261712,0.0,448.566543614,448.566543614,13.1715008886,0.0,13.1715008886
 06/12  15:00:00,1499.76256864,37.6184945669,425.581360065,0.0,448.566543614,448.566543614,13.1668230751,0.0,13.1668230751
 06/12  16:00:00,1535.23097855,38.2427211741,413.854634299,0.0,448.566543614,448.566543614,17.6223182684,0.0,17.6223182684
 06/12  17:00:00,1441.98889317,34.8051018625,435.510726547,0.0,348.885089477,398.725816546,8.76211174273,0.0,8.76211174273
 06/12  18:00:00,1283.87063081,29.9264796348,480.646106474,0.0,249.203635341,299.044362409,8.74757693486,0.0,8.74757693486
 06/12  19:00:00,1264.93063145,29.4907090266,486.589050106,0.0,249.203635341,299.044362409,6.55114925697,0.0,6.55114925697
 06/12  20:00:00,1114.25226781,29.4228683816,485.499202586,0.0,149.522181205,249.203635341,7.35700509775,0.80167236834,6.55533272941
 06/12  21:00:00,1138.93622628,29.4228683816,483.356513993,0.0,149.522181205,249.203635341,23.4340151754,19.0702140585,4.36380111682
 06/12  22:00:00,349.356740726,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941222287,0.0,2.18941222287
 06/12  23:00:00,299.991981625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942239508,0.0,2.18942239508
 06/12  24:00:00,287.769783827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943255659,0.0,2.18943255659
 06/13  01:00:00,287.769780827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943415106,0.0,2.18943415106
 06/13  02:00:00,287.769780841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943934746,0.0,2.18943934746
 06/13  03:00:00,287.769780851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944437859,0.0,2.18944437859
 06/13  04:00:00,299.991978662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944928674,0.0,2.18944928674
 06/13  05:00:00,349.358124302,0.0,0.0,0.0,49.8407270682,199.362908273,2.19154842428,0.0,2.19154842428
 06/13  06:00:00,876.957021276,33.0022950318,411.591279521,0.0,49.8407270682,199.362908273,51.0316377623,46.6694217595,4.3622160028
 06/13  07:00:00,998.58430538,29.4228683816,404.533933827,0.0,149.522181205,199.362908273,47.8037960655,41.2434111848,6.56038488064
 06/13  08:00:00,1602.84858097,30.9874278613,450.069585295,0.0,448.566543614,448.566543614,14.4165882012,1.23798831673,13.1785998845
 06/13  09:00:00,1579.40218909,33.8637253711,460.014033324,0.0,448.566543614,448.566543614,15.4471832304,0.0611319460129,15.3860512844
 06/13  10:00:00,1513.69831156,36.1274949903,440.934757378,0.0,448.566543614,448.566543614,15.3915408391,0.0,15.3915408391
 06/13  11:00:00,1504.54698009,37.7420382561,430.165184928,0.0,448.566543614,448.566543614,17.6396128568,0.0,17.6396128568
 06/13  12:00:00,1464.89351711,35.2163120809,442.873552729,0.0,448.566543614,398.725816546,22.1260858619,0.0,22.1260858619
 06/13  13:00:00,1523.31197511,40.5153759306,446.153608352,0.0,448.566543614,448.566543614,22.1037759067,0.0,22.1037759067
 06/13  14:00:00,1522.73855936,41.5553842085,444.549430536,0.0,448.566543614,448.566543614,13.1691297031,0.0,13.1691297031
 06/13  15:00:00,1524.24024426,42.1530914335,445.453867405,0.0,448.566543614,448.566543614,13.1642519996,0.0,13.1642519996
 06/13  16:00:00,1572.29140046,42.9546518366,443.809585133,0.0,448.566543614,448.566543614,17.6206317292,0.0,17.6206317292
 06/13  17:00:00,1466.37794285,38.0388801004,455.675809707,0.0,348.885089477,398.725816546,8.76298663996,0.0,8.76298663996
 06/13  18:00:00,1283.85334209,30.8743469114,479.680962872,0.0,249.203635341,299.044362409,8.74786560453,0.0,8.74786560453
 06/13  19:00:00,1253.46923946,29.7718335966,474.846542207,0.0,249.203635341,299.044362409,6.55210805029,0.0,6.55210805029
 06/13  20:00:00,1112.51986828,29.4228683816,483.767393426,0.0,149.522181205,249.203635341,6.55653248507,0.0,6.55653248507
 06/13  21:00:00,1131.39266556,29.4228683816,475.826350432,0.0,149.522181205,249.203635341,2.73942998027,0.547610456398,2.19181952387
 06/13  22:00:00,349.356737955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960491326,0.0,2.18960491326
 06/13  23:00:00,299.991978728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949065392,0.0,2.18949065392
 06/13  24:00:00,287.769780918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949518981,0.0,2.18949518981
 06/14  01:00:00,287.769777919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949438642,0.0,2.18949438642
 06/14  02:00:00,287.769777922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949414723,0.0,2.18949414723
 06/14  03:00:00,287.769777925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949371354,0.0,2.18949371354
 06/14  04:00:00,299.991975729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949313668,0.0,2.18949313668
 06/14  05:00:00,349.358119899,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374186287,0.0,4.36374186287
 06/14  06:00:00,380.122742221,33.1003015471,0.0,0.0,49.8407270682,199.362908273,54.7685264156,52.5775011211,2.1910252945
 06/14  07:00:00,500.587040964,29.4228683816,0.0,0.0,149.522181205,199.362908273,75.6446949526,66.9038009946,8.74089395802
 06/14  08:00:00,1202.59953199,31.0098093344,74.1012140483,0.0,448.566543614,448.566543614,22.109958065,8.93501720138,13.1749408636
 06/14  09:00:00,1341.27578862,32.5008119243,242.396385297,0.0,448.566543614,448.566543614,16.4974670527,1.11050534066,15.3869617121
 06/14  10:00:00,1412.21333367,33.2559493831,356.398734666,0.0,448.566543614,448.566543614,15.5552976411,0.16309784849,15.3921997926
 06/14  11:00:00,1432.53315513,34.2466516548,372.260589672,0.0,448.566543614,448.566543614,17.6378504209,0.0,17.6378504209
 06/14  12:00:00,1392.29292556,31.7738986614,381.083026536,0.0,448.566543614,398.725816546,22.1225408086,0.0,22.1225408086
 06/14  13:00:00,1462.34666919,36.6007346499,393.096928865,0.0,448.566543614,448.566543614,19.891993344,0.0,19.891993344
 06/14  14:00:00,1482.09710788,38.510971904,407.800011077,0.0,448.566543614,448.566543614,13.1741532026,0.0,13.1741532026
 06/14  15:00:00,1493.37914135,39.3299465057,417.41593157,0.0,448.566543614,448.566543614,13.1689713275,0.0,13.1689713275
 06/14  16:00:00,1546.70506308,40.784776955,420.393151643,0.0,448.566543614,448.566543614,17.6185052255,0.0,17.6185052255
 06/14  17:00:00,1415.55948561,36.8845146559,406.01173433,0.0,348.885089477,398.725816546,10.9467602113,0.0,10.9467602113
 06/14  18:00:00,1199.65509682,31.0516298269,395.305445788,0.0,249.203635341,299.044362409,6.56474846334,0.0,6.56474846334
 06/14  19:00:00,1173.63984837,30.9050464899,394.437934067,0.0,249.203635341,299.044362409,6.55174194387,0.0,6.55174194387
 06/14  20:00:00,1002.42124765,29.4886983219,379.091402984,0.0,149.522181205,249.203635341,8.18310331379,1.6273198812,6.5557834326
 06/14  21:00:00,1005.06855562,29.4228683816,360.557961177,0.0,149.522181205,249.203635341,18.4672381423,14.1037756702,4.36346247206
 06/14  22:00:00,349.356734945,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957834992,0.0,2.18957834992
 06/14  23:00:00,299.991975811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957729909,0.0,2.18957729909
 06/14  24:00:00,287.769777987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957624538,0.0,2.18957624538
 06/15  01:00:00,287.769774994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956677183,0.0,2.18956677183
 06/15  02:00:00,287.769774989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956086869,0.0,2.18956086869
 06/15  03:00:00,287.769774984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955481309,0.0,2.18955481309
 06/15  04:00:00,299.991972783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954864654,0.0,2.18954864654
 06/15  05:00:00,349.358114726,0.0,0.0,0.0,49.8407270682,199.362908273,2.19162179776,0.0,2.19162179776
 06/15  06:00:00,379.906291394,32.8712772046,0.0,0.0,49.8407270682,199.362908273,74.380868816,70.018690373,4.36217844302
 06/15  07:00:00,560.098071661,29.4228683816,32.9044289856,0.0,149.522181205,199.362908273,65.5133692299,58.9530851439,6.56028408602
 06/15  08:00:00,1395.52968199,30.7622854215,259.159620821,0.0,448.566543614,448.566543614,16.5492134985,3.37169919102,13.1775143075
 06/15  09:00:00,1469.48779917,33.0521319157,359.200851354,0.0,448.566543614,448.566543614,16.3507675253,0.966650320043,15.3841172053
 06/15  10:00:00,1457.98779795,35.304745519,387.65887838,0.0,448.566543614,448.566543614,15.5827490195,0.191699269112,15.3910497504
 06/15  11:00:00,1492.565592,35.3130212968,421.779874029,0.0,448.566543614,448.566543614,17.6380240233,0.0,17.6380240233
 06/15  12:00:00,1478.54120501,32.146520729,459.779225302,0.0,448.566543614,398.725816546,22.1250461252,0.0,22.1250461252
 06/15  13:00:00,1519.00746397,36.5896510985,445.774883867,0.0,448.566543614,448.566543614,20.9840263754,0.0,20.9840263754
 06/15  14:00:00,1520.78550875,38.0252575905,446.126536955,0.0,448.566543614,448.566543614,14.2722486178,0.0,14.2722486178
 06/15  15:00:00,1531.65585659,39.3010061061,455.721606235,0.0,448.566543614,448.566543614,10.9766369274,0.0,10.9766369274
 06/15  16:00:00,1578.90121649,41.3569613237,452.017152939,0.0,448.566543614,448.566543614,17.6177360668,0.0,17.6177360668
 06/15  17:00:00,1468.48373284,36.268004763,459.552507381,0.0,348.885089477,398.725816546,10.9474291375,0.0,10.9474291375
 06/15  18:00:00,1254.69770942,31.0446441431,450.35505639,0.0,249.203635341,299.044362409,8.74625286804,0.0,8.74625286804
 06/15  19:00:00,1214.07334355,29.6001890721,435.62230825,0.0,249.203635341,299.044362409,4.37457622574,0.0,4.37457622574
 06/15  20:00:00,1046.71799048,29.4228683816,417.965535483,0.0,149.522181205,249.203635341,6.5560603999,0.0,6.5560603999
 06/15  21:00:00,1040.04893127,29.4228683816,395.448539472,0.0,149.522181205,249.203635341,4.47547112962,0.112033282287,4.36343784734
 06/15  22:00:00,349.356731952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938615432,0.0,2.18938615432
 06/15  23:00:00,299.991972838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937982842,0.0,2.18937982842
 06/15  24:00:00,287.769775029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937350726,0.0,2.18937350726
 06/16  01:00:00,287.769772067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935962882,0.0,2.18935962882
 06/16  02:00:00,287.769772076,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893485479,0.0,2.1893485479
 06/16  03:00:00,287.769772084,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893373124,0.0,2.1893373124
 06/16  04:00:00,299.991969894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932596571,0.0,2.18932596571
 06/16  05:00:00,349.358110134,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167741256,0.0,2.19167741256
 06/16  06:00:00,863.855320375,33.3141648864,392.702287285,0.0,49.8407270682,199.362908273,17.1995243397,12.8373267559,4.36219758382
 06/16  07:00:00,998.127155541,29.4228683816,403.793172356,0.0,149.522181205,199.362908273,30.7061706025,24.14587757,6.56029303245
 06/16  08:00:00,1578.77223187,31.2568448711,428.926866852,0.0,448.566543614,448.566543614,13.2518808017,0.074791570757,13.177089231
 06/16  09:00:00,1574.71911123,32.9013610992,456.8996302,0.0,448.566543614,448.566543614,15.3832915986,0.0,15.3832915986
 06/16  10:00:00,1526.49436969,33.6075064691,458.50067587,0.0,448.566543614,448.566543614,15.3898996107,0.0,15.3898996107
 06/16  11:00:00,1535.8718329,34.318350736,465.457611455,0.0,448.566543614,448.566543614,17.6361532213,0.0,17.6361532213
 06/16  12:00:00,1486.29843301,31.6689718121,467.825910115,0.0,448.566543614,398.725816546,22.1221714287,0.0,22.1221714287
 06/16  13:00:00,1516.41171605,35.3422743781,444.426544367,0.0,448.566543614,448.566543614,19.8878323156,0.0,19.8878323156
 06/16  14:00:00,1510.8940491,36.261435117,437.998923814,0.0,448.566543614,448.566543614,13.1733962104,0.0,13.1733962104
 06/16  15:00:00,1509.64072692,36.906855255,436.10064838,0.0,448.566543614,448.566543614,13.1677855755,0.0,13.1677855755
 06/16  16:00:00,1560.40953863,37.2392212576,437.643233638,0.0,448.566543614,448.566543614,17.6187905446,0.0,17.6187905446
 06/16  17:00:00,1452.69393474,33.2411391355,446.789589318,0.0,348.885089477,398.725816546,10.9479581231,0.0,10.9479581231
 06/16  18:00:00,1258.79872382,29.8377342957,455.662993563,0.0,249.203635341,299.044362409,6.5654164854,0.0,6.5654164854
 06/16  19:00:00,1238.02431895,29.4648370303,459.708644477,0.0,249.203635341,299.044362409,6.55111997185,0.0,6.55111997185
 06/16  20:00:00,1097.39267288,29.4228683816,468.636705463,0.0,149.522181205,249.203635341,11.4330337754,4.87842239325,6.55461138218
 06/16  21:00:00,1130.19105473,29.4228683816,483.32174123,0.0,149.522181205,249.203635341,27.6677247072,23.3043346975,4.36339000976
 06/16  22:00:00,349.35672891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949962689,0.0,2.18949962689
 06/16  23:00:00,299.991969811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948778092,0.0,2.18948778092
 06/16  24:00:00,287.769772014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947594629,0.0,2.18947594629
 06/17  01:00:00,237.929042006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945507521,0.0,2.18945507521
 06/17  02:00:00,237.929042019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943848694,0.0,2.18943848694
 06/17  03:00:00,237.92904203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942176713,0.0,2.18942176713
 06/17  04:00:00,250.151239844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940495418,0.0,2.18940495418
 06/17  05:00:00,274.597014846,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160515172,0.0,2.19160515172
 06/17  06:00:00,382.148854401,32.584422091,9.48240373491e-05,0.0,49.8407270682,199.362908273,77.6530852977,75.4620991953,2.19098610234
 06/17  07:00:00,483.604033314,29.4228683816,18.9474072379,0.0,49.8407270682,199.362908273,100.461934481,96.0936834474,4.3682510337
