Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  08:00:00,824.152482076,29.4228683816,95.1937015161,0.0,249.203635341,249.203635341,76.5756797394,70.0242840372,6.55139570227
 06/17  09:00:00,862.334128551,29.4228683816,167.854079962,0.0,249.203635341,249.203635341,68.0427079514,59.2961922576,8.74651569381
 06/17  10:00:00,906.943781849,29.4228683816,259.19123661,0.0,249.203635341,249.203635341,56.1660327479,49.6067752574,6.55925749045
 06/17  11:00:00,957.121074053,29.4228683816,308.499803164,0.0,249.203635341,249.203635341,48.402738998,39.6501286336,8.75261036439
 06/17  12:00:00,1014.18469381,29.4228683816,363.146518227,0.0,249.203635341,249.203635341,41.7131430833,32.9694071481,8.74373593519
 06/17  13:00:00,1051.99365416,29.4228683816,395.819357568,0.0,249.203635341,249.203635341,31.8211136669,25.2613247075,6.55978895938
 06/17  14:00:00,815.112290391,29.4228683816,406.245656058,0.0,74.7610906023,174.442544739,51.4740016482,44.922633273,6.5513683752
 06/17  15:00:00,829.765928785,29.4228683816,417.731740641,0.0,74.7610906023,174.442544739,55.7373738817,49.1913844147,6.54598946704
 06/17  16:00:00,895.245046503,29.4228683816,432.464387151,0.0,74.7610906023,174.442544739,56.3925094548,52.0199424491,4.37256700569
 06/17  17:00:00,864.895848544,29.4228683816,438.6713784,0.0,24.9203635341,149.522181205,68.3996835719,66.2088695558,2.1908140161
 06/17  18:00:00,296.66774243,0.0,0.0,0.0,24.9203635341,149.522181205,4.36192408268,0.0,4.36192408268
 06/17  19:00:00,272.223346116,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102870405,0.0,2.19102870405
 06/17  20:00:00,272.22334662,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083837799,0.0,2.19083837799
 06/17  21:00:00,290.498203835,0.0,0.0,0.0,24.9203635341,149.522181205,4.364922263,0.0,4.364922263
 06/17  22:00:00,274.595635445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950856278,0.0,2.18950856278
 06/17  23:00:00,250.151239843,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894913658,0.0,2.1894913658
 06/17  24:00:00,237.929042045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947418348,0.0,2.18947418348
 06/18  01:00:00,237.928580029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857165839,0.0,2.18857165839
 06/18  02:00:00,237.928579965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872209529,0.0,2.18872209529
 06/18  03:00:00,237.928579679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863416042,0.0,2.18863416042
 06/18  04:00:00,250.15077733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,274.596551633,0.0,0.0,0.0,24.9203635341,149.522181205,4.36194631238,0.0,4.36194631238
 06/18  06:00:00,272.22196424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856613861,0.0,2.18856613861
 06/18  07:00:00,296.666359785,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,296.666360094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871571579,0.0,2.18871571579
 06/18  09:00:00,259.999766851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862722653,0.0,2.18862722653
 06/18  10:00:00,211.11097568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853867915,0.0,2.18853867915
 06/18  11:00:00,211.111893966,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006858515,0.0,2.19006858515
 06/18  12:00:00,211.111893982,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001084173,0.0,2.19001084173
 06/18  13:00:00,211.113272663,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650839731,0.0,4.3650839731
 06/18  14:00:00,405.437539721,7.86481651753,152.188046059,0.0,24.9203635341,149.522181205,2.19006937832,0.0,2.19006937832
 06/18  15:00:00,326.373978156,4.12135266503,87.4968695084,0.0,24.9203635341,149.522181205,2.18873356647,0.0,2.18873356647
 06/18  16:00:00,750.8740043,19.7964594392,377.654579293,0.0,24.9203635341,149.522181205,2.18876412087,0.0,2.18876412087
 06/18  17:00:00,726.056690927,16.4990545449,323.559924235,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  18:00:00,362.371874246,0.793414209754,38.7860771634,0.0,24.9203635341,149.522181205,2.18871513261,0.0,2.18871513261
 06/18  19:00:00,272.221964646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870497131,0.0,2.18870497131
 06/18  20:00:00,556.474617656,11.7972247763,222.648410808,0.0,24.9203635341,149.522181205,2.18875999955,0.0,2.18875999955
 06/18  21:00:00,290.497279874,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107500793,0.0,2.19107500793
 06/18  22:00:00,274.595173433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863767542,0.0,2.18863767542
 06/18  23:00:00,250.150777866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854901101,0.0,2.18854901101
 06/18  24:00:00,237.928579789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869840379,0.0,2.18869840379
 06/19  01:00:00,287.769763254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939233538,0.0,2.18939233538
 06/19  02:00:00,287.769763285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936526688,0.0,2.18936526688
 06/19  03:00:00,287.769763315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933807797,0.0,2.18933807797
 06/19  04:00:00,299.991961145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931080616,0.0,2.18931080616
 06/19  05:00:00,349.358096388,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148451941,0.0,2.19148451941
 06/19  06:00:00,725.905110835,32.6129755198,262.976736053,0.0,49.8407270682,199.362908273,23.3627913683,21.1717394222,2.19105194612
 06/19  07:00:00,847.492452909,29.4228683816,262.843512897,0.0,149.522181205,199.362908273,29.8864369104,21.1470483466,8.7393885638
 06/19  08:00:00,1547.98780938,30.0266057738,402.189782225,0.0,448.566543614,448.566543614,13.627184988,0.453816014409,13.1733689736
 06/19  09:00:00,1566.50640784,32.3342460779,448.647903481,0.0,448.566543614,448.566543614,13.1880920351,0.0,13.1880920351
 06/19  10:00:00,1496.22267246,35.4478438987,424.263447329,0.0,448.566543614,448.566543614,15.387303695,0.0,15.387303695
 06/19  11:00:00,1486.69348096,36.7040398761,416.263105696,0.0,448.566543614,448.566543614,17.6337824875,0.0,17.6337824875
 06/19  12:00:00,1432.51752441,33.623304664,417.67351242,0.0,448.566543614,398.725816546,22.1168642365,0.0,22.1168642365
 06/19  13:00:00,1498.67752589,38.289087932,426.874570479,0.0,448.566543614,448.566543614,22.0481972469,0.0,22.0481972469
 06/19  14:00:00,1518.66974677,39.5181366925,442.517975588,0.0,448.566543614,448.566543614,11.0254741172,0.0,11.0254741172
 06/19  15:00:00,1518.84124427,40.7317943216,441.476286719,0.0,448.566543614,448.566543614,13.1667236515,0.0,13.1667236515
 06/19  16:00:00,1568.82354321,43.6462934616,439.650243534,0.0,448.566543614,448.566543614,17.6156781919,0.0,17.6156781919
 06/19  17:00:00,1459.86445909,38.5430373918,448.658260688,0.0,348.885089477,398.725816546,8.76038718817,0.0,8.76038718817
 06/19  18:00:00,1276.80278764,32.6410909539,470.863737413,0.0,249.203635341,299.044362409,8.74554237268,0.0,8.74554237268
 06/19  19:00:00,1255.97291222,30.6566034129,476.465497355,0.0,249.203635341,299.044362409,6.55034975433,0.0,6.55034975433
 06/19  20:00:00,1113.29403804,29.5159153684,484.448575537,0.0,149.522181205,249.203635341,6.55596952851,0.0,6.55596952851
 06/19  21:00:00,1133.25338077,29.4235621907,486.230462463,0.0,149.522181205,249.203635341,2.19170849236,0.0,2.19170849236
 06/19  22:00:00,349.356720323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950688073,0.0,2.18950688073
 06/19  23:00:00,299.99196113,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893626135,0.0,2.1893626135
 06/19  24:00:00,287.769763352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933501822,0.0,2.18933501822
 06/20  01:00:00,287.769760491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930237764,0.0,2.18930237764
 06/20  02:00:00,287.769760528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927036639,0.0,2.18927036639
 06/20  03:00:00,287.769760565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923819774,0.0,2.18923819774
 06/20  04:00:00,299.991958331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949319168,0.0,2.18949319168
 06/20  05:00:00,349.358092461,0.0,0.0,0.0,49.8407270682,199.362908273,4.36297128605,0.0,4.36297128605
 06/20  06:00:00,917.103346202,35.0434109814,432.56344033,0.0,49.8407270682,199.362908273,2.45807331294,0.267076328669,2.19099698427
 06/20  07:00:00,1039.74276433,29.4228683816,437.546271361,0.0,149.522181205,199.362908273,8.73911095519,0.0,8.73911095519
 06/20  08:00:00,1575.76011764,32.2683274089,424.409738021,0.0,448.566543614,448.566543614,13.1681589027,0.0,13.1681589027
 06/20  09:00:00,1537.2973208,34.8249897439,421.767599307,0.0,448.566543614,448.566543614,13.1843115381,0.0,13.1843115381
 06/20  10:00:00,1501.83203328,36.921194843,430.732903291,0.0,448.566543614,448.566543614,15.3869219789,0.0,15.3869219789
 06/20  11:00:00,1519.0432015,39.1416405888,443.261996151,0.0,448.566543614,448.566543614,17.6329698508,0.0,17.6329698508
 06/20  12:00:00,1471.68818199,36.6043393341,448.28042297,0.0,448.566543614,398.725816546,22.1148551007,0.0,22.1148551007
 06/20  13:00:00,1522.74496953,40.9923082114,445.109887038,0.0,448.566543614,448.566543614,19.8851763326,0.0,19.8851763326
 06/20  14:00:00,1502.27035133,40.4962228228,428.455872011,0.0,448.566543614,448.566543614,13.1679174383,0.0,13.1679174383
 06/20  15:00:00,1485.84434866,40.6811558584,413.761044091,0.0,448.566543614,448.566543614,13.1616330323,0.0,13.1616330323
 06/20  16:00:00,1550.64550957,41.6010552945,425.962080923,0.0,448.566543614,448.566543614,15.4136687317,0.0,15.4136687317
 06/20  17:00:00,1455.29737305,36.9065685421,445.727657662,0.0,348.885089477,398.725816546,10.9465753982,0.0,10.9465753982
 06/20  18:00:00,1260.11337054,31.292557042,455.522865745,0.0,249.203635341,299.044362409,8.7452779064,0.0,8.7452779064
 06/20  19:00:00,1239.94624643,30.5298566635,460.565586505,0.0,249.203635341,299.044362409,4.37381304295,0.0,4.37381304295
 06/20  20:00:00,1096.88285707,29.5134839766,468.039835287,0.0,149.522181205,249.203635341,6.55582912271,0.0,6.55582912271
 06/20  21:00:00,1119.36770605,29.4228683816,472.345485654,0.0,149.522181205,249.203635341,4.3633773419,0.0,4.3633773419
 06/20  22:00:00,349.356717389,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893549336,0.0,2.1893549336
 06/20  23:00:00,299.991958318,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893221693,0.0,2.1893221693
 06/20  24:00:00,287.769760549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928943193,0.0,2.18928943193
 06/21  01:00:00,287.769757725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924952227,0.0,2.18924952227
 06/21  02:00:00,287.769757739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949872294,0.0,2.18949872294
 06/21  03:00:00,287.769757692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946119461,0.0,2.18946119461
 06/21  04:00:00,299.991955471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942357485,0.0,2.18942357485
 06/21  05:00:00,349.35808711,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142091896,0.0,2.19142091896
 06/21  06:00:00,964.915723548,34.1024438601,481.005334033,0.0,49.8407270682,199.362908273,11.5450846836,7.18323060731,4.36185407628
 06/21  07:00:00,1090.98096445,29.4228683816,487.613262539,0.0,149.522181205,199.362908273,21.4453196843,14.88557405,6.55974563426
 06/21  08:00:00,1616.8598406,32.2411507182,462.429262321,0.0,448.566543614,448.566543614,13.1718148416,0.0,13.1718148416
 06/21  09:00:00,1557.86856935,34.2937032421,438.050647102,0.0,448.566543614,448.566543614,15.3816882115,0.0,15.3816882115
 06/21  10:00:00,1488.52475908,35.9642713775,418.101677088,0.0,448.566543614,448.566543614,13.189202872,0.0,13.189202872
 06/21  11:00:00,1492.70873324,38.0411480862,422.436773294,0.0,448.566543614,448.566543614,17.632574778,0.0,17.632574778
 06/21  12:00:00,1470.21656927,35.5223072316,447.890873448,0.0,448.566543614,398.725816546,22.113738369,0.0,22.113738369
 06/21  13:00:00,1520.24716678,40.5805913951,443.02383487,0.0,448.566543614,448.566543614,19.8833907826,0.0,19.8833907826
 06/21  14:00:00,1521.04535881,41.769858007,442.688099196,0.0,448.566543614,448.566543614,13.170629309,0.0,13.170629309
 06/21  15:00:00,1525.09107535,42.6022482517,446.68582927,0.0,448.566543614,448.566543614,13.1640311971,0.0,13.1640311971
 06/21  16:00:00,1574.88295047,42.3581916229,448.20510445,0.0,448.566543614,448.566543614,17.6133517707,0.0,17.6133517707
 06/21  17:00:00,1462.07603901,36.9340718118,453.988886816,0.0,348.885089477,398.725816546,8.76089253191,0.0,8.76089253191
 06/21  18:00:00,1265.66163022,30.5654459726,462.262289243,0.0,249.203635341,299.044362409,8.7454342693,0.0,8.7454342693
 06/21  19:00:00,1222.13832745,29.718369585,446.121968099,0.0,249.203635341,299.044362409,6.55018476991,0.0,6.55018476991
 06/21  20:00:00,1049.99088052,29.4228683816,426.073906902,0.0,149.522181205,249.203635341,6.55406994522,0.0,6.55406994522
 06/21  21:00:00,1075.75700794,29.4228683816,431.567209228,0.0,149.522181205,249.203635341,9.0009018176,6.80935790885,2.19154390874
 06/21  22:00:00,349.356714717,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936677983,0.0,2.18936677983
 06/21  23:00:00,299.991955507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932797365,0.0,2.18932797365
 06/21  24:00:00,287.769757734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929012536,0.0,2.18929012536
 06/22  01:00:00,287.769754932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924590901,0.0,2.18924590901
 06/22  02:00:00,287.769754959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948922652,0.0,2.18948922652
 06/22  03:00:00,287.769754907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944668741,0.0,2.18944668741
 06/22  04:00:00,299.991952686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940405216,0.0,2.18940405216
 06/22  05:00:00,349.358082884,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167561255,0.0,2.19167561255
 06/22  06:00:00,966.131188538,33.5624536094,482.757019243,0.0,49.8407270682,199.362908273,16.7858110743,12.424155151,4.36165592333
 06/22  07:00:00,1082.25734044,29.4228683816,478.889045462,0.0,149.522181205,199.362908273,22.2844626157,15.7250928623,6.55936975342
 06/22  08:00:00,1601.82877729,33.1152745336,446.52405837,0.0,448.566543614,448.566543614,13.2217627723,0.0490748131421,13.1726879592
 06/22  09:00:00,1536.52558707,37.6257642622,415.802341682,0.0,448.566543614,448.566543614,15.3803456961,0.0,15.3803456961
 06/22  10:00:00,1502.99984259,40.5281383069,428.095772844,0.0,448.566543614,448.566543614,13.1895593795,0.0,13.1895593795
 06/22  11:00:00,1519.0390593,40.6347930463,441.764753343,0.0,448.566543614,448.566543614,17.6325057206,0.0,17.6325057206
 06/22  12:00:00,1472.27394026,36.7857855953,448.684799252,0.0,448.566543614,398.725816546,22.112839769,0.0,22.112839769
 06/22  13:00:00,1519.49829465,42.5002199224,440.355364476,0.0,448.566543614,448.566543614,19.8821568904,0.0,19.8821568904
 06/22  14:00:00,1518.56572701,43.1943191223,438.737836227,0.0,448.566543614,448.566543614,13.1698365508,0.0,13.1698365508
 06/22  15:00:00,1516.71089576,45.0213074725,435.0564797,0.0,448.566543614,448.566543614,13.1630600799,0.0,13.1630600799
 06/22  16:00:00,1565.1410443,43.9217904884,435.692317386,0.0,448.566543614,448.566543614,17.61152394,0.0,17.61152394
 06/22  17:00:00,1455.82711562,38.829399216,444.334599446,0.0,348.885089477,398.725816546,8.76001828517,0.0,8.76001828517
 06/22  18:00:00,1263.85530868,33.9965159265,456.560869624,0.0,249.203635341,299.044362409,8.74453090344,0.0,8.74453090344
 06/22  19:00:00,1244.2523766,31.606986224,463.794604328,0.0,249.203635341,299.044362409,4.37318823893,0.0,4.37318823893
 06/22  20:00:00,1104.78403052,29.8825606671,475.571950043,0.0,149.522181205,249.203635341,6.55597052699,0.0,6.55597052699
 06/22  21:00:00,1123.34249623,29.4485478656,476.294605635,0.0,149.522181205,249.203635341,4.36350389155,0.0,4.36350389155
 06/22  22:00:00,349.356711614,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941759006,0.0,2.18941759006
 06/22  23:00:00,299.991952548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937461827,0.0,2.18937461827
 06/22  24:00:00,287.769754793,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893316767,0.0,2.1893316767
 06/23  01:00:00,287.769752031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928172895,0.0,2.18928172895
 06/23  02:00:00,287.769752099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923446151,0.0,2.18923446151
 06/23  03:00:00,287.769752135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947173697,0.0,2.18947173697
 06/23  04:00:00,299.991949883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942409889,0.0,2.18942409889
 06/23  05:00:00,349.358078115,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139744194,0.0,2.19139744194
 06/23  06:00:00,924.771827371,33.7437045776,450.636294142,0.0,49.8407270682,199.362908273,6.09090533872,1.72912346618,4.36178187254
 06/23  07:00:00,1051.08165379,29.4228683816,448.895236978,0.0,149.522181205,199.362908273,11.8097725777,5.25040075442,6.55937182329
 06/23  08:00:00,1582.9887319,33.0673099982,427.922867846,0.0,448.566543614,448.566543614,13.1711859271,0.0,13.1711859271
 06/23  09:00:00,1559.08206698,37.0694756612,436.736940261,0.0,448.566543614,448.566543614,14.9712256147,0.0,14.9712256147
 06/23  10:00:00,1518.12716119,40.3251479613,441.166184292,0.0,448.566543614,448.566543614,13.5968205907,0.0,13.5968205907
 06/23  11:00:00,1522.08078254,43.0590509248,442.38224393,0.0,448.566543614,448.566543614,17.6281450688,0.0,17.6281450688
 06/23  12:00:00,1471.53142941,39.7537239625,444.974381986,0.0,448.566543614,398.725816546,22.1125196065,0.0,22.1125196065
 06/23  13:00:00,1525.14128904,45.2323459059,443.266259526,0.0,448.566543614,448.566543614,19.8810120578,0.0,19.8810120578
 06/23  14:00:00,1525.64934948,46.3181102476,443.224028236,0.0,448.566543614,448.566543614,13.1657786107,0.0,13.1657786107
 06/23  15:00:00,1527.85608411,45.7650811456,447.084563294,0.0,448.566543614,448.566543614,13.1589528427,0.0,13.1589528427
 06/23  16:00:00,1580.24423583,47.745886879,449.295021904,0.0,448.566543614,448.566543614,15.4113586012,0.0,15.4113586012
 06/23  17:00:00,1464.4895994,43.0570841153,451.176306367,0.0,348.885089477,398.725816546,10.9448539537,0.0,10.9448539537
 06/23  18:00:00,1261.46104674,34.7659036781,454.243362403,0.0,249.203635341,299.044362409,6.56331871905,0.0,6.56331871905
 06/23  19:00:00,1238.31660544,32.7012393177,456.764588885,0.0,249.203635341,299.044362409,6.55024520582,0.0,6.55024520582
 06/23  20:00:00,1089.42556686,30.0644235441,460.031633248,0.0,149.522181205,249.203635341,6.55415477198,0.0,6.55415477198
 06/23  21:00:00,1111.38598566,29.4682286222,464.318418622,0.0,149.522181205,249.203635341,4.36289537344,0.0,4.36289537344
 06/23  22:00:00,349.356708972,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924929659,0.0,2.18924929659
 06/23  23:00:00,299.991949915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920147142,0.0,2.18920147142
 06/23  24:00:00,287.769752102,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.929022193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943350366,0.0,2.18943350366
 06/24  02:00:00,237.92902218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938134437,0.0,2.18938134437
 06/24  03:00:00,237.929022195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932903204,0.0,2.18932903204
 06/24  04:00:00,250.151220034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927661596,0.0,2.18927661596
 06/24  05:00:00,455.818412146,1.19012131463,140.794168604,0.0,24.9203635341,149.522181205,4.36331579334,0.0,4.36331579334
 06/24  06:00:00,973.412114124,36.953006367,486.656348947,0.0,49.8407270682,199.362908273,2.19098106118,0.0,2.19098106118
 06/24  07:00:00,973.285466932,29.5415261195,469.494961915,0.0,49.8407270682,199.362908273,4.36799976379,0.0,4.36799976379
 06/24  08:00:00,1212.71885317,31.9469195747,457.317495617,0.0,249.203635341,249.203635341,6.55032886611,0.0,6.55032886611
 06/24  09:00:00,1173.58650064,33.6548739263,453.141046744,0.0,249.203635341,249.203635341,6.56362906184,0.0,6.56362906184
 06/24  10:00:00,1127.819324,34.2753189535,455.679901133,0.0,249.203635341,249.203635341,8.7386744569,0.0,8.7386744569
 06/24  11:00:00,1129.17684109,33.6401566476,457.972351016,0.0,249.203635341,249.203635341,8.75161086643,0.0,8.75161086643
 06/24  12:00:00,1129.93787157,34.3659493154,458.477943715,0.0,249.203635341,249.203635341,6.56107633989,0.0,6.56107633989
 06/24  13:00:00,1130.41271424,33.3373280244,460.339666921,0.0,249.203635341,249.203635341,8.73860114562,0.0,8.73860114562
 06/24  14:00:00,882.082709391,31.6923849049,462.118341035,0.0,74.7610906023,174.442544739,4.37337411483,0.0,4.37337411483
 06/24  15:00:00,881.624418178,31.6878268359,461.242085398,0.0,74.7610906023,174.442544739,6.54593703132,0.0,6.54593703132
 06/24  16:00:00,929.910590768,32.3129421213,460.013895933,0.0,74.7610906023,174.442544739,4.37229144238,0.0,4.37229144238
 06/24  17:00:00,890.494489494,32.1954264623,458.812998834,0.0,24.9203635341,149.522181205,2.1907455801,0.0,2.1907455801
 06/24  18:00:00,824.967333775,21.6810518788,427.947538914,0.0,24.9203635341,149.522181205,4.36149067556,0.0,4.36149067556
 06/24  19:00:00,738.284836083,18.9265471033,378.589404089,0.0,24.9203635341,149.522181205,2.19097359507,0.0,2.19097359507
 06/24  20:00:00,839.459404462,22.0217248668,460.558365836,0.0,24.9203635341,149.522181205,2.19091071476,0.0,2.19091071476
 06/24  21:00:00,604.991919672,9.45164493704,244.611312704,0.0,24.9203635341,149.522181205,4.36478752001,0.0,4.36478752001
 06/24  22:00:00,597.303725251,8.79046642891,249.528124669,0.0,24.9203635341,149.522181205,2.18943764341,0.0,2.18943764341
 06/24  23:00:00,292.038942974,0.396707104877,28.412007742,0.0,24.9203635341,149.522181205,2.18944004538,0.0,2.18944004538
 06/24  24:00:00,324.097899715,0.793414209754,59.2174426478,0.0,24.9203635341,149.522181205,2.18938851867,0.0,2.18938851867
 06/25  01:00:00,237.928564244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865311813,0.0,2.18865311813
 06/25  02:00:00,237.92856391,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885324621,0.0,2.1885324621
 06/25  03:00:00,375.556018199,1.19012131463,97.200289737,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150761995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864545547,0.0,2.18864545547
 06/25  05:00:00,274.596523878,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907145686,0.0,2.1907145686
 06/25  06:00:00,272.22194871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859495529,0.0,2.18859495529
 06/25  07:00:00,747.210222584,17.8849552714,352.764657737,0.0,24.9203635341,149.522181205,2.18866129544,0.0,2.18866129544
 06/25  08:00:00,823.561502752,19.2059055172,413.047054515,0.0,24.9203635341,149.522181205,2.18867988586,0.0,2.18867988586
 06/25  09:00:00,715.28244921,15.2685916126,357.019532898,0.0,24.9203635341,149.522181205,2.18855456496,0.0,2.18855456496
 06/25  10:00:00,771.45611724,20.6382845877,445.51682924,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,638.802965929,16.08315562,340.470962179,0.0,24.9203635341,149.522181205,4.3603605703,0.0,4.3603605703
 06/25  12:00:00,774.968771295,21.8481199399,452.477619885,0.0,24.9203635341,149.522181205,2.19007337808,0.0,2.19007337808
 06/25  13:00:00,634.919297366,15.8666998518,337.093957892,0.0,24.9203635341,149.522181205,2.19229779494,0.0,2.19229779494
 06/25  14:00:00,764.754845213,22.4462281791,446.543372345,0.0,24.9203635341,149.522181205,2.19016994486,0.0,2.19016994486
 06/25  15:00:00,606.904559593,15.2959542848,318.583873364,0.0,24.9203635341,149.522181205,2.18867181074,0.0,2.18867181074
 06/25  16:00:00,748.136331347,17.3737827944,385.282002801,0.0,24.9203635341,149.522181205,2.18869023542,0.0,2.18869023542
 06/25  17:00:00,797.371741169,13.8074105031,398.408285482,0.0,24.9203635341,149.522181205,2.18866169961,0.0,2.18866169961
 06/25  18:00:00,488.673316181,4.92417602096,143.972585128,0.0,24.9203635341,149.522181205,2.18869577983,0.0,2.18869577983
 06/25  19:00:00,648.321614108,12.9873460909,285.545118023,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,272.221948613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823573051,0.0,2.18823573051
 06/25  21:00:00,290.497253173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36167719823,0.0,4.36167719823
 06/25  22:00:00,274.5951573,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150762051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847690396,0.0,2.18847690396
 06/25  24:00:00,237.928564419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858874317,0.0,2.18858874317
 06/26  01:00:00,287.769744013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936692278,0.0,2.18936692278
 06/26  02:00:00,287.769743983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930508764,0.0,2.18930508764
 06/26  03:00:00,287.769743995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924312539,0.0,2.18924312539
 06/26  04:00:00,299.991941843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918107966,0.0,2.18918107966
 06/26  05:00:00,349.358065064,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140223589,0.0,2.19140223589
 06/26  06:00:00,933.827795359,35.6475796161,448.377449874,0.0,49.8407270682,199.362908273,4.38083348303,0.0191536327352,4.3616798503
 06/26  07:00:00,1083.17162162,29.4228683816,479.814694288,0.0,149.522181205,199.362908273,6.55894863075,0.0,6.55894863075
 06/26  08:00:00,1632.88739409,32.3401109237,478.357948285,0.0,448.566543614,448.566543614,13.1709928122,0.0,13.1709928122
 06/26  09:00:00,1578.96146003,37.2212063206,456.216147587,0.0,448.566543614,448.566543614,13.1845245198,0.0,13.1845245198
 06/26  10:00:00,1518.4396562,41.336923453,440.466963467,0.0,448.566543614,448.566543614,15.3821693092,0.0,15.3821693092
 06/26  11:00:00,1524.58189395,42.2808976073,445.661586428,0.0,448.566543614,448.566543614,17.6268204116,0.0,17.6268204116
 06/26  12:00:00,1486.76579508,37.435002901,462.527560853,0.0,448.566543614,398.725816546,22.1054405887,0.0,22.1054405887
 06/26  13:00:00,1528.40045351,42.8918076471,448.866053636,0.0,448.566543614,448.566543614,19.8742145494,0.0,19.8742145494
 06/26  14:00:00,1521.91383696,43.7005327189,441.579801449,0.0,448.566543614,448.566543614,10.9712283649,0.0,10.9712283649
 06/26  15:00:00,1520.80243985,44.3220742862,439.847332482,0.0,448.566543614,448.566543614,13.1625594929,0.0,13.1625594929
 06/26  16:00:00,1568.06166108,46.0957819594,436.439042354,0.0,448.566543614,448.566543614,17.6087079425,0.0,17.6087079425
 06/26  17:00:00,1464.95413922,39.5102337915,452.780845727,0.0,348.885089477,398.725816546,8.7587953171,0.0,8.7587953171
 06/26  18:00:00,1282.12312158,33.1554784269,475.669765876,0.0,249.203635341,299.044362409,8.74424625385,0.0,8.74424625385
 06/26  19:00:00,1265.92409217,32.0630262329,485.010312961,0.0,249.203635341,299.044362409,4.37327248104,0.0,4.37327248104
 06/26  20:00:00,1103.52758113,29.6809856059,474.523632758,0.0,149.522181205,249.203635341,6.55467520309,0.0,6.55467520309
 06/26  21:00:00,1094.57239126,29.4237626984,450.265071662,0.0,149.522181205,249.203635341,4.36271693864,0.0,4.36271693864
 06/26  22:00:00,349.356700793,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930691673,0.0,2.18930691673
 06/26  23:00:00,299.991941707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924452182,0.0,2.18924452182
 06/26  24:00:00,287.769743958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918215392,0.0,2.18918215392
 06/27  01:00:00,287.769741198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939398182,0.0,2.18939398182
 06/27  02:00:00,287.769741138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932736631,0.0,2.18932736631
 06/27  03:00:00,287.769741135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926063712,0.0,2.18926063712
 06/27  04:00:00,299.991938976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919383477,0.0,2.18919383477
 06/27  05:00:00,349.35806115,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126858148,0.0,2.19126858148
 06/27  06:00:00,545.274506827,33.493506625,86.5945867327,0.0,49.8407270682,199.362908273,11.8657262593,9.67492004914,2.19080621018
 06/27  07:00:00,931.512819175,29.5430952326,342.403063502,0.0,149.522181205,199.362908273,22.9574845272,14.218770957,8.73871357019
 06/27  08:00:00,1588.99988673,36.6304931898,432.71203943,0.0,448.566543614,448.566543614,13.2629126959,0.0981642979387,13.164748398
 06/27  09:00:00,1585.76123391,40.5067329569,459.74167773,0.0,448.566543614,448.566543614,13.1790754321,0.0,13.1790754321
 06/27  10:00:00,1533.67004088,42.3667680712,454.667517777,0.0,448.566543614,448.566543614,15.3829115018,0.0,15.3829115018
 06/27  11:00:00,1529.06354075,41.9378422343,450.486317768,0.0,448.566543614,448.566543614,17.6249905728,0.0,17.6249905728
 06/27  12:00:00,1487.15583226,36.7026812911,463.649950553,0.0,448.566543614,398.725816546,19.8947231551,0.0,19.8947231551
 06/27  13:00:00,1524.47114288,42.0531193846,445.775461685,0.0,448.566543614,448.566543614,19.8738625275,0.0,19.8738625275
 06/27  14:00:00,1520.03088934,43.1363851392,440.26103062,0.0,448.566543614,448.566543614,13.1644651986,0.0,13.1644651986
 06/27  15:00:00,1519.49684033,43.7314577262,439.132355628,0.0,448.566543614,448.566543614,13.1569038007,0.0,13.1569038007
 06/27  16:00:00,1565.96122601,47.2253591315,433.209055274,0.0,448.566543614,448.566543614,15.4071285753,0.0,15.4071285753
 06/27  17:00:00,1456.30704481,43.6274402192,440.016557288,0.0,348.885089477,398.725816546,10.9420691208,0.0,10.9420691208
 06/27  18:00:00,1270.24063321,36.5100230414,460.432743533,0.0,249.203635341,299.044362409,6.56262014587,0.0,6.56262014587
 06/27  19:00:00,1254.25494061,33.884540136,471.519655722,0.0,249.203635341,299.044362409,6.5500056085,0.0,6.5500056085
 06/27  20:00:00,1114.84120571,30.5302915111,484.981443032,0.0,149.522181205,249.203635341,6.55429674545,0.0,6.55429674545
 06/27  21:00:00,1129.32194537,29.4811783007,482.241446087,0.0,149.522181205,249.203635341,2.19167976237,0.0,2.19167976237
 06/27  22:00:00,349.356698302,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941979332,0.0,2.18941979332
 06/27  23:00:00,299.991939163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916400049,0.0,2.18916400049
 06/27  24:00:00,287.769741307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937841577,0.0,2.18937841577
 06/28  01:00:00,287.769738598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930537869,0.0,2.18930537869
 06/28  02:00:00,287.769738626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923423308,0.0,2.18923423308
 06/28  03:00:00,287.769738694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916296079,0.0,2.18916296079
 06/28  04:00:00,299.991936455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937230609,0.0,2.18937230609
 06/28  05:00:00,349.358056813,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915697825,0.0,2.1915697825
 06/28  06:00:00,919.117488646,33.9986409535,443.380593511,0.0,49.8407270682,199.362908273,4.36137365262,0.0,4.36137365262
 06/28  07:00:00,1046.01056776,29.4228683816,444.411069098,0.0,149.522181205,199.362908273,6.59803818657,0.0388567168567,6.55918146971
 06/28  08:00:00,1599.22512026,36.1960893219,440.839737117,0.0,448.566543614,448.566543614,13.1679599073,0.0,13.1679599073
 06/28  09:00:00,1550.28574973,40.9797998707,423.874712486,0.0,448.566543614,448.566543614,13.1827930098,0.0,13.1827930098
 06/28  10:00:00,1516.53837173,44.5417274491,435.360915941,0.0,448.566543614,448.566543614,15.3807393952,0.0,15.3807393952
 06/28  11:00:00,1517.75934734,45.0874757369,436.03251094,0.0,448.566543614,448.566543614,17.6242117378,0.0,17.6242117378
 06/28  12:00:00,1474.94274452,37.9533910182,450.186184376,0.0,448.566543614,398.725816546,19.8956449543,0.0,19.8956449543
 06/28  13:00:00,1519.10922931,43.9668599676,438.499833207,0.0,448.566543614,448.566543614,19.8773377838,0.0,19.8773377838
 06/28  14:00:00,1516.52177938,45.5454327512,434.342887599,0.0,448.566543614,448.566543614,13.1667927336,0.0,13.1667927336
 06/28  15:00:00,1515.99316703,46.3577476122,433.002418108,0.0,448.566543614,448.566543614,13.1589487291,0.0,13.1589487291
 06/28  16:00:00,1564.26758931,48.7717442933,429.969054303,0.0,448.566543614,448.566543614,15.4069089512,0.0,15.4069089512
 06/28  17:00:00,1455.29705794,42.9645971889,439.66942771,0.0,348.885089477,398.725816546,10.9435286136,0.0,10.9435286136
 06/28  18:00:00,1264.79520922,35.3687501668,456.128602796,0.0,249.203635341,299.044362409,6.56238049402,0.0,6.56238049402
 06/28  19:00:00,1247.33546966,32.5871972148,465.897535218,0.0,249.203635341,299.044362409,6.5492752725,0.0,6.5492752725
 06/28  20:00:00,1110.89716537,30.1201124793,481.447589142,0.0,149.522181205,249.203635341,6.55506847966,0.0,6.55506847966
 06/28  21:00:00,1119.66722348,29.4834145192,472.584492761,0.0,149.522181205,249.203635341,2.19151325399,0.0,2.19151325399
 06/28  22:00:00,349.35669545,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938556331,0.0,2.18938556331
 06/28  23:00:00,299.991936368,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891440208,0.0,2.1891440208
 06/28  24:00:00,287.769738527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935303805,0.0,2.18935303805
 06/29  01:00:00,287.769735891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927610015,0.0,2.18927610015
 06/29  02:00:00,287.769735958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920041696,0.0,2.18920041696
 06/29  03:00:00,287.769736041,0.0,0.0,0.0,24.9203635341,199.362908273,2.189404423,0.0,2.189404423
 06/29  04:00:00,299.991933778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932844111,0.0,2.18932844111
 06/29  05:00:00,349.358052964,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268379589,0.0,4.36268379589
 06/29  06:00:00,963.726770764,34.6464259924,479.27760421,0.0,49.8407270682,199.362908273,2.1907495018,0.0,2.1907495018
 06/29  07:00:00,1080.60703436,29.4228683816,477.250129745,0.0,149.522181205,199.362908273,6.5669244503,0.00818036260038,6.5587440877
 06/29  08:00:00,1586.15841544,34.5031773582,429.465959632,0.0,448.566543614,448.566543614,13.1693351904,0.0,13.1693351904
 06/29  09:00:00,1542.99471131,40.2171729174,418.547724314,0.0,448.566543614,448.566543614,13.1832940224,0.0,13.1832940224
 06/29  10:00:00,1515.51696578,44.1137694115,434.767492856,0.0,448.566543614,448.566543614,15.3790207132,0.0,15.3790207132
 06/29  11:00:00,1516.74481019,44.4248455273,435.680628415,0.0,448.566543614,448.566543614,17.6240987942,0.0,17.6240987942
 06/29  12:00:00,1469.50747786,39.710025447,442.99431233,0.0,448.566543614,398.725816546,19.8930468902,0.0,19.8930468902
 06/29  13:00:00,1519.18194872,45.811620506,436.727820567,0.0,448.566543614,448.566543614,19.8761823809,0.0,19.8761823809
 06/29  14:00:00,1518.79175288,48.0254337869,434.13287849,0.0,448.566543614,448.566543614,13.166053788,0.0,13.166053788
 06/29  15:00:00,1518.43597311,49.9472359085,431.855752182,0.0,448.566543614,448.566543614,13.1580534866,0.0,13.1580534866
 06/29  16:00:00,1565.70799941,50.920409691,429.260822003,0.0,448.566543614,448.566543614,15.4076652824,0.0,15.4076652824
 06/29  17:00:00,1452.27393462,42.9622849988,436.648630135,0.0,348.885089477,398.725816546,10.9425171815,0.0,10.9425171815
 06/29  18:00:00,1258.43809276,35.551223537,449.589024172,0.0,249.203635341,299.044362409,6.56282660918,0.0,6.56282660918
 06/29  19:00:00,1238.74955314,33.4515507224,456.447272919,0.0,249.203635341,299.044362409,6.54941547123,0.0,6.54941547123
 06/29  20:00:00,1096.19338282,30.0503592985,466.813570032,0.0,149.522181205,249.203635341,6.55436250892,0.0,6.55436250892
 06/29  21:00:00,1119.44795627,29.4579196808,472.390724075,0.0,149.522181205,249.203635341,2.19129192612,0.0,2.19129192612
 06/29  22:00:00,349.356693051,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937107704,0.0,2.18937107704
 06/29  23:00:00,299.991933864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920040627,0.0,2.18920040627
 06/29  24:00:00,287.769736125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940390379,0.0,2.18940390379
 06/30  01:00:00,440.729541996,1.19012131463,112.532617051,0.0,24.9203635341,199.362908273,2.18932290046,0.0,2.18932290046
 06/30  02:00:00,287.769733426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924171664,0.0,2.18924171664
 06/30  03:00:00,287.769733486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916138455,0.0,2.18916138455
 06/30  04:00:00,299.991931284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936009668,0.0,2.18936009668
 06/30  05:00:00,349.358048497,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153433209,0.0,2.19153433209
 06/30  06:00:00,908.012394638,36.532482868,423.200258131,0.0,49.8407270682,199.362908273,4.485741072,0.12399418999,4.36174688201
 06/30  07:00:00,1051.96777192,29.4228683816,449.790213709,0.0,149.522181205,199.362908273,6.55879544739,0.0,6.55879544739
 06/30  08:00:00,1608.7156378,35.280003458,451.246376743,0.0,448.566543614,448.566543614,13.1664711612,0.0,13.1664711612
 06/30  09:00:00,1568.83656209,38.0170682474,445.295466869,0.0,448.566543614,448.566543614,13.1807987587,0.0,13.1807987587
 06/30  10:00:00,1520.46318322,39.5726281738,444.254862656,0.0,448.566543614,448.566543614,15.3799710022,0.0,15.3799710022
 06/30  11:00:00,1520.78481503,40.7006671026,443.444838525,0.0,448.566543614,448.566543614,17.6248113911,0.0,17.6248113911
 06/30  12:00:00,1471.00883131,37.2534463325,446.952274625,0.0,448.566543614,398.725816546,19.8925746581,0.0,19.8925746581
 06/30  13:00:00,1522.84415755,42.4117989096,443.789880736,0.0,448.566543614,448.566543614,19.870585947,0.0,19.870585947
 06/30  14:00:00,1521.38663685,42.9460210415,441.807195629,0.0,448.566543614,448.566543614,13.162374172,0.0,13.162374172
 06/30  15:00:00,1522.54511389,43.4883247469,442.698098783,0.0,448.566543614,448.566543614,10.9655910202,0.0,10.9655910202
 06/30  16:00:00,1574.38357208,43.4400256476,446.682611149,0.0,448.566543614,448.566543614,17.6056057711,0.0,17.6056057711
 06/30  17:00:00,1458.14312679,37.520874307,448.084061504,0.0,348.885089477,398.725816546,8.75700962617,0.0,8.75700962617
 06/30  18:00:00,1261.36258059,30.960680769,457.104067897,0.0,249.203635341,299.044362409,8.74386753224,0.0,8.74386753224
 06/30  19:00:00,1243.40832135,30.0141124935,464.543487603,0.0,249.203635341,299.044362409,4.37282803967,0.0,4.37282803967
 06/30  20:00:00,1066.65136275,29.4228683816,439.662981159,0.0,149.522181205,249.203635341,6.55495367925,0.0,6.55495367925
 06/30  21:00:00,1089.2648481,29.4228683816,442.593462597,0.0,149.522181205,249.203635341,6.12625702021,1.76329027076,4.36296674945
 06/30  22:00:00,349.356690255,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914838475,0.0,2.18914838475
 06/30  23:00:00,299.991931144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934674735,0.0,2.18934674735
 06/30  24:00:00,287.769733309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926596915,0.0,2.18926596915
 07/01  01:00:00,237.929003703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917826991,0.0,2.18917826991
 07/01  02:00:00,237.929003752,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893719627,0.0,2.1893719627
 07/01  03:00:00,237.929003649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928714455,0.0,2.18928714455
 07/01  04:00:00,250.151201443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920223695,0.0,2.18920223695
 07/01  05:00:00,274.596953762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123178214,0.0,2.19123178214
 07/01  06:00:00,906.715069548,34.8709626482,424.856075953,0.0,49.8407270682,199.362908273,6.07193415035,3.88117850201,2.19075564834
 07/01  07:00:00,951.087111893,29.4228683816,448.837081977,0.0,49.8407270682,199.362908273,9.80762563305,5.440707539,4.36691809404
 07/01  08:00:00,1215.02862647,29.8187355502,461.755438885,0.0,249.203635341,249.203635341,6.64571958411,0.0961244612613,6.54959512285
 07/01  09:00:00,1175.15022049,31.2583879484,457.10133036,0.0,249.203635341,249.203635341,6.56265165077,0.0,6.56265165077
 07/01  10:00:00,1129.3583899,32.515984442,458.941598955,0.0,249.203635341,249.203635341,8.73698705044,0.0,8.73698705044
 07/01  11:00:00,1129.64903221,32.4766080497,459.269809187,0.0,249.203635341,249.203635341,8.74903686458,0.0,8.74903686458
 07/01  12:00:00,1129.26624969,32.3834857052,458.981504337,0.0,249.203635341,249.203635341,6.56097673708,0.0,6.56097673708
 07/01  13:00:00,1128.66328761,32.6777520256,458.08472986,0.0,249.203635341,249.203635341,6.55767485814,0.0,6.55767485814
 07/01  14:00:00,878.512872985,31.7600391744,458.057470636,0.0,74.7610906023,174.442544739,6.54895890124,0.0,6.54895890124
 07/01  15:00:00,879.510336677,31.8038906185,459.011988799,0.0,74.7610906023,174.442544739,4.37031086266,0.0,4.37031086266
 07/01  16:00:00,929.306930088,32.1650051444,459.558223761,0.0,74.7610906023,174.442544739,6.54725155728,0.0,6.54725155728
 07/01  17:00:00,891.031323626,32.0780546954,459.467230648,0.0,24.9203635341,149.522181205,2.19052609815,0.0,2.19052609815
 07/01  18:00:00,803.032970534,20.7330589926,410.32224581,0.0,24.9203635341,149.522181205,2.19064892728,0.0,2.19064892728
 07/01  19:00:00,742.459825978,18.7524389422,382.938527183,0.0,24.9203635341,149.522181205,4.3616714854,0.0,4.3616714854
 07/01  20:00:00,578.536808757,10.6279011357,246.93321951,0.0,24.9203635341,149.522181205,2.1907686168,0.0,2.1907686168
 07/01  21:00:00,419.083663411,1.19012131463,88.1583865285,0.0,24.9203635341,149.522181205,2.19231150685,0.0,2.19231150685
 07/01  22:00:00,274.595597204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922995963,0.0,2.18922995963
 07/01  23:00:00,250.151201655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914481876,0.0,2.18914481876
 07/01  24:00:00,237.929003841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933805088,0.0,2.18933805088
 07/02  01:00:00,237.928549707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845690015,0.0,2.18845690015
 07/02  02:00:00,237.928549782,0.0,0.0,0.0,24.9203635341,149.522181205,2.188535578,0.0,2.188535578
 07/02  03:00:00,237.92854958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861381806,0.0,2.18861381806
 07/02  04:00:00,250.150746942,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,274.59649848,0.0,0.0,0.0,24.9203635341,149.522181205,4.361495583,0.0,4.361495583
 07/02  06:00:00,280.76560047,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,598.574647264,12.7582885118,232.315224113,0.0,24.9203635341,149.522181205,2.18857337967,0.0,2.18857337967
 07/02  08:00:00,885.761908825,19.1913374701,474.431520424,0.0,24.9203635341,149.522181205,2.18860633281,0.0,2.18860633281
 07/02  09:00:00,895.058447148,23.2409937083,512.681074417,0.0,24.9203635341,149.522181205,2.18859263437,0.0,2.18859263437
 07/02  10:00:00,795.251393695,19.4656375489,469.270370155,0.0,24.9203635341,149.522181205,2.1886245448,0.0,2.1886245448
 07/02  11:00:00,850.154029953,23.2245099895,516.884865837,0.0,24.9203635341,149.522181205,2.19010306762,0.0,2.19010306762
 07/02  12:00:00,790.171786657,19.1513926542,464.616501455,0.0,24.9203635341,149.522181205,2.19010870562,0.0,2.19010870562
 07/02  13:00:00,839.008971519,22.4770083541,506.746093787,0.0,24.9203635341,149.522181205,2.1923026432,0.0,2.1923026432
 07/02  14:00:00,761.37205217,17.1841522329,440.140945932,0.0,24.9203635341,149.522181205,4.3601322706,0.0,4.3601322706
 07/02  15:00:00,799.897367865,21.9002729341,469.82045881,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,790.027081893,19.2942523136,416.239999218,0.0,24.9203635341,149.522181205,2.18862509587,0.0,2.18862509587
 07/02  17:00:00,905.122826971,23.2654877435,486.796373725,0.0,24.9203635341,149.522181205,2.18861129155,0.0,2.18861129155
 07/02  18:00:00,830.121345706,19.5851304676,419.347145746,0.0,24.9203635341,149.522181205,2.18859748915,0.0,2.18859748915
 07/02  19:00:00,877.66558588,23.2596902028,483.846913789,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,793.647032654,19.1339594762,407.879263042,0.0,24.9203635341,149.522181205,2.18862931535,0.0,2.18862931535
 07/02  21:00:00,768.10156282,16.1060349503,370.296769051,0.0,24.9203635341,149.522181205,4.36165243818,0.0,4.36165243818
 07/02  22:00:00,487.360139914,4.96384673145,157.024952798,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  23:00:00,250.15074751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854187246,0.0,2.18854187246
 07/02  24:00:00,237.928549918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861942674,0.0,2.18861942674
 07/03  01:00:00,287.76972603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912017542,0.0,2.18912017542
 07/03  02:00:00,287.769725949,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893040012,0.0,2.1893040012
 07/03  03:00:00,287.769725886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921063194,0.0,2.18921063194
 07/03  04:00:00,299.991923725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911716716,0.0,2.18911716716
 07/03  05:00:00,349.358036047,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140295957,0.0,2.19140295957
 07/03  06:00:00,970.117282096,33.2657926833,478.504983283,0.0,49.8407270682,199.362908273,2.34789662054,0.157099096229,2.19079752431
 07/03  07:00:00,1061.86152639,29.4228683816,458.504666469,0.0,149.522181205,199.362908273,8.73774381284,0.0,8.73774381284
 07/03  08:00:00,1602.13188851,31.7669321508,448.248655791,0.0,448.566543614,448.566543614,12.4294097617,0.0,12.4294097617
 07/03  09:00:00,1567.55150351,36.9295618415,445.09797904,0.0,448.566543614,448.566543614,13.9087917093,0.0,13.9087917093
 07/03  10:00:00,1521.08716359,40.5219404531,443.929596597,0.0,448.566543614,448.566543614,13.1838116163,0.0,13.1838116163
 07/03  11:00:00,1522.65021826,41.7658002889,444.245177826,0.0,448.566543614,448.566543614,17.6197657801,0.0,17.6197657801
 07/03  12:00:00,1472.25743689,37.3397705835,448.11464012,0.0,448.566543614,398.725816546,22.097553966,0.0,22.097553966
 07/03  13:00:00,1524.89891464,43.4401220198,444.83714254,0.0,448.566543614,448.566543614,17.6646259604,0.0,17.6646259604
 07/03  14:00:00,1525.02488521,45.6220950098,442.972333688,0.0,448.566543614,448.566543614,13.1638497909,0.0,13.1638497909
 07/03  15:00:00,1524.94165863,47.7890644984,440.56707789,0.0,448.566543614,448.566543614,13.1552297994,0.0,13.1552297994
 07/03  16:00:00,1576.41702679,51.1055032977,440.527427054,0.0,448.566543614,448.566543614,15.4026896096,0.0,15.4026896096
 07/03  17:00:00,1460.25606704,45.8533472017,442.432639131,0.0,348.885089477,398.725816546,8.75709406326,0.0,8.75709406326
 07/03  18:00:00,1258.76800529,37.8490650017,447.621139204,0.0,249.203635341,299.044362409,8.74276149844,0.0,8.74276149844
 07/03  19:00:00,1235.66573872,35.685314018,451.129726014,0.0,249.203635341,299.044362409,6.54883519454,0.0,6.54883519454
 07/03  20:00:00,1091.76292516,31.5975163885,460.83598773,0.0,149.522181205,249.203635341,4.37645206367,0.0,4.37645206367
 07/03  21:00:00,1112.23710779,29.6946315405,465.109476877,0.0,149.522181205,249.203635341,4.36287735678,0.0,4.36287735678
 07/03  22:00:00,415.97999164,0.396707104877,53.1475259083,0.0,49.8407270682,199.362908273,2.1891033025,0.0,2.1891033025
 07/03  23:00:00,423.13238725,0.793414209754,96.1889194237,0.0,24.9203635341,199.362908273,2.18928742859,0.0,2.18928742859
 07/03  24:00:00,402.928370667,0.793414209754,88.2071218552,0.0,24.9203635341,199.362908273,2.18936030344,0.0,2.18936030344
 07/04  01:00:00,293.697438942,0.396707104877,42.2931380235,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  02:00:00,237.928545258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861706158,0.0,2.18861706158
 07/04  03:00:00,237.928545679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845874238,0.0,2.18845874238
 07/04  04:00:00,250.150743605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852798206,0.0,2.18852798206
 07/04  05:00:00,274.596490981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078923101,0.0,2.19078923101
 07/04  06:00:00,280.765597133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839407357,0.0,2.18839407357
 07/04  07:00:00,673.465457647,17.7392240029,291.732639416,0.0,24.9203635341,149.522181205,2.18860059397,0.0,2.18860059397
 07/04  08:00:00,849.470451121,23.5690209734,443.553146576,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,715.784231808,19.0440473701,368.19488569,0.0,24.9203635341,149.522181205,2.18857841025,0.0,2.18857841025
 07/04  10:00:00,786.967670379,23.6621661886,466.512604621,0.0,24.9203635341,149.522181205,2.18860161221,0.0,2.18860161221
