Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  13:00:00,1536.70161396,43.8920153162,458.949776997,0.0,448.566543614,448.566543614,19.8540817646,0.0,19.8540817646
 07/21  14:00:00,1555.18694075,44.1909988796,477.485849046,0.0,448.566543614,448.566543614,10.9675787334,0.0,10.9675787334
 07/21  15:00:00,1571.01888672,51.7381879343,482.64801834,0.0,448.566543614,448.566543614,10.9610373898,0.0,10.9610373898
 07/21  16:00:00,1625.80107451,61.5233654847,478.751363785,0.0,448.566543614,448.566543614,15.3951884734,0.0,15.3951884734
 07/21  17:00:00,1497.14665301,52.5172960603,471.966582665,0.0,348.885089477,398.725816546,10.9375597725,0.0,10.9375597725
 07/21  18:00:00,1276.04940272,37.0000382121,468.899430502,0.0,249.203635341,299.044362409,6.56033768109,0.0,6.56033768109
 07/21  19:00:00,1238.63429072,34.0743441765,458.667411409,0.0,249.203635341,299.044362409,4.37182899205,0.0,4.37182899205
 07/21  20:00:00,1089.78726481,30.2604953067,460.255398239,0.0,149.522181205,249.203635341,6.55250884606,0.0,6.55250884606
 07/21  21:00:00,1118.01816239,29.4782937417,462.396964415,0.0,149.522181205,249.203635341,4.36243136099,0.0,4.36243136099
 07/21  22:00:00,349.356645536,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900595853,0.0,2.18900595853
 07/21  23:00:00,491.618193397,1.19012131463,151.199026387,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  24:00:00,287.769688652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879685958,0.0,2.18879685958
 07/22  01:00:00,237.928960057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895864209,0.0,2.18895864209
 07/22  02:00:00,237.928960064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906702557,0.0,2.18906702557
 07/22  03:00:00,237.928960187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917503069,0.0,2.18917503069
 07/22  04:00:00,250.151157966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901713272,0.0,2.18901713272
 07/22  05:00:00,274.596883917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125803217,0.0,2.19125803217
 07/22  06:00:00,994.862530948,38.7878462643,489.210901518,0.0,49.8407270682,199.362908273,4.36101104882,0.0,4.36101104882
 07/22  07:00:00,967.719602508,29.4228683816,464.047892478,0.0,49.8407270682,199.362908273,2.19297107233,0.0,2.19297107233
 07/22  08:00:00,1213.07808816,30.0402924198,459.583544877,0.0,249.203635341,249.203635341,6.54777067455,0.0,6.54777067455
 07/22  09:00:00,1177.95098083,32.4873940498,459.058879249,0.0,249.203635341,249.203635341,6.55948693259,0.0,6.55948693259
 07/22  10:00:00,1131.80931069,33.8519822196,461.796093098,0.0,249.203635341,249.203635341,6.55692573111,0.0,6.55692573111
 07/22  11:00:00,1133.41275022,34.4095961361,463.388775604,0.0,249.203635341,249.203635341,8.7460050821,0.0,8.7460050821
 07/22  12:00:00,1130.7073087,34.4471688719,460.1242909,0.0,249.203635341,249.203635341,6.55851107585,0.0,6.55851107585
 07/22  13:00:00,1128.63104178,34.4416797141,456.660434984,0.0,249.203635341,249.203635341,8.73406322612,0.0,8.73406322612
 07/22  14:00:00,880.906790718,33.2555695741,459.430447665,0.0,74.7610906023,174.442544739,4.37200285408,0.0,4.37200285408
 07/22  15:00:00,882.238139087,32.797464546,460.998579104,0.0,74.7610906023,174.442544739,4.36904179449,0.0,4.36904179449
 07/22  16:00:00,931.243108757,33.0998906606,460.569139459,0.0,74.7610906023,174.442544739,6.5455886524,0.0,6.5455886524
 07/22  17:00:00,891.567281811,32.0650967679,460.016207831,0.0,24.9203635341,149.522181205,2.19042986592,0.0,2.19042986592
 07/22  18:00:00,627.874523732,13.0322198267,267.984460309,0.0,24.9203635341,149.522181205,2.19046896815,0.0,2.19046896815
 07/22  19:00:00,404.375532313,1.19012131463,91.7251538806,0.0,24.9203635341,149.522181205,2.19059664596,0.0,2.19059664596
 07/22  20:00:00,272.223232028,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905417356,0.0,2.1905417356
 07/22  21:00:00,299.041723182,0.0,0.0,0.0,24.9203635341,149.522181205,4.36358271841,0.0,4.36358271841
 07/22  22:00:00,274.595553451,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891565539,0.0,2.1891565539
 07/22  23:00:00,250.151157845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899843112,0.0,2.18899843112
 07/22  24:00:00,237.928960009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910626259,0.0,2.18910626259
 07/23  01:00:00,237.928515022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827346066,0.0,2.18827346066
 07/23  02:00:00,237.928514987,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  03:00:00,237.928515564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827575887,0.0,2.18827575887
 07/23  04:00:00,250.150713407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827792949,0.0,2.18827792949
 07/23  05:00:00,274.596437975,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037292555,0.0,2.19037292555
 07/23  06:00:00,289.309233463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845282846,0.0,2.18845282846
 07/23  07:00:00,508.730806071,8.7841936648,169.007533967,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,689.052134121,15.9230199722,302.529044579,0.0,24.9203635341,149.522181205,2.18845557546,0.0,2.18845557546
 07/23  09:00:00,741.225182594,18.8564632105,367.699673864,0.0,24.9203635341,149.522181205,2.18845738639,0.0,2.18845738639
 07/23  10:00:00,756.106904127,23.5980773776,422.653628259,0.0,24.9203635341,149.522181205,2.18845917439,0.0,2.18845917439
 07/23  11:00:00,688.72676069,18.8735842632,364.071153069,0.0,24.9203635341,149.522181205,2.18986530913,0.0,2.18986530913
 07/23  12:00:00,753.380528175,22.4479759598,421.076460029,0.0,24.9203635341,149.522181205,2.18985652152,0.0,2.18985652152
 07/23  13:00:00,527.508684768,12.6076127757,244.263954316,0.0,24.9203635341,149.522181205,2.19192102089,0.0,2.19192102089
 07/23  14:00:00,747.227670527,21.0740442507,423.24870457,0.0,24.9203635341,149.522181205,2.18985802771,0.0,2.18985802771
 07/23  15:00:00,584.369482116,12.1866544132,278.100941386,0.0,24.9203635341,149.522181205,2.18848183368,0.0,2.18848183368
 07/23  16:00:00,797.127713836,23.2969966179,415.086731068,0.0,24.9203635341,149.522181205,2.18848359333,0.0,2.18848359333
 07/23  17:00:00,755.544213637,18.8810044055,345.51750198,0.0,24.9203635341,149.522181205,2.1884853396,0.0,2.1884853396
 07/23  18:00:00,798.272239015,23.7154659736,380.879265039,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,674.425894886,18.8859663033,294.206802142,0.0,24.9203635341,149.522181205,2.18848707631,0.0,2.18848707631
 07/23  20:00:00,616.574056451,18.2705926321,256.24846643,0.0,24.9203635341,149.522181205,2.1880325868,0.0,2.1880325868
 07/23  21:00:00,458.161479916,8.26152362241,120.106854694,0.0,24.9203635341,149.522181205,2.19054619644,0.0,2.19054619644
 07/23  22:00:00,274.595109058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839968353,0.0,2.18839968353
 07/23  23:00:00,250.150713364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840139413,0.0,2.18840139413
 07/23  24:00:00,237.928514982,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.7696839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910540557,0.0,2.18910540557
 07/24  02:00:00,287.769684087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894278026,0.0,2.18894278026
 07/24  03:00:00,287.769684109,0.0,0.0,0.0,24.9203635341,199.362908273,2.189045393,0.0,2.189045393
 07/24  04:00:00,299.991882029,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891476875,0.0,2.1891476875
 07/24  05:00:00,349.357969981,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097135166,0.0,2.19097135166
 07/24  06:00:00,396.457754637,32.3456625256,0.0,0.0,49.8407270682,199.362908273,60.6013253157,56.2402333307,4.36109198504
 07/24  07:00:00,530.25224247,29.4228683816,4.22777124951,0.0,149.522181205,199.362908273,51.9064303902,45.3505992494,6.55583114081
 07/24  08:00:00,1222.85845346,29.4228683816,94.5739503391,0.0,448.566543614,448.566543614,14.5273383456,3.55967501464,10.967663331
 07/24  09:00:00,1431.35030158,29.9797986498,332.392405019,0.0,448.566543614,448.566543614,14.0390540023,0.864325516912,13.1747284854
 07/24  10:00:00,1458.12426114,31.4624663133,399.212169382,0.0,448.566543614,448.566543614,15.5024442675,0.135179198799,15.3672650687
 07/24  11:00:00,1494.87056907,32.616306712,430.149579587,0.0,448.566543614,448.566543614,15.406872567,0.0,15.406872567
 07/24  12:00:00,1452.52722161,30.9483900626,438.501636294,0.0,448.566543614,398.725816546,19.8671403475,0.0,19.8671403475
 07/24  13:00:00,1516.18032973,35.8231110668,446.723105918,0.0,448.566543614,448.566543614,17.6480817577,0.0,17.6480817577
 07/24  14:00:00,1532.17085208,37.4582164009,459.631986157,0.0,448.566543614,448.566543614,13.1560553369,0.0,13.1560553369
 07/24  15:00:00,1541.12427427,38.5078888725,465.983735276,0.0,448.566543614,448.566543614,10.9611278408,0.0,10.9611278408
 07/24  16:00:00,1583.83710717,40.9593933792,457.351407928,0.0,448.566543614,448.566543614,15.3923952183,0.0,15.3923952183
 07/24  17:00:00,1474.69982329,38.0495411427,463.987531361,0.0,348.885089477,398.725816546,8.75309115171,0.0,8.75309115171
 07/24  18:00:00,1263.40344616,32.5695150726,457.536304534,0.0,249.203635341,299.044362409,8.74040049304,0.0,8.74040049304
 07/24  19:00:00,1221.30895976,30.1049834612,444.958732291,0.0,249.203635341,299.044362409,4.3717688167,0.0,4.3717688167
 07/24  20:00:00,1055.17370128,29.4228683816,431.255926294,0.0,149.522181205,249.203635341,6.55122658447,0.0,6.55122658447
 07/24  21:00:00,1081.20552545,29.4228683816,429.987909763,0.0,149.522181205,249.203635341,3.97939401744,1.78811548491,2.19127853253
 07/24  22:00:00,349.356641034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918387254,0.0,2.18918387254
 07/24  23:00:00,299.991881943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912566357,0.0,2.18912566357
 07/24  24:00:00,287.769684232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896272899,0.0,2.18896272899
 07/25  01:00:00,287.769682805,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890620228,0.0,2.1890620228
 07/25  02:00:00,287.769682897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916176786,0.0,2.18916176786
 07/25  03:00:00,287.76968282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899681821,0.0,2.18899681821
 07/25  04:00:00,299.991880573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909654136,0.0,2.18909654136
 07/25  05:00:00,349.357967034,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119090524,0.0,2.19119090524
 07/25  06:00:00,793.070010763,33.3908482328,312.340890919,0.0,49.8407270682,199.362908273,19.1342268681,16.9437499829,2.19047688519
 07/25  07:00:00,963.196790036,29.4228683816,376.263409918,0.0,149.522181205,199.362908273,19.5600794252,13.0035292173,6.55655020789
 07/25  08:00:00,1540.41156671,31.8806061894,396.595276665,0.0,448.566543614,448.566543614,13.2053586693,0.0451251639023,13.1602335054
 07/25  09:00:00,1541.29984639,34.290033722,426.952212638,0.0,448.566543614,448.566543614,13.1705698317,0.0,13.1705698317
 07/25  10:00:00,1509.7465179,36.0768335657,440.846497502,0.0,448.566543614,448.566543614,13.1759917967,0.0,13.1759917967
 07/25  11:00:00,1535.06115017,38.5212302462,460.513442277,0.0,448.566543614,448.566543614,17.6089467978,0.0,17.6089467978
 07/25  12:00:00,1496.18381132,35.4375674485,473.943712388,0.0,448.566543614,398.725816546,19.8681587434,0.0,19.8681587434
 07/25  13:00:00,1529.19088178,41.0791957809,451.469755327,0.0,448.566543614,448.566543614,17.6467553849,0.0,17.6467553849
 07/25  14:00:00,1522.15817951,42.6829055957,442.842191772,0.0,448.566543614,448.566543614,11.1477978282,0.0,11.1477978282
 07/25  15:00:00,1520.72421518,43.2822779506,440.809304594,0.0,448.566543614,448.566543614,12.9659199959,0.0,12.9659199959
 07/25  16:00:00,1569.17513125,42.7939605494,440.854869523,0.0,448.566543614,448.566543614,15.3928587054,0.0,15.3928587054
 07/25  17:00:00,1463.27004188,36.6859178367,453.921383644,0.0,348.885089477,398.725816546,8.75344093946,0.0,8.75344093946
 07/25  18:00:00,1266.86632966,30.4377070103,463.131002617,0.0,249.203635341,299.044362409,6.55994643953,0.0,6.55994643953
 07/25  19:00:00,1240.79885054,29.643175967,462.305105315,0.0,249.203635341,299.044362409,6.54744287809,0.0,6.54744287809
 07/25  20:00:00,1087.90862575,29.4228683816,459.156456,0.0,149.522181205,249.203635341,6.59076329061,0.03959695648,6.55116633413
 07/25  21:00:00,1111.62394248,29.4228683816,456.053761323,0.0,149.522181205,249.203635341,8.3377709227,6.1465190504,2.1912518723
 07/25  22:00:00,349.356639751,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898619364,0.0,2.18898619364
 07/25  23:00:00,299.991880576,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890857583,0.0,2.1890857583
 07/25  24:00:00,287.769682783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892052862,0.0,2.18892052862
 07/26  01:00:00,287.769681181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901646199,0.0,2.18901646199
 07/26  02:00:00,287.769681161,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  03:00:00,287.769681171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911370645,0.0,2.18911370645
 07/26  04:00:00,299.99187913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894651684,0.0,2.18894651684
 07/26  05:00:00,349.357965977,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202744556,0.0,4.36202744556
 07/26  06:00:00,984.230634428,34.0592716466,483.272441093,0.0,49.8407270682,199.362908273,14.6059617863,12.4154506616,2.19051112467
 07/26  07:00:00,1083.38363088,29.4228683816,480.009415047,0.0,149.522181205,199.362908273,30.9388426364,24.3821856424,6.55665699394
 07/26  08:00:00,1607.84167838,31.8883484586,453.764343807,0.0,448.566543614,448.566543614,13.2790538921,0.12292821672,13.1561256754
 07/26  09:00:00,1552.55329317,34.2829632316,432.746693582,0.0,448.566543614,448.566543614,13.1677324844,0.0,13.1677324844
 07/26  10:00:00,1487.61623255,35.8153057928,418.08310333,0.0,448.566543614,448.566543614,13.1701979171,0.0,13.1701979171
 07/26  11:00:00,1508.54941873,37.6003115542,435.630152908,0.0,448.566543614,448.566543614,15.4075697295,0.0,15.4075697295
 07/26  12:00:00,1470.35474435,36.3332703565,447.218954971,0.0,448.566543614,398.725816546,19.8673471683,0.0,19.8673471683
 07/26  13:00:00,1521.23613985,41.1500117188,443.444210557,0.0,448.566543614,448.566543614,19.8513950451,0.0,19.8513950451
 07/26  14:00:00,1522.76864094,41.9854686293,444.150104934,0.0,448.566543614,448.566543614,10.9661381713,0.0,10.9661381713
 07/26  15:00:00,1524.9656592,44.1657403481,444.590064489,0.0,448.566543614,448.566543614,10.9608740551,0.0,10.9608740551
 07/26  16:00:00,1576.37637925,46.1726478758,446.027335305,0.0,448.566543614,448.566543614,15.3916285206,0.0,15.3916285206
 07/26  17:00:00,1460.04495767,42.1678307889,446.071328015,0.0,348.885089477,398.725816546,8.75269732713,0.0,8.75269732713
 07/26  18:00:00,1260.00890313,33.7174275288,452.996795213,0.0,249.203635341,299.044362409,8.73995948706,0.0,8.73995948706
 07/26  19:00:00,1236.95247909,31.0990795892,457.002834547,0.0,249.203635341,299.044362409,4.37154438816,0.0,4.37154438816
 07/26  20:00:00,1103.11853339,29.5077748139,465.737822546,0.0,149.522181205,249.203635341,6.55083958802,0.0,6.55083958802
 07/26  21:00:00,1083.69898032,29.4228683816,432.352261315,0.0,149.522181205,249.203635341,2.19115799823,0.0,2.19115799823
 07/26  22:00:00,349.356638248,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917074482,0.0,2.18917074482
 07/26  23:00:00,299.991879154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900237911,0.0,2.18900237911
 07/26  24:00:00,287.769681435,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890993593,0.0,2.1890993593
 07/27  01:00:00,287.769680227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892925896,0.0,2.18892925896
 07/27  02:00:00,287.76968015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902430317,0.0,2.18902430317
 07/27  03:00:00,287.769680156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911904849,0.0,2.18911904849
 07/27  04:00:00,299.991877893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894977011,0.0,2.18894977011
 07/27  05:00:00,349.357962802,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103249595,0.0,2.19103249595
 07/27  06:00:00,948.382625359,34.5375968449,446.992484429,0.0,49.8407270682,199.362908273,3.53182769715,1.34133538071,2.19049231644
 07/27  07:00:00,1038.66203463,29.4228683816,436.452875593,0.0,149.522181205,199.362908273,10.8744508766,4.31849773351,6.5559531431
 07/27  08:00:00,1577.06062046,32.8463464666,424.981530249,0.0,448.566543614,448.566543614,13.1586759507,0.0,13.1586759507
 07/27  09:00:00,1568.76905367,35.2282390008,448.017194632,0.0,448.566543614,448.566543614,13.1687951403,0.0,13.1687951403
 07/27  10:00:00,1520.05400346,36.7010420103,446.717689783,0.0,448.566543614,448.566543614,13.1739869304,0.0,13.1739869304
 07/27  11:00:00,1522.31454457,38.1608955065,447.514834187,0.0,448.566543614,448.566543614,15.4073328413,0.0,15.4073328413
 07/27  12:00:00,1473.49550642,35.3100511766,451.39369462,0.0,448.566543614,398.725816546,19.8723683009,0.0,19.8723683009
 07/27  13:00:00,1523.82826686,39.3101547437,447.87620878,0.0,448.566543614,448.566543614,19.8510374457,0.0,19.8510374457
 07/27  14:00:00,1520.41814309,39.7470938047,444.159522079,0.0,448.566543614,448.566543614,10.9639624245,0.0,10.9639624245
 07/27  15:00:00,1526.56285027,41.864702186,449.583424649,0.0,448.566543614,448.566543614,12.9081020545,0.0,12.9081020545
 07/27  16:00:00,1572.58127007,41.4769697777,445.950863584,0.0,448.566543614,448.566543614,13.4350602284,0.0,13.4350602284
 07/27  17:00:00,1457.81664676,36.6035965678,448.550322172,0.0,348.885089477,398.725816546,10.9364041091,0.0,10.9364041091
 07/27  18:00:00,1263.13803781,30.5660726234,459.274355588,0.0,249.203635341,299.044362409,6.56029446052,0.0,6.56029446052
 07/27  19:00:00,1240.36064532,29.7967915067,461.713292446,0.0,249.203635341,299.044362409,4.37179707773,0.0,4.37179707773
 07/27  20:00:00,1102.36412041,29.4228683816,465.068321525,0.0,149.522181205,249.203635341,6.5522871913,0.0,6.5522871913
 07/27  21:00:00,1122.91439822,29.4228683816,467.346869411,0.0,149.522181205,249.203635341,6.82518422426,2.46285764555,4.36232657871
 07/27  22:00:00,349.356636846,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895230392,0.0,2.18895230392
 07/27  23:00:00,299.991877707,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769679934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904699063,0.0,2.18904699063
 07/28  01:00:00,287.769678869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913916301,0.0,2.18913916301
 07/28  02:00:00,287.76967892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896808764,0.0,2.18896808764
 07/28  03:00:00,287.769678955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906067071,0.0,2.18906067071
 07/28  04:00:00,299.991876858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915299318,0.0,2.18915299318
 07/28  05:00:00,349.357961,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910934209,0.0,2.1910934209
 07/28  06:00:00,1009.87698944,35.9243356265,498.518889732,0.0,49.8407270682,199.362908273,4.50421522037,0.143422241195,4.36079297917
 07/28  07:00:00,1069.31711015,29.4228683816,465.95995717,0.0,149.522181205,199.362908273,7.21172299976,0.656999190176,6.55472380959
 07/28  08:00:00,1610.25432729,33.6652102581,454.40023813,0.0,448.566543614,448.566543614,10.9702469592,0.0,10.9702469592
 07/28  09:00:00,1575.59579422,38.7885893023,452.165403357,0.0,448.566543614,448.566543614,13.1713510865,0.0,13.1713510865
 07/28  10:00:00,1533.26654062,41.5925571546,458.044395382,0.0,448.566543614,448.566543614,13.1764713594,0.0,13.1764713594
 07/28  11:00:00,1535.09324899,41.2668619347,460.853312226,0.0,448.566543614,448.566543614,17.6066510182,0.0,17.6066510182
 07/28  12:00:00,1479.54031307,36.1867109622,459.506084022,0.0,448.566543614,398.725816546,19.8672288817,0.0,19.8672288817
 07/28  13:00:00,1536.05731764,42.148843092,460.161644591,0.0,448.566543614,448.566543614,17.6454738856,0.0,17.6454738856
 07/28  14:00:00,1539.10033362,42.2836182255,464.394351963,0.0,448.566543614,448.566543614,10.9624133276,0.0,10.9624133276
 07/28  15:00:00,1540.12367088,43.9682917859,463.934932197,0.0,448.566543614,448.566543614,13.1496594805,0.0,13.1496594805
 07/28  16:00:00,1586.92683773,42.9928925952,462.524477318,0.0,448.566543614,448.566543614,15.3930509231,0.0,15.3930509231
 07/28  17:00:00,1464.60300682,37.631584695,457.259245196,0.0,348.885089477,398.725816546,8.75368306361,0.0,8.75368306361
 07/28  18:00:00,1261.72338653,31.0151270753,457.918649582,0.0,249.203635341,299.044362409,6.56014758328,0.0,6.56014758328
 07/28  19:00:00,1238.873237,30.1427070376,459.879972652,0.0,249.203635341,299.044362409,6.54734759601,0.0,6.54734759601
 07/28  20:00:00,1098.64452797,29.4270626162,461.3445379,0.0,149.522181205,249.203635341,4.37446325802,0.0,4.37446325802
 07/28  21:00:00,1118.31156743,29.4228683816,462.745811055,0.0,149.522181205,249.203635341,4.36208521913,0.0,4.36208521913
 07/28  22:00:00,349.356635648,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896915723,0.0,2.18896915723
 07/28  23:00:00,299.991876435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906147924,0.0,2.18906147924
 07/28  24:00:00,287.769678611,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928950362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915168483,0.0,2.18915168483
 07/29  02:00:00,237.928950457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897875938,0.0,2.18897875938
 07/29  03:00:00,237.92895058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906912746,0.0,2.18906912746
 07/29  04:00:00,250.151148556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915924784,0.0,2.18915924784
 07/29  05:00:00,274.59686907,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095739974,0.0,2.19095739974
 07/29  06:00:00,942.784355818,35.4829398918,434.352757629,0.0,49.8407270682,199.362908273,6.20753261456,1.84649769139,4.36103492317
 07/29  07:00:00,945.62370044,29.4228683816,444.225377513,0.0,49.8407270682,199.362908273,7.17551970094,2.80938874167,4.36613095927
 07/29  08:00:00,1217.89021103,29.4238288419,465.012159428,0.0,249.203635341,249.203635341,4.37145685346,0.0,4.37145685346
 07/29  09:00:00,1177.30117368,29.6806041735,460.830290905,0.0,249.203635341,249.203635341,6.55908092737,0.0,6.55908092737
 07/29  10:00:00,1125.47159127,30.82520725,456.745779037,0.0,249.203635341,249.203635341,6.5563804564,0.0,6.5563804564
 07/29  11:00:00,1128.09404688,31.2457033149,458.945972261,0.0,249.203635341,249.203635341,8.74490800807,0.0,8.74490800807
 07/29  12:00:00,1129.19573969,32.0922960317,459.202398667,0.0,249.203635341,249.203635341,6.55755544887,0.0,6.55755544887
 07/29  13:00:00,1129.53714196,32.8867818921,459.052514971,0.0,249.203635341,249.203635341,6.55641864463,0.0,6.55641864463
 07/29  14:00:00,881.409564619,30.449755443,462.364125361,0.0,74.7610906023,174.442544739,6.54716612737,0.0,6.54716612737
 07/29  15:00:00,881.865581245,29.4228683816,463.748362751,0.0,74.7610906023,174.442544739,4.41254496741,0.043704345575,4.36884062184
 07/29  16:00:00,934.420498353,29.4228683816,467.409436431,0.0,74.7610906023,174.442544739,10.8283106841,6.45799360123,4.37031708284
 07/29  17:00:00,899.825822181,29.4228683816,470.902990119,0.0,24.9203635341,149.522181205,23.8413869151,19.4807308332,4.36065608187
 07/29  18:00:00,296.667614076,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035750528,0.0,2.19035750528
 07/29  19:00:00,272.223218158,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037716715,0.0,2.19037716715
 07/29  20:00:00,280.766884862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039680745,0.0,2.19039680745
 07/29  21:00:00,299.041706966,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384413775,0.0,4.36384413775
 07/29  22:00:00,274.595544006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914658919,0.0,2.18914658919
 07/29  23:00:00,250.151148191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897339701,0.0,2.18897339701
 07/29  24:00:00,237.928950373,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  01:00:00,237.928507976,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883638196,0.0,2.1883638196
 07/30  02:00:00,237.928508448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835056205,0.0,2.18835056205
 07/30  03:00:00,237.928508317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833720506,0.0,2.18833720506
 07/30  04:00:00,250.150705506,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,274.596425912,0.0,0.0,0.0,24.9203635341,149.522181205,4.36085252495,0.0,4.36085252495
 07/30  06:00:00,297.852892272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.666288424,0.0,0.0,0.0,24.9203635341,149.522181205,2.188245628,0.0,2.188245628
 07/30  08:00:00,547.496172006,10.9116912728,197.077212927,0.0,24.9203635341,149.522181205,2.18844986823,0.0,2.18844986823
 07/30  09:00:00,869.64993385,18.8513149708,495.227022843,0.0,24.9203635341,149.522181205,2.18843663319,0.0,2.18843663319
 07/30  10:00:00,852.881525738,23.6013533055,519.147321644,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,805.260862303,18.8684759633,480.347376117,0.0,24.9203635341,149.522181205,2.18984907192,0.0,2.18984907192
 07/30  12:00:00,853.170672647,22.4958520292,520.962797139,0.0,24.9203635341,149.522181205,2.18982414822,0.0,2.18982414822
 07/30  13:00:00,721.530220525,16.2041003462,402.036285653,0.0,24.9203635341,149.522181205,4.36382115078,0.0,4.36382115078
 07/30  14:00:00,795.634486088,22.2677099819,467.257577923,0.0,24.9203635341,149.522181205,2.1898265898,0.0,2.1898265898
 07/30  15:00:00,701.329827674,15.8970339576,390.348216614,0.0,24.9203635341,149.522181205,2.18838858596,0.0,2.18838858596
 07/30  16:00:00,889.089980203,23.3049001724,507.126730516,0.0,24.9203635341,149.522181205,2.188447166,0.0,2.188447166
 07/30  17:00:00,870.355258341,18.978758256,460.164998196,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,921.972057682,23.6869979161,502.948318795,0.0,24.9203635341,149.522181205,2.18843348492,0.0,2.18843348492
 07/30  19:00:00,845.165804844,18.9826611225,459.483907174,0.0,24.9203635341,149.522181205,2.18841982015,0.0,2.18841982015
 07/30  20:00:00,909.171700791,22.7836213702,507.390939794,0.0,24.9203635341,149.522181205,2.18840617069,0.0,2.18840617069
 07/30  21:00:00,337.655530612,0.396707104877,25.1389992472,0.0,24.9203635341,149.522181205,2.19023543992,0.0,2.19023543992
 07/30  22:00:00,274.595101059,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,250.150705603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840104477,0.0,2.18840104477
 07/30  24:00:00,237.928508342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838731058,0.0,2.18838731058
 07/31  01:00:00,287.76967562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898843281,0.0,2.18898843281
 07/31  02:00:00,287.769675591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907479481,0.0,2.18907479481
 07/31  03:00:00,287.769675582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889827612,0.0,2.18889827612
 07/31  04:00:00,299.991873145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898472006,0.0,2.18898472006
 07/31  05:00:00,349.357955924,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118492053,0.0,2.19118492053
 07/31  06:00:00,960.043520975,33.8711090516,450.738016021,0.0,49.8407270682,199.362908273,3.22082585254,1.03040791567,2.19041793687
 07/31  07:00:00,1040.25997695,29.4228683816,437.132652317,0.0,149.522181205,199.362908273,6.555468494,0.0,6.555468494
 07/31  08:00:00,1586.98294631,31.0941845021,435.35493315,0.0,448.566543614,448.566543614,13.1561661185,0.0,13.1561661185
 07/31  09:00:00,1571.20706213,35.2188189119,450.464654177,0.0,448.566543614,448.566543614,13.1659170948,0.0,13.1659170948
 07/31  10:00:00,1519.54079646,38.5783582749,444.327203945,0.0,448.566543614,448.566543614,13.1707154117,0.0,13.1707154117
 07/31  11:00:00,1519.0362772,40.4736507752,441.923859233,0.0,448.566543614,448.566543614,15.4051091858,0.0,15.4051091858
 07/31  12:00:00,1470.78200049,36.8393915,447.140156633,0.0,448.566543614,398.725816546,19.8657107638,0.0,19.8657107638
 07/31  13:00:00,1521.00091249,43.1697303069,441.211873043,0.0,448.566543614,448.566543614,18.2051523845,0.0,18.2051523845
 07/31  14:00:00,1528.09059975,44.9501227369,447.790714,0.0,448.566543614,448.566543614,12.5980757003,0.0,12.5980757003
 07/31  15:00:00,1538.05132918,46.5054446987,458.16042781,0.0,448.566543614,448.566543614,10.9608971544,0.0,10.9608971544
 07/31  16:00:00,1596.81696112,49.9813428763,466.551927878,0.0,448.566543614,448.566543614,15.3907042346,0.0,15.3907042346
 07/31  17:00:00,1471.71533014,45.4089900872,457.92979551,0.0,348.885089477,398.725816546,8.75353452233,0.0,8.75353452233
 07/31  18:00:00,1263.86345282,37.8095939458,454.795950532,0.0,249.203635341,299.044362409,8.7392242804,0.0,8.7392242804
 07/31  19:00:00,1239.45845775,35.3268136829,455.888790004,0.0,249.203635341,299.044362409,4.37139011462,0.0,4.37139011462
 07/31  20:00:00,1098.33241936,30.3974193625,460.062083913,0.0,149.522181205,249.203635341,6.551870458,0.0,6.551870458
 07/31  21:00:00,1119.52153144,29.5504886482,463.828160824,0.0,149.522181205,249.203635341,2.19110164604,0.0,2.19110164604
 07/31  22:00:00,349.356632541,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911128386,0.0,2.18911128386
 07/31  23:00:00,482.437720871,1.19012131463,142.018586493,0.0,24.9203635341,199.362908273,2.18906614931,0.0,2.18906614931
 07/31  24:00:00,287.769675658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873830618,0.0,2.18873830618
 08/01  01:00:00,287.769674514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897222754,0.0,2.18897222754
 08/01  02:00:00,287.769674408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905677474,0.0,2.18905677474
 08/01  03:00:00,287.769674357,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991872145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914109763,0.0,2.18914109763
 08/01  05:00:00,349.357954831,0.0,0.0,0.0,49.8407270682,199.362908273,4.36194677292,0.0,4.36194677292
 08/01  06:00:00,409.184148172,33.8535102109,0.185293794274,0.0,49.8407270682,199.362908273,5.68057068239,3.49026869978,2.19030198261
 08/01  07:00:00,702.41484726,29.4228683816,136.102650528,0.0,149.522181205,199.362908273,12.7834163192,6.22803276645,6.55538355277
 08/01  08:00:00,1512.13317195,34.2144374541,370.56538443,0.0,448.566543614,448.566543614,13.1555771807,0.0,13.1555771807
 08/01  09:00:00,1507.95631904,38.9896202672,391.660159006,0.0,448.566543614,448.566543614,13.163864483,0.0,13.163864483
 08/01  10:00:00,1493.913967,41.425756664,422.564087,0.0,448.566543614,448.566543614,13.1685561581,0.0,13.1685561581
 08/01  11:00:00,1526.65042323,42.2704541384,449.95764229,0.0,448.566543614,448.566543614,15.4046588248,0.0,15.4046588248
 08/01  12:00:00,1489.64266409,37.8256974114,465.014525539,0.0,448.566543614,398.725816546,19.8680534284,0.0,19.8680534284
 08/01  13:00:00,1528.58660443,43.7587245387,448.186036948,0.0,448.566543614,448.566543614,17.6450036474,0.0,17.6450036474
 08/01  14:00:00,1520.6109947,44.8872725244,439.093848052,0.0,448.566543614,448.566543614,13.1519466381,0.0,13.1519466381
 08/01  15:00:00,1516.03818548,45.4021037056,434.0034985,0.0,448.566543614,448.566543614,10.960359936,0.0,10.960359936
 08/01  16:00:00,1559.65060524,48.5998746437,425.524501346,0.0,448.566543614,448.566543614,15.3918572282,0.0,15.3918572282
 08/01  17:00:00,1446.44209212,44.4548540018,429.324540111,0.0,348.885089477,398.725816546,8.7530245539,0.0,8.7530245539
 08/01  18:00:00,1257.64675209,36.4319292966,447.917236889,0.0,249.203635341,299.044362409,6.55953023617,0.0,6.55953023617
 08/01  19:00:00,1232.11605219,33.7841664204,449.481340883,0.0,249.203635341,299.044362409,6.54700200237,0.0,6.54700200237
 08/01  20:00:00,1073.37828809,29.824498839,435.760125135,0.0,149.522181205,249.203635341,4.37384032134,0.0,4.37384032134
 08/01  21:00:00,1069.58928768,29.4450479629,418.685615491,0.0,149.522181205,249.203635341,4.36230901167,0.0,4.36230901167
 08/01  22:00:00,349.356631588,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907893682,0.0,2.18907893682
 08/01  23:00:00,299.991872438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890073899,0.0,2.18890073899
 08/01  24:00:00,287.769674397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898523443,0.0,2.18898523443
 08/02  01:00:00,287.769673436,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769673461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906680747,0.0,2.18906680747
 08/02  03:00:00,287.769673678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888730769,0.0,2.18888730769
 08/02  04:00:00,299.991871498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897027129,0.0,2.18897027129
 08/02  05:00:00,349.357953361,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186988957,0.0,4.36186988957
 08/02  06:00:00,409.061996712,33.9083834776,0.0,0.0,49.8407270682,199.362908273,20.1071197613,17.9169034825,2.19021627878
 08/02  07:00:00,600.704852695,29.4228683816,48.1847174877,0.0,149.522181205,199.362908273,21.7420038622,15.1865492442,6.555454618
 08/02  08:00:00,1470.07574234,34.0404048521,328.769719449,0.0,448.566543614,448.566543614,11.0635924795,0.0943366438344,10.9692558357
 08/02  09:00:00,1548.93515834,38.4418978783,429.132754275,0.0,448.566543614,448.566543614,13.1717248391,0.0,13.1717248391
 08/02  10:00:00,1534.38936545,41.0695853813,458.545867332,0.0,448.566543614,448.566543614,13.1764218855,0.0,13.1764218855
 08/02  11:00:00,1536.88770222,42.0007676622,458.248186878,0.0,448.566543614,448.566543614,17.6034568291,0.0,17.6034568291
 08/02  12:00:00,1485.06672478,38.00711226,460.33002006,0.0,448.566543614,398.725816546,19.865012066,0.0,19.865012066
 08/02  13:00:00,1522.35225637,44.0518450439,441.65857755,0.0,448.566543614,448.566543614,17.6428749338,0.0,17.6428749338
 08/02  14:00:00,1520.38851904,44.8920392884,438.863458523,0.0,448.566543614,448.566543614,10.9625132569,0.0,10.9625132569
 08/02  15:00:00,1516.75160084,45.4394029841,434.679623727,0.0,448.566543614,448.566543614,13.1482800648,0.0,13.1482800648
 08/02  16:00:00,1559.56350838,49.0504195565,424.986872297,0.0,448.566543614,448.566543614,13.1933884105,0.0,13.1933884105
 08/02  17:00:00,1450.69516101,44.6077427093,433.424723471,0.0,348.885089477,398.725816546,10.9356715374,0.0,10.9356715374
 08/02  18:00:00,1266.05734931,36.3537238238,456.406043381,0.0,249.203635341,299.044362409,6.55977164258,0.0,6.55977164258
 08/02  19:00:00,1247.51050452,33.7059785701,464.953983875,0.0,249.203635341,299.044362409,4.37145155387,0.0,4.37145155387
 08/02  20:00:00,1088.16553764,29.8303964553,451.365082039,0.0,149.522181205,249.203635341,6.55164695227,0.0,6.55164695227
 08/02  21:00:00,1072.01656701,29.4737149461,424.023827048,0.0,149.522181205,249.203635341,4.36193034166,0.0,4.36193034166
 08/02  22:00:00,349.356630506,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,299.991871411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901612689,0.0,2.18901612689
 08/02  24:00:00,287.769673755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909871142,0.0,2.18909871142
 08/03  01:00:00,287.76967298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891752221,0.0,2.18891752221
 08/03  02:00:00,287.769672967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899893847,0.0,2.18899893847
 08/03  03:00:00,287.769673002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908012357,0.0,2.18908012357
 08/03  04:00:00,299.991870811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889924595,0.0,2.18889924595
 08/03  05:00:00,349.357951354,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121362862,0.0,2.19121362862
 08/03  06:00:00,735.027049029,34.0566658324,246.142977856,0.0,49.8407270682,199.362908273,4.96675315433,2.77626389952,2.19048925481
 08/03  07:00:00,908.495823823,29.4228683816,323.511845998,0.0,149.522181205,199.362908273,17.0930487508,10.5368642837,6.55618446711
 08/03  08:00:00,1530.51466701,33.4582677627,387.633840276,0.0,448.566543614,448.566543614,13.1581749414,0.0,13.1581749414
 08/03  09:00:00,1528.69492402,36.2636377958,414.465133973,0.0,448.566543614,448.566543614,13.1676689353,0.0,13.1676689353
 08/03  10:00:00,1519.40829364,39.9705597773,444.609316323,0.0,448.566543614,448.566543614,13.1722844506,0.0,13.1722844506
 08/03  11:00:00,1522.45092028,42.7811689915,443.03100638,0.0,448.566543614,448.566543614,15.4065370765,0.0,15.4065370765
 08/03  12:00:00,1479.59345625,39.1626279671,453.628408952,0.0,448.566543614,398.725816546,19.8668602936,0.0,19.8668602936
 08/03  13:00:00,1521.23629862,45.3894211661,439.205050963,0.0,448.566543614,448.566543614,19.8471184358,0.0,19.8471184358
 08/03  14:00:00,1518.57414283,45.353726502,436.587405865,0.0,448.566543614,448.566543614,10.9652654294,0.0,10.9652654294
 08/03  15:00:00,1518.47935657,44.3734861851,437.473296178,0.0,448.566543614,448.566543614,10.9596059639,0.0,10.9596059639
 08/03  16:00:00,1567.16009917,43.7726264913,437.861265456,0.0,448.566543614,448.566543614,15.390685797,0.0,15.390685797
 08/03  17:00:00,1461.97850199,37.6474739742,451.668335696,0.0,348.885089477,398.725816546,8.75356664445,0.0,8.75356664445
 08/03  18:00:00,1280.54311054,30.7835677319,476.461964289,0.0,249.203635341,299.044362409,8.73920840155,0.0,8.73920840155
 08/03  19:00:00,1262.68822114,29.9369603216,483.900721455,0.0,249.203635341,299.044362409,4.37137613798,0.0,4.37137613798
 08/03  20:00:00,1106.38794754,29.4228683816,469.092173182,0.0,149.522181205,249.203635341,6.55178517733,0.0,6.55178517733
 08/03  21:00:00,1121.51499152,29.4228683816,465.947828876,0.0,149.522181205,249.203635341,4.16255879698,1.97147363167,2.19108516531
 08/03  22:00:00,349.356629942,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909606011,0.0,2.18909606011
 08/03  23:00:00,299.991870753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904531834,0.0,2.18904531834
 08/03  24:00:00,287.769672987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912625522,0.0,2.18912625522
 08/04  01:00:00,287.769672041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894334632,0.0,2.18894334632
 08/04  02:00:00,287.769671883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902320224,0.0,2.18902320224
 08/04  03:00:00,287.769671824,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991869625,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891028532,0.0,2.1891028532
 08/04  05:00:00,349.357950946,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184538808,0.0,4.36184538808
 08/04  06:00:00,971.363193376,35.5771197465,460.351130889,0.0,49.8407270682,199.362908273,3.98880129972,1.79855497707,2.19024632265
 08/04  07:00:00,1077.41027852,29.4228683816,474.047506694,0.0,149.522181205,199.362908273,15.0689928195,8.51244707476,6.55654574476
 08/04  08:00:00,1611.9316421,33.3600205017,456.382788156,0.0,448.566543614,448.566543614,13.1538661903,0.0,13.1538661903
 08/04  09:00:00,1571.12617162,35.1426991666,450.459905244,0.0,448.566543614,448.566543614,10.9775301017,0.0,10.9775301017
 08/04  10:00:00,1526.3201924,35.8059745339,453.879010475,0.0,448.566543614,448.566543614,15.3633865814,0.0,15.3633865814
 08/04  11:00:00,1523.46150075,36.2991992898,450.523575978,0.0,448.566543614,448.566543614,15.4049196164,0.0,15.4049196164
 08/04  12:00:00,1476.7473971,33.3787733272,456.566214992,0.0,448.566543614,398.725816546,19.86710488,0.0,19.86710488
 08/04  13:00:00,1508.69132085,38.039004425,434.010500289,0.0,448.566543614,448.566543614,17.6419799107,0.0,17.6419799107
 08/04  14:00:00,1496.66204501,38.8610711791,421.16844964,0.0,448.566543614,448.566543614,10.9619381005,0.0,10.9619381005
 08/04  15:00:00,1500.92604801,39.1177406053,425.175744567,0.0,448.566543614,448.566543614,13.1486522403,0.0,13.1486522403
 08/04  16:00:00,1553.97070135,39.1198249392,429.324670029,0.0,448.566543614,448.566543614,15.3907941367,0.0,15.3907941367
 08/04  17:00:00,1449.98632288,34.1819831425,443.14165555,0.0,348.885089477,398.725816546,8.75250599786,0.0,8.75250599786
 08/04  18:00:00,1263.70879216,29.4307025659,460.980415829,0.0,249.203635341,299.044362409,6.69549064187,0.135283321362,6.56020732051
 08/04  19:00:00,1237.72836807,29.4228683816,459.453256598,0.0,249.203635341,299.044362409,7.1461384529,2.37473060639,4.77140784651
 08/04  20:00:00,1096.99516785,29.4228683816,459.681245381,0.0,149.522181205,249.203635341,31.4195604737,25.2678535711,6.15170690266
 08/04  21:00:00,1115.29301638,29.4228683816,459.699458288,0.0,149.522181205,249.203635341,43.0835091634,38.7213109135,4.36219824987
 08/04  22:00:00,349.356628758,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888702236,0.0,2.18888702236
 08/04  23:00:00,299.991869622,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,287.769671895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896682286,0.0,2.18896682286
 08/05  01:00:00,237.928944238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904511954,0.0,2.18904511954
 08/05  02:00:00,237.928944399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912346413,0.0,2.18912346413
 08/05  03:00:00,237.928944381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894029281,0.0,2.18894029281
 08/05  04:00:00,250.151142164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901875228,0.0,2.18901875228
 08/05  05:00:00,274.596858266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092790829,0.0,2.19092790829
 08/05  06:00:00,959.962428332,33.2493368884,451.257686226,0.0,49.8407270682,199.362908273,32.4812585611,30.2908339979,2.19042456324
 08/05  07:00:00,953.854142052,29.4228683816,450.146872845,0.0,49.8407270682,199.362908273,53.9320638808,49.565799968,4.36626391284
 08/05  08:00:00,1201.47279003,29.4228683816,448.573367688,0.0,249.203635341,249.203635341,37.6736915356,31.1261907006,6.54750083493
 08/05  09:00:00,1165.08680307,29.4228683816,448.857389148,0.0,249.203635341,249.203635341,29.251928675,22.6926480851,6.55928058993
 08/05  10:00:00,1112.91001177,29.4228683816,445.575226134,0.0,249.203635341,249.203635341,22.3465303431,15.7920482798,6.55448206324
 08/05  11:00:00,1110.71684828,29.4228683816,443.384576364,0.0,249.203635341,249.203635341,18.5823728565,9.83806102281,8.74431183372
 08/05  12:00:00,1107.08758084,29.4228683816,440.33479698,0.0,249.203635341,249.203635341,19.7102723683,13.1520149717,6.55825739653
 08/05  13:00:00,1102.31720302,29.4228683816,436.435982036,0.0,249.203635341,249.203635341,23.6287362156,17.074589391,6.55414682459
 08/05  14:00:00,854.095160503,29.4228683816,437.030505683,0.0,74.7610906023,174.442544739,52.0415420716,45.4943912726,6.54715079896
 08/05  15:00:00,848.906786423,29.4228683816,433.109615102,0.0,74.7610906023,174.442544739,54.8208246444,50.4523034366,4.36852120787
 08/05  16:00:00,889.341861631,29.4228683816,426.823114357,0.0,74.7610906023,174.442544739,51.8667006772,47.4966717632,4.37002891399
 08/05  17:00:00,847.758325169,29.4228683816,425.040537044,0.0,24.9203635341,149.522181205,66.8515826163,64.6613560227,2.19022659361
 08/05  18:00:00,296.667604981,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904127012,0.0,2.1904127012
 08/05  19:00:00,272.223209809,0.0,0.0,0.0,24.9203635341,149.522181205,4.36049276611,0.0,4.36049276611
 08/05  20:00:00,289.310543001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025827219,0.0,2.19025827219
 08/05  21:00:00,299.041694142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148348145,0.0,2.19148348145
 08/05  22:00:00,274.595537613,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889874082,0.0,2.1889874082
 08/05  23:00:00,250.151142125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906566738,0.0,2.18906566738
 08/05  24:00:00,237.92894443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888230938,0.0,2.18888230938
 08/06  01:00:00,237.928503527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834625994,0.0,2.18834625994
 08/06  02:00:00,237.92850291,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.92850322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832276931,0.0,2.18832276931
 08/06  04:00:00,250.150701496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829924546,0.0,2.18829924546
 08/06  05:00:00,274.596417258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019487667,0.0,2.19019487667
 08/06  06:00:00,297.852888347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841845912,0.0,2.18841845912
 08/06  07:00:00,296.666283598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839478893,0.0,2.18839478893
 08/06  08:00:00,296.666283094,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,259.999690296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837111679,0.0,2.18837111679
 08/06  10:00:00,211.110899313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834744861,0.0,2.18834744861
 08/06  11:00:00,211.11177944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954945269,0.0,2.18954945269
 08/06  12:00:00,211.111779317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963689534,0.0,2.18963689534
 08/06  13:00:00,211.113099895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177073004,0.0,2.19177073004
 08/06  14:00:00,211.111779634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970588763,0.0,2.18970588763
 08/06  15:00:00,511.284076242,11.7972247763,237.154440881,0.0,24.9203635341,149.522181205,2.18840741215,0.0,2.18840741215
 08/06  16:00:00,700.805000654,13.9320681223,355.418702929,0.0,24.9203635341,149.522181205,2.18842780468,0.0,2.18842780468
 08/06  17:00:00,648.586964685,11.7615675733,277.860944021,0.0,24.9203635341,149.522181205,2.18840423805,0.0,2.18840423805
 08/06  18:00:00,296.666283273,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,272.221887915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833655236,0.0,2.18833655236
 08/06  20:00:00,289.309221716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831290461,0.0,2.18831290461
 08/06  21:00:00,299.040812951,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020824596,0.0,2.19020824596
 08/06  22:00:00,274.595097204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843191155,0.0,2.18843191155
 08/06  23:00:00,250.15070125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840819532,0.0,2.18840819532
 08/06  24:00:00,237.928502897,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769670071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912136841,0.0,2.18912136841
 08/07  02:00:00,287.769670121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893627045,0.0,2.18893627045
 08/07  03:00:00,287.769670173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901246776,0.0,2.18901246776
 08/07  04:00:00,299.99186805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908848922,0.0,2.18908848922
 08/07  05:00:00,349.357946903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099275506,0.0,2.19099275506
 08/07  06:00:00,948.380208772,37.7164474228,429.811855072,0.0,49.8407270682,199.362908273,2.22496789869,0.0344796915079,2.19048820718
 08/07  07:00:00,1022.18267948,29.4228683816,425.134877211,0.0,149.522181205,199.362908273,8.80659142031,0.0738850712543,8.73270634905
 08/07  08:00:00,1598.77217403,33.4559159949,444.020281525,0.0,448.566543614,448.566543614,10.9685486567,0.0,10.9685486567
 08/07  09:00:00,1569.63954773,36.074715066,448.041291362,0.0,448.566543614,448.566543614,13.1679718777,0.0,13.1679718777
 08/07  10:00:00,1519.7365097,37.4941392842,445.607176688,0.0,448.566543614,448.566543614,13.1723829313,0.0,13.1723829313
 08/07  11:00:00,1520.40286769,38.2477902623,445.516357958,0.0,448.566543614,448.566543614,15.4040518593,0.0,15.4040518593
 08/07  12:00:00,1471.40396631,36.1767779967,448.424800415,0.0,448.566543614,398.725816546,19.8659090646,0.0,19.8659090646
 08/07  13:00:00,1522.14935301,42.7037995241,442.803756405,0.0,448.566543614,448.566543614,19.8457849973,0.0,19.8457849973
 08/07  14:00:00,1523.18463826,44.3653827246,442.19684937,0.0,448.566543614,448.566543614,10.9645413545,0.0,10.9645413545
 08/07  15:00:00,1525.32046428,44.36656517,444.871953239,0.0,448.566543614,448.566543614,10.9589192735,0.0,10.9589192735
 08/07  16:00:00,1574.56208691,43.4434272301,446.600547487,0.0,448.566543614,448.566543614,15.3891217884,0.0,15.3891217884
 08/07  17:00:00,1459.38581228,37.2158439207,449.652841536,0.0,348.885089477,398.725816546,8.75269856942,0.0,8.75269856942
