Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  18:00:00,1261.55221482,31.322770503,456.931877103,0.0,249.203635341,299.044362409,6.55916190387,0.0,6.55916190387
 08/07  19:00:00,1241.12298478,30.1325839338,462.139868722,0.0,249.203635341,299.044362409,6.54798251886,0.0,6.54798251886
 08/07  20:00:00,1112.97529817,29.4228683816,467.135866967,0.0,149.522181205,249.203635341,6.55105952233,0.0,6.55105952233
 08/07  21:00:00,1123.62149267,29.4228683816,468.055750226,0.0,149.522181205,249.203635341,2.19085489511,0.0,2.19085489511
 08/07  22:00:00,349.356627161,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889975568,0.0,2.1889975568
 08/07  23:00:00,299.991868028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907353818,0.0,2.18907353818
 08/07  24:00:00,287.769670156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888826451,0.0,2.18888826451
 08/08  01:00:00,287.76966939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896303009,0.0,2.18896303009
 08/08  02:00:00,287.769669341,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769669377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903822587,0.0,2.18903822587
 08/08  04:00:00,299.991867393,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891132517,0.0,2.1891132517
 08/08  05:00:00,349.357946934,0.0,0.0,0.0,49.8407270682,199.362908273,4.36211472714,0.0,4.36211472714
 08/08  06:00:00,960.668589552,35.0120777278,441.718630506,0.0,49.8407270682,199.362908273,6.77360214048,4.58327163053,2.19033050995
 08/08  07:00:00,1037.49543269,29.4228683816,435.857481923,0.0,149.522181205,199.362908273,12.8056791817,6.25005415754,6.55562502416
 08/08  08:00:00,1576.10603141,33.3409358615,423.354278293,0.0,448.566543614,448.566543614,10.9674664423,0.0,10.9674664423
 08/08  09:00:00,1564.65850072,36.5173692592,442.934257359,0.0,448.566543614,448.566543614,13.1712336712,0.0,13.1712336712
 08/08  10:00:00,1520.46781925,38.288277566,445.54435008,0.0,448.566543614,448.566543614,13.175595625,0.0,13.175595625
 08/08  11:00:00,1523.64439479,41.5044648942,445.87018652,0.0,448.566543614,448.566543614,17.6039357107,0.0,17.6039357107
 08/08  12:00:00,1476.6354531,39.8190741657,451.501877688,0.0,448.566543614,398.725816546,18.1358835939,0.0,18.1358835939
 08/08  13:00:00,1529.02659898,46.7039697339,446.702093152,0.0,448.566543614,448.566543614,19.3686575413,0.0,19.3686575413
 08/08  14:00:00,1527.35513586,48.1608480487,443.499492284,0.0,448.566543614,448.566543614,10.9622496319,0.0,10.9622496319
 08/08  15:00:00,1530.25083153,48.7176985384,446.784997839,0.0,448.566543614,448.566543614,10.9581169878,0.0,10.9581169878
 08/08  16:00:00,1579.46871194,51.0404414875,444.976780322,0.0,448.566543614,448.566543614,15.3883614095,0.0,15.3883614095
 08/08  17:00:00,1459.03192857,44.6501234785,442.237872812,0.0,348.885089477,398.725816546,8.75219599948,0.0,8.75219599948
 08/08  18:00:00,1261.41807623,33.4179099354,454.702600504,0.0,249.203635341,299.044362409,8.73925916978,0.0,8.73925916978
 08/08  19:00:00,1241.5963974,30.7882029199,461.957664882,0.0,249.203635341,299.044362409,4.37117074408,0.0,4.37117074408
 08/08  20:00:00,1112.22302743,29.481126327,466.325338259,0.0,149.522181205,249.203635341,6.55087024321,0.0,6.55087024321
 08/08  21:00:00,1123.33337544,29.4228683816,467.767634753,0.0,149.522181205,249.203635341,2.19093217161,0.0,2.19093217161
 08/08  22:00:00,349.356626484,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912503274,0.0,2.18912503274
 08/08  23:00:00,299.991867376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902498374,0.0,2.18902498374
 08/08  24:00:00,287.769669685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909993521,0.0,2.18909993521
 08/09  01:00:00,287.769669198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891282995,0.0,2.18891282995
 08/09  02:00:00,287.769669095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898727779,0.0,2.18898727779
 08/09  03:00:00,287.769669013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906155484,0.0,2.18906155484
 08/09  04:00:00,299.991866709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887478664,0.0,2.18887478664
 08/09  05:00:00,349.357945677,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104636601,0.0,2.19104636601
 08/09  06:00:00,956.900564482,37.2962369,436.15725724,0.0,49.8407270682,199.362908273,3.07620629626,0.885758651192,2.19044764507
 08/09  07:00:00,1037.13795063,29.4228683816,435.658529858,0.0,149.522181205,199.362908273,6.55431667607,0.0,6.55431667607
 08/09  08:00:00,1589.53849749,35.0939861588,433.287626151,0.0,448.566543614,448.566543614,13.1544838763,0.0,13.1544838763
 08/09  09:00:00,1568.21785112,40.3949736315,442.299332606,0.0,448.566543614,448.566543614,13.1631640849,0.0,13.1631640849
 08/09  10:00:00,1523.29560836,43.7103165412,443.138119757,0.0,448.566543614,448.566543614,13.1674299679,0.0,13.1674299679
 08/09  11:00:00,1526.93498875,46.2016441994,445.305018879,0.0,448.566543614,448.566543614,15.4025492629,0.0,15.4025492629
 08/09  12:00:00,1475.02099618,41.1861456333,448.184551584,0.0,448.566543614,398.725816546,19.866235466,0.0,19.866235466
 08/09  13:00:00,1528.90396686,46.0317905078,447.30244534,0.0,448.566543614,448.566543614,17.6408561585,0.0,17.6408561585
 08/09  14:00:00,1529.58804916,47.3785615807,447.590931547,0.0,448.566543614,448.566543614,10.9612905601,0.0,10.9612905601
 08/09  15:00:00,1528.43929167,47.543437166,446.339060208,0.0,448.566543614,448.566543614,13.1476807682,0.0,13.1476807682
 08/09  16:00:00,1575.94950967,48.6548034742,443.26744045,0.0,448.566543614,448.566543614,13.1930233536,0.0,13.1930233536
 08/09  17:00:00,1458.88844161,42.0097983785,445.072569735,0.0,348.885089477,398.725816546,10.9354177076,0.0,10.9354177076
 08/09  18:00:00,1260.16006946,32.9811021036,453.912176511,0.0,249.203635341,299.044362409,6.55956368424,0.0,6.55956368424
 08/09  19:00:00,1237.55438775,31.379348372,457.324510924,0.0,249.203635341,299.044362409,4.37131305613,0.0,4.37131305613
 08/09  20:00:00,1111.11836505,29.602625763,465.099178923,0.0,149.522181205,249.203635341,6.55175364798,0.0,6.55175364798
 08/09  21:00:00,1115.51701782,29.4228683816,460.890136498,0.0,149.522181205,249.203635341,2.19096096752,0.0,2.19096096752
 08/09  22:00:00,349.356625917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911624639,0.0,2.18911624639
 08/09  23:00:00,299.991866886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892820242,0.0,2.18892820242
 08/09  24:00:00,287.769669174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900253786,0.0,2.18900253786
 08/10  01:00:00,287.769668902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907593274,0.0,2.18907593274
 08/10  02:00:00,287.769668957,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888886275,0.0,2.1888886275
 08/10  03:00:00,287.769668872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896240081,0.0,2.18896240081
 08/10  04:00:00,299.991866618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903600657,0.0,2.18903600657
 08/10  05:00:00,349.357944664,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107052019,0.0,2.19107052019
 08/10  06:00:00,966.25217402,36.2442136553,446.141177665,0.0,49.8407270682,199.362908273,2.3936790138,0.203277221223,2.19040179258
 08/10  07:00:00,1050.47591613,29.4228683816,447.11927424,0.0,149.522181205,199.362908273,6.55557361858,0.0,6.55557361858
 08/10  08:00:00,1575.94173586,37.0206792192,419.492239977,0.0,448.566543614,448.566543614,13.1564119563,0.0,13.1564119563
 08/10  09:00:00,1556.72850179,42.549913283,431.154552147,0.0,448.566543614,448.566543614,13.1655798508,0.0,13.1655798508
 08/10  10:00:00,1521.69120818,42.6851290897,442.380311922,0.0,448.566543614,448.566543614,13.1698548064,0.0,13.1698548064
 08/10  11:00:00,1517.29334094,44.6149764914,436.853696245,0.0,448.566543614,448.566543614,15.4031331405,0.0,15.4031331405
 08/10  12:00:00,1455.60240596,41.175640228,430.334642564,0.0,448.566543614,398.725816546,19.8619702966,0.0,19.8619702966
 08/10  13:00:00,1522.71561925,48.1159381881,437.957902308,0.0,448.566543614,448.566543614,17.6413276673,0.0,17.6413276673
 08/10  14:00:00,1524.65777394,49.3937932841,439.139909212,0.0,448.566543614,448.566543614,13.1511976718,0.0,13.1511976718
 08/10  15:00:00,1523.67926721,47.5383953275,440.163846174,0.0,448.566543614,448.566543614,10.959428835,0.0,10.959428835
 08/10  16:00:00,1571.27712871,45.8927816761,440.01085128,0.0,448.566543614,448.566543614,15.3888795888,0.0,15.3888795888
 08/10  17:00:00,1451.35285557,41.2500346811,439.134967222,0.0,348.885089477,398.725816546,8.75310828626,0.0,8.75310828626
 08/10  18:00:00,1229.10540251,31.8483391662,427.285256978,0.0,249.203635341,299.044362409,6.55962875226,0.0,6.55962875226
 08/10  19:00:00,1241.85903541,30.7242584264,462.284249939,0.0,249.203635341,299.044362409,6.54679372907,0.0,6.54679372907
 08/10  20:00:00,1113.62957193,29.4527272221,467.760285485,0.0,149.522181205,249.203635341,4.3739606102,0.0,4.3739606102
 08/10  21:00:00,1090.36853655,29.4228683816,438.133492455,0.0,149.522181205,249.203635341,4.36205051534,0.0,4.36205051534
 08/10  22:00:00,349.35662541,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901104442,0.0,2.18901104442
 08/10  23:00:00,299.991866255,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.769668473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908449427,0.0,2.18908449427
 08/11  01:00:00,287.769668338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889659189,0.0,2.18889659189
 08/11  02:00:00,287.769668419,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889697718,0.0,2.1889697718
 08/11  03:00:00,287.76966852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904278681,0.0,2.18904278681
 08/11  04:00:00,299.991866432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911565553,0.0,2.18911565553
 08/11  05:00:00,349.357944263,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101316732,0.0,2.19101316732
 08/11  06:00:00,983.364804502,34.5595542281,469.607470052,0.0,49.8407270682,199.362908273,5.36938174819,2.20387188594,3.16550986224
 08/11  07:00:00,1040.65841946,29.4228683816,441.819618027,0.0,149.522181205,199.362908273,16.3272089519,8.57369844877,7.75351050317
 08/11  08:00:00,1612.23066246,34.6373655888,455.823004795,0.0,448.566543614,448.566543614,10.9683585039,0.0,10.9683585039
 08/11  09:00:00,1566.18192462,39.2717289706,441.386666336,0.0,448.566543614,448.566543614,13.1676234353,0.0,13.1676234353
 08/11  10:00:00,1507.05843961,41.3406081686,429.082650721,0.0,448.566543614,448.566543614,13.1718984675,0.0,13.1718984675
 08/11  11:00:00,1501.19867362,42.0290483258,422.530921743,0.0,448.566543614,448.566543614,15.4053115471,0.0,15.4053115471
 08/11  12:00:00,1446.60445511,38.5201091598,421.437798903,0.0,448.566543614,398.725816546,19.8645097912,0.0,19.8645097912
 08/11  13:00:00,1487.63244572,44.9652889445,408.445761997,0.0,448.566543614,448.566543614,18.581656945,0.0,18.581656945
 08/11  14:00:00,1491.00168219,46.5613187483,410.33521845,0.0,448.566543614,448.566543614,12.2179333996,0.0,12.2179333996
 08/11  15:00:00,1495.39198231,46.5943179341,413.785526213,0.0,448.566543614,448.566543614,10.9593952665,0.0,10.9593952665
 08/11  16:00:00,1537.31663142,47.5806173282,407.526275824,0.0,448.566543614,448.566543614,15.3896665779,0.0,15.3896665779
 08/11  17:00:00,1450.89574864,42.3094210552,435.923660968,0.0,348.885089477,398.725816546,8.75183111699,0.0,8.75183111699
 08/11  18:00:00,1244.33918364,34.4727279477,436.568895466,0.0,249.203635341,299.044362409,6.55850573817,0.0,6.55850573817
 08/11  19:00:00,1240.10900908,31.7573066943,459.50117584,0.0,249.203635341,299.044362409,6.54695610224,0.0,6.54695610224
 08/11  20:00:00,1129.39048938,29.4287392608,483.545192049,0.0,149.522181205,249.203635341,5.43926506997,0.0,5.43926506997
 08/11  21:00:00,1123.75190384,29.4228683816,468.186163868,0.0,149.522181205,249.203635341,3.29928093866,0.0,3.29928093866
 08/11  22:00:00,349.356625429,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903766533,0.0,2.18903766533
 08/11  23:00:00,299.991866277,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891105083,0.0,2.1891105083
 08/11  24:00:00,287.769668228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892267565,0.0,2.18892267565
 08/12  01:00:00,237.928940872,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928940935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899499258,0.0,2.18899499258
 08/12  03:00:00,237.928941116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906750398,0.0,2.18906750398
 08/12  04:00:00,250.151139057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887925812,0.0,2.18887925812
 08/12  05:00:00,274.596853869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090075619,0.0,2.19090075619
 08/12  06:00:00,923.215544034,33.3863750157,418.695144396,0.0,49.8407270682,199.362908273,18.8465890768,14.4858634599,4.36072561687
 08/12  07:00:00,891.372091513,29.4228683816,400.652066502,0.0,49.8407270682,199.362908273,21.3981773555,19.2053092027,2.1928681528
 08/12  08:00:00,1158.58368446,29.4532094429,412.361680899,0.0,249.203635341,249.203635341,14.5584784422,8.01069771338,6.54778072879
 08/12  09:00:00,1165.77361092,30.4368308434,449.438765972,0.0,249.203635341,249.203635341,9.04430181348,2.48513246254,6.55916935094
 08/12  10:00:00,1135.46449431,30.7577625181,466.805375171,0.0,249.203635341,249.203635341,7.65564643823,1.10031701839,6.55532941984
 08/12  11:00:00,1145.91296349,30.0299382552,477.98026475,0.0,249.203635341,249.203635341,9.34776383437,0.603534094338,8.74422974003
 08/12  12:00:00,1150.73477415,30.0560555168,482.777665637,0.0,249.203635341,249.203635341,6.61760662366,0.0615852004031,6.55602142326
 08/12  13:00:00,1147.11671388,30.8792180898,478.336928468,0.0,249.203635341,249.203635341,6.55480724699,0.0,6.55480724699
 08/12  14:00:00,907.584744857,30.1709333284,488.71863681,0.0,74.7610906023,174.442544739,6.54742996287,0.0,6.54742996287
 08/12  15:00:00,911.767694035,30.1156232026,492.957776019,0.0,74.7610906023,174.442544739,4.36892214126,0.0,4.36892214126
 08/12  16:00:00,963.287653579,29.6963354113,496.007792634,0.0,74.7610906023,174.442544739,4.36972706538,0.0,4.36972706538
 08/12  17:00:00,929.147270089,29.4267749652,500.234544848,0.0,24.9203635341,149.522181205,2.19041916795,0.0,2.19041916795
 08/12  18:00:00,634.229747686,15.0096423901,267.362055675,0.0,24.9203635341,149.522181205,2.19042382308,0.0,2.19042382308
 08/12  19:00:00,762.703635409,22.2637976337,386.818771968,0.0,24.9203635341,149.522181205,4.36092313185,0.0,4.36092313185
 08/12  20:00:00,289.310538296,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904273008,0.0,2.1904273008
 08/12  21:00:00,299.041688477,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164227411,0.0,2.19164227411
 08/12  22:00:00,274.595534556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888819378,0.0,2.18888819378
 08/12  23:00:00,250.151138996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896087448,0.0,2.18896087448
 08/12  24:00:00,237.928941266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903340832,0.0,2.18903340832
 08/13  01:00:00,237.928501578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827920675,0.0,2.18827920675
 08/13  02:00:00,237.928501047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825114351,0.0,2.18825114351
 08/13  03:00:00,237.928500906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150699358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822308596,0.0,2.18822308596
 08/13  05:00:00,274.596413473,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032361204,0.0,2.19032361204
 08/13  06:00:00,306.396552871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833246268,0.0,2.18833246268
 08/13  07:00:00,296.666281717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841247845,0.0,2.18841247845
 08/13  08:00:00,581.236721802,12.3867165094,217.248631957,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,744.862830727,20.6774386768,372.683347948,0.0,24.9203635341,149.522181205,2.18840624294,0.0,2.18840624294
 08/13  10:00:00,517.640943147,13.3426529526,241.778218054,0.0,24.9203635341,149.522181205,2.18839232691,0.0,2.18839232691
 08/13  11:00:00,597.51864339,17.263967702,304.949796495,0.0,24.9203635341,149.522181205,2.18978157476,0.0,2.18978157476
 08/13  12:00:00,611.582321903,13.7368509519,308.826209053,0.0,24.9203635341,149.522181205,2.18974111005,0.0,2.18974111005
 08/13  13:00:00,730.080440809,21.1993473943,403.158549445,0.0,24.9203635341,149.522181205,2.19186612362,0.0,2.19186612362
 08/13  14:00:00,697.066506495,19.344413983,372.398568113,0.0,24.9203635341,149.522181205,4.35955969212,0.0,4.35955969212
 08/13  15:00:00,707.670939153,20.452536453,380.824231308,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,692.460241908,16.5554404874,324.435250929,0.0,24.9203635341,149.522181205,2.18842757983,0.0,2.18842757983
 08/13  17:00:00,817.175386798,22.2762543617,401.292972727,0.0,24.9203635341,149.522181205,2.18839954056,0.0,2.18839954056
 08/13  18:00:00,789.221797777,19.2247238096,379.338527942,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,599.759775724,13.743123716,250.334703293,0.0,24.9203635341,149.522181205,2.18841445674,0.0,2.18841445674
 08/13  20:00:00,297.85288623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838539783,0.0,2.18838539783
 08/13  21:00:00,299.040809159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027028441,0.0,2.19027028441
 08/13  22:00:00,274.595095047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827931382,0.0,2.18827931382
 08/13  23:00:00,250.150699239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825120667,0.0,2.18825120667
 08/13  24:00:00,237.928500786,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769667807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891337939,0.0,2.18891337939
 08/14  02:00:00,287.769667903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898549311,0.0,2.18898549311
 08/14  03:00:00,287.769668016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905746187,0.0,2.18905746187
 08/14  04:00:00,299.991865913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886873451,0.0,2.18886873451
 08/14  05:00:00,349.357943449,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102488391,0.0,2.19102488391
 08/14  06:00:00,911.521635479,32.4327256423,410.173631585,0.0,49.8407270682,199.362908273,23.5958540249,19.2352406165,4.36061340836
 08/14  07:00:00,1003.90083407,29.4228683816,408.998588033,0.0,149.522181205,199.362908273,22.5831110097,16.0291173065,6.55399370313
 08/14  08:00:00,1591.87225891,29.4228683816,442.37503434,0.0,448.566543614,448.566543614,11.042252573,0.0739110487733,10.9683415242
 08/14  09:00:00,1583.48940013,29.9316838406,468.034191844,0.0,448.566543614,448.566543614,13.1675447186,0.0,13.1675447186
 08/14  10:00:00,1534.44672863,31.205937757,466.605612755,0.0,448.566543614,448.566543614,13.1718038393,0.0,13.1718038393
 08/14  11:00:00,1524.37319861,34.1678383884,453.566663238,0.0,448.566543614,448.566543614,15.4052381509,0.0,15.4052381509
 08/14  12:00:00,1484.99719782,33.4968325097,464.698001942,0.0,448.566543614,398.725816546,19.8641314641,0.0,19.8641314641
 08/14  13:00:00,1529.10747361,39.7720397214,452.693660199,0.0,448.566543614,448.566543614,17.6409393472,0.0,17.6409393472
 08/14  14:00:00,1523.44773381,41.466763743,445.347995047,0.0,448.566543614,448.566543614,13.1527731485,0.0,13.1527731485
 08/14  15:00:00,1522.18770619,42.0721723576,443.482993068,0.0,448.566543614,448.566543614,10.9591471461,0.0,10.9591471461
 08/14  16:00:00,1569.06472951,43.9788807449,439.559680027,0.0,448.566543614,448.566543614,15.3892478242,0.0,15.3892478242
 08/14  17:00:00,1460.35827917,39.5756225402,448.119992986,0.0,348.885089477,398.725816546,8.75159776106,0.0,8.75159776106
 08/14  18:00:00,1273.40855829,33.4425855384,466.668414729,0.0,249.203635341,299.044362409,6.55832812427,0.0,6.55832812427
 08/14  19:00:00,1236.9769046,31.193414245,456.932965472,0.0,249.203635341,299.044362409,6.54677671796,0.0,6.54677671796
 08/14  20:00:00,1119.40366913,29.436736944,465.006709159,0.0,149.522181205,249.203635341,4.37442987585,0.0,4.37442987585
 08/14  21:00:00,1136.88637969,29.4228683816,481.318808105,0.0,149.522181205,249.203635341,6.91732449832,2.55521186255,4.36211263576
 08/14  22:00:00,349.35662479,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897903286,0.0,2.18897903286
 08/14  23:00:00,299.991865586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905098715,0.0,2.18905098715
 08/14  24:00:00,287.769667687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18613238296,0.0,2.18613238296
 08/15  01:00:00,287.769667621,0.0,0.0,0.0,24.9203635341,199.362908273,0.0227279277363,0.0,0.0227279277363
 08/15  02:00:00,287.769667718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893429633,0.0,2.18893429633
 08/15  03:00:00,287.769667843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900626835,0.0,2.18900626835
 08/15  04:00:00,299.991865781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907810608,0.0,2.18907810608
 08/15  05:00:00,349.357943888,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083718494,0.0,2.19083718494
 08/15  06:00:00,987.360421195,33.8717823575,469.825990584,0.0,49.8407270682,199.362908273,11.885371176,7.52454979999,4.36082137597
 08/15  07:00:00,1069.69497587,29.4228683816,466.403802069,0.0,149.522181205,199.362908273,12.5566077396,6.00198478021,6.55462295935
 08/15  08:00:00,1615.74204162,31.9024070654,461.650831604,0.0,448.566543614,448.566543614,10.9679338378,0.0,10.9679338378
 08/15  09:00:00,1554.64484697,34.2616259174,434.859697408,0.0,448.566543614,448.566543614,13.1688230932,0.0,13.1688230932
 08/15  10:00:00,1491.20072409,36.6524039151,419.293642806,0.0,448.566543614,448.566543614,13.1730585179,0.0,13.1730585179
 08/15  11:00:00,1487.27443561,40.315613731,415.026149323,0.0,448.566543614,448.566543614,15.4045090329,0.0,15.4045090329
 08/15  12:00:00,1471.05770701,37.8716993309,446.383646126,0.0,448.566543614,398.725816546,19.8659845231,0.0,19.8659845231
 08/15  13:00:00,1517.42388702,43.8597027795,436.922411823,0.0,448.566543614,448.566543614,19.8455344386,0.0,19.8455344386
 08/15  14:00:00,1516.88751762,44.5129441539,435.74159729,0.0,448.566543614,448.566543614,10.9644247576,0.0,10.9644247576
 08/15  15:00:00,1517.79389221,42.7389170085,438.42243408,0.0,448.566543614,448.566543614,10.9585490386,0.0,10.9585490386
 08/15  16:00:00,1567.13635255,41.8889266863,439.721260464,0.0,448.566543614,448.566543614,15.3884892434,0.0,15.3884892434
 08/15  17:00:00,1434.30931089,36.5123522947,427.781363175,0.0,348.885089477,398.725816546,8.75236486133,0.0,8.75236486133
 08/15  18:00:00,1221.71356303,30.424525959,422.985651437,0.0,249.203635341,299.044362409,6.55889441998,0.0,6.55889441998
 08/15  19:00:00,1198.41313886,29.6907701344,424.890457215,0.0,249.203635341,299.044362409,6.54734103347,0.0,6.54734103347
 08/15  20:00:00,1104.29679118,29.4228683816,449.987643297,0.0,149.522181205,249.203635341,6.55073777676,0.0,6.55073777676
 08/15  21:00:00,1125.87473556,29.4228683816,470.304645904,0.0,149.522181205,249.203635341,8.25751475668,6.06636226323,2.19115249345
 08/15  22:00:00,349.356624985,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889871901,0.0,2.18889871901
 08/15  23:00:00,299.991865723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897076827,0.0,2.18897076827
 08/15  24:00:00,287.769667794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904267503,0.0,2.18904267503
 08/16  01:00:00,287.769667716,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  02:00:00,287.769667683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911453054,0.0,2.18911453054
 08/16  03:00:00,287.769667786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892584033,0.0,2.18892584033
 08/16  04:00:00,299.991865696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899787048,0.0,2.18899787048
 08/16  05:00:00,349.357944133,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186632552,0.0,4.36186632552
 08/16  06:00:00,928.998385677,33.6229835808,419.64030735,0.0,49.8407270682,199.362908273,30.8747925976,28.6845892289,2.19020336863
 08/16  07:00:00,985.759719501,29.4228683816,396.025477055,0.0,149.522181205,199.362908273,35.1409526956,28.5857827474,6.55516994825
 08/16  08:00:00,1565.42801346,32.0099704517,416.811796478,0.0,448.566543614,448.566543614,12.2433708127,1.27519393551,10.9681768772
 08/16  09:00:00,1584.57574012,35.8149694148,463.237224459,0.0,448.566543614,448.566543614,13.1987080395,0.028749827857,13.1699582117
 08/16  10:00:00,1523.69048463,38.7364538267,448.318853281,0.0,448.566543614,448.566543614,13.1741814219,0.0,13.1741814219
 08/16  11:00:00,1494.80070847,40.4364809656,418.178365884,0.0,448.566543614,448.566543614,17.6040509112,0.0,17.6040509112
 08/16  12:00:00,1448.74121026,37.3206198861,426.155042857,0.0,448.566543614,398.725816546,17.658541687,0.0,17.658541687
 08/16  13:00:00,1518.2783283,43.8990383762,437.73751881,0.0,448.566543614,448.566543614,19.8447090325,0.0,19.8447090325
 08/16  14:00:00,1516.04122303,45.1770872929,434.23115793,0.0,448.566543614,448.566543614,10.9637977128,0.0,10.9637977128
 08/16  15:00:00,1516.93103276,45.5932379541,434.705253785,0.0,448.566543614,448.566543614,10.959514368,0.0,10.959514368
 08/16  16:00:00,1567.06161758,46.6608863664,434.874568257,0.0,448.566543614,448.566543614,15.3898170646,0.0,15.3898170646
 08/16  17:00:00,1454.71904764,41.4614655138,440.594915648,0.0,348.885089477,398.725816546,8.75313774283,0.0,8.75313774283
 08/16  18:00:00,1261.4214731,33.8359006646,454.288014503,0.0,249.203635341,299.044362409,8.73870779065,0.0,8.73870779065
 08/16  19:00:00,1244.14028225,31.5165657419,463.773191601,0.0,249.203635341,299.044362409,4.37111593504,0.0,4.37111593504
 08/16  20:00:00,1098.8568372,29.4291667271,446.080954261,0.0,149.522181205,249.203635341,6.55130130738,0.0,6.55130130738
 08/16  21:00:00,1079.84395889,29.4228683816,428.177734988,0.0,149.522181205,249.203635341,2.19093967177,0.0,2.19093967177
 08/16  22:00:00,349.356625048,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908273094,0.0,2.18908273094
 08/16  23:00:00,299.991865893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889401065,0.0,2.18889401065
 08/16  24:00:00,287.769667936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896611567,0.0,2.18896611567
 08/17  01:00:00,287.769667901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903833863,0.0,2.18903833863
 08/17  02:00:00,287.7696678,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769667773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911032435,0.0,2.18911032435
 08/17  04:00:00,299.991865688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892176817,0.0,2.18892176817
 08/17  05:00:00,349.357944528,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184011356,0.0,4.36184011356
 08/17  06:00:00,989.613590035,34.5802829213,469.397730685,0.0,49.8407270682,199.362908273,2.3702806553,0.179891860951,2.19038879435
 08/17  07:00:00,1081.5971906,29.4228683816,478.237755571,0.0,149.522181205,199.362908273,10.4549774205,3.89924053821,6.55573688226
 08/17  08:00:00,1584.25784252,34.0062266716,429.412561292,0.0,448.566543614,448.566543614,10.9674825353,0.0,10.9674825353
 08/17  09:00:00,1545.85085814,39.5036445012,424.104370231,0.0,448.566543614,448.566543614,13.1711268492,0.0,13.1711268492
 08/17  10:00:00,1518.6198634,43.0566020399,438.928082677,0.0,448.566543614,448.566543614,13.1753553849,0.0,13.1753553849
 08/17  11:00:00,1521.01685149,44.931175769,439.446981652,0.0,448.566543614,448.566543614,17.6033573188,0.0,17.6033573188
 08/17  12:00:00,1471.51411262,40.42006796,444.291680776,0.0,448.566543614,398.725816546,17.6563649607,0.0,17.6563649607
 08/17  13:00:00,1526.22292872,47.6424636567,442.226872428,0.0,448.566543614,448.566543614,19.8465100263,0.0,19.8465100263
 08/17  14:00:00,1525.70932321,48.481459643,441.364619215,0.0,448.566543614,448.566543614,10.9632004555,0.0,10.9632004555
 08/17  15:00:00,1526.32057755,49.1141383822,441.285737004,0.0,448.566543614,448.566543614,10.9589511381,0.0,10.9589511381
 08/17  16:00:00,1577.25413011,50.663818994,442.728188439,0.0,448.566543614,448.566543614,15.3891596137,0.0,15.3891596137
 08/17  17:00:00,1456.98584367,40.9211777421,443.561751315,0.0,348.885089477,398.725816546,8.75149308488,0.0,8.75149308488
 08/17  18:00:00,1260.4127875,32.258647327,454.856580775,0.0,249.203635341,299.044362409,8.73854022645,0.0,8.73854022645
 08/17  19:00:00,1226.9673224,30.3813250512,449.296676635,0.0,249.203635341,299.044362409,4.37152328022,0.0,4.37152328022
 08/17  20:00:00,1082.15869735,29.4255636984,430.937383079,0.0,149.522181205,249.203635341,6.55110008212,0.0,6.55110008212
 08/17  21:00:00,1083.8920621,29.4228683816,431.23078078,0.0,149.522181205,249.203635341,2.19114239239,0.0,2.19114239239
 08/17  22:00:00,349.356624967,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902537196,0.0,2.18902537196
 08/17  23:00:00,299.991865883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909653811,0.0,2.18909653811
 08/17  24:00:00,287.769668045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890795936,0.0,2.18890795936
 08/18  01:00:00,287.769668106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898060078,0.0,2.18898060078
 08/18  02:00:00,287.769668017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905295882,0.0,2.18905295882
 08/18  03:00:00,287.76966792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886456505,0.0,2.18886456505
 08/18  04:00:00,299.9918657,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  05:00:00,349.357944566,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185195475,0.0,4.36185195475
 08/18  06:00:00,976.233788226,34.9015289949,448.809566618,0.0,49.8407270682,199.362908273,4.58087558989,2.39063363644,2.19024195345
 08/18  07:00:00,1057.21091124,29.4228683816,453.847339963,0.0,149.522181205,199.362908273,16.2209535201,9.66458458828,6.55636893184
 08/18  08:00:00,1599.87459586,33.3374658283,444.348323293,0.0,448.566543614,448.566543614,10.964658163,0.0,10.964658163
 08/18  09:00:00,1557.65626598,35.3381950417,436.794536748,0.0,448.566543614,448.566543614,13.1724937072,0.0,13.1724937072
 08/18  10:00:00,1499.60978931,37.1705534344,425.804054663,0.0,448.566543614,448.566543614,14.7049636438,0.0,14.7049636438
 08/18  11:00:00,1493.28827899,39.3085838229,418.073508381,0.0,448.566543614,448.566543614,16.0690023489,0.0,16.0690023489
 08/18  12:00:00,1442.87657086,36.4690193646,420.909297104,0.0,448.566543614,398.725816546,19.8631641166,0.0,19.8631641166
 08/18  13:00:00,1492.2238192,42.7012622274,414.049131653,0.0,448.566543614,448.566543614,17.6405693457,0.0,17.6405693457
 08/18  14:00:00,1510.20358279,44.0170772001,429.565634258,0.0,448.566543614,448.566543614,10.9627623062,0.0,10.9627623062
 08/18  15:00:00,1513.32526449,44.5986568635,432.09406857,0.0,448.566543614,448.566543614,10.9585397267,0.0,10.9585397267
 08/18  16:00:00,1561.55733404,45.6185258901,430.412643893,0.0,448.566543614,448.566543614,15.3887665374,0.0,15.3887665374
 08/18  17:00:00,1472.8778484,40.5329797959,459.682200902,0.0,348.885089477,398.725816546,8.75243426663,0.0,8.75243426663
 08/18  18:00:00,1269.18972726,32.6237617289,465.220612501,0.0,249.203635341,299.044362409,8.73847643589,0.0,8.73847643589
 08/18  19:00:00,1201.4206425,30.3663391401,429.673315391,0.0,249.203635341,299.044362409,4.37127491063,0.0,4.37127491063
 08/18  20:00:00,1039.03944905,29.4228683816,398.327149223,0.0,149.522181205,249.203635341,8.58461143597,2.03278893601,6.55182249996
 08/18  21:00:00,948.02353291,29.4228683816,310.353987598,0.0,149.522181205,249.203635341,16.6069737224,14.4159951605,2.1909785619
 08/18  22:00:00,349.356625034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899783847,0.0,2.18899783847
 08/18  23:00:00,299.991865966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906930907,0.0,2.18906930907
 08/18  24:00:00,287.76966826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888094717,0.0,2.18888094717
 08/19  01:00:00,237.928941359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895406208,0.0,2.18895406208
 08/19  02:00:00,237.928941312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902687535,0.0,2.18902687535
 08/19  03:00:00,237.928941274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909957461,0.0,2.18909957461
 08/19  04:00:00,250.151138867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891160137,0.0,2.18891160137
 08/19  05:00:00,274.596853824,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107966001,0.0,2.19107966001
 08/19  06:00:00,422.683962471,32.9189149138,0.0,0.0,49.8407270682,199.362908273,89.2420162098,87.0515361374,2.19048007246
 08/19  07:00:00,400.904981199,29.4228683816,0.0,0.0,49.8407270682,199.362908273,76.4021943857,72.0361928978,4.3660014879
 08/19  08:00:00,773.785419177,29.4228683816,70.4960957435,0.0,249.203635341,249.203635341,35.5113494458,31.1398773464,4.3714720994
 08/19  09:00:00,995.305585807,29.8284157918,295.250155996,0.0,249.203635341,249.203635341,29.2452470289,20.5062189835,8.73902804538
 08/19  10:00:00,1016.70867973,30.3006194937,360.762486748,0.0,249.203635341,249.203635341,22.1961539057,15.6411794607,6.55497444494
 08/19  11:00:00,1025.60643293,29.6730066145,365.642133466,0.0,249.203635341,249.203635341,18.0589028901,11.4958476123,6.56305527788
 08/19  12:00:00,1032.65119473,29.6085458206,368.506922299,0.0,249.203635341,249.203635341,16.0030277605,7.2668258566,8.7362019039
 08/19  13:00:00,1047.77343712,30.5672628949,379.504390614,0.0,249.203635341,249.203635341,10.3297155028,3.77524731486,6.55446818792
 08/19  14:00:00,809.25825939,30.3899655118,390.166977466,0.0,74.7610906023,174.442544739,12.9369511469,8.56534961121,4.37160153569
 08/19  15:00:00,811.66540311,29.9066885098,393.064230764,0.0,74.7610906023,174.442544739,4.63203822359,0.262848457152,4.36918976644
 08/19  16:00:00,869.607588442,29.4516943001,402.572367591,0.0,74.7610906023,174.442544739,4.37024199413,0.0,4.37024199413
 08/19  17:00:00,834.751409766,29.9361988232,405.329245239,0.0,24.9203635341,149.522181205,4.38102186335,0.0200777764608,4.36094408689
 08/19  18:00:00,688.951779587,20.5562672822,296.386431298,0.0,24.9203635341,149.522181205,2.19047807485,0.0,2.19047807485
 08/19  19:00:00,625.373013319,18.7524389422,267.577272253,0.0,24.9203635341,149.522181205,2.19047929331,0.0,2.19047929331
 08/19  20:00:00,297.854205309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048159758,0.0,2.19048159758
 08/19  21:00:00,299.041689931,0.0,0.0,0.0,24.9203635341,149.522181205,4.36304064018,0.0,4.36304064018
 08/19  22:00:00,274.595534657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893205067,0.0,2.18893205067
 08/19  23:00:00,250.151138901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900495959,0.0,2.18900495959
 08/19  24:00:00,237.92894104,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.928501587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838738458,0.0,2.18838738458
 08/20  02:00:00,237.928502124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836021686,0.0,2.18836021686
 08/20  03:00:00,237.928502017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833308736,0.0,2.18833308736
 08/20  04:00:00,250.150699173,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596414804,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076225474,0.0,4.36076225474
 08/20  06:00:00,314.940219253,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,296.666282098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841533411,0.0,2.18841533411
 08/20  08:00:00,345.202364096,2.73733376779,32.2425804697,0.0,24.9203635341,149.522181205,2.18838880227,0.0,2.18838880227
 08/20  09:00:00,656.168694064,21.068971746,305.575352814,0.0,24.9203635341,149.522181205,2.18841585671,0.0,2.18841585671
 08/20  10:00:00,606.633795092,18.6296631523,287.478956139,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,710.493429164,22.3259797429,378.945991537,0.0,24.9203635341,149.522181205,2.18980902245,0.0,2.18980902245
 08/20  12:00:00,460.597896216,10.4923260688,196.385251767,0.0,24.9203635341,149.522181205,2.1897700957,0.0,2.1897700957
 08/20  13:00:00,646.507058898,16.7169932251,332.034312993,0.0,24.9203635341,149.522181205,4.36368564897,0.0,4.36368564897
 08/20  14:00:00,762.84722824,23.3289714796,431.027292833,0.0,24.9203635341,149.522181205,2.1897901968,0.0,2.1897901968
 08/20  15:00:00,705.902815504,18.660750381,383.102026123,0.0,24.9203635341,149.522181205,2.18841589104,0.0,2.18841589104
 08/20  16:00:00,777.938548306,20.7516603555,402.308959701,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,736.342997005,13.9125063812,336.900782516,0.0,24.9203635341,149.522181205,2.18843185782,0.0,2.18843185782
 08/20  18:00:00,823.081502932,21.1397838436,414.672013326,0.0,24.9203635341,149.522181205,2.18840485973,0.0,2.18840485973
 08/20  19:00:00,618.568950986,9.88629321973,263.39799385,0.0,24.9203635341,149.522181205,2.18842086487,0.0,2.18842086487
 08/20  20:00:00,407.575519704,3.93240825877,80.908271738,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040810345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36067785994,0.0,4.36067785994
 08/20  22:00:00,274.595094719,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150699716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837331865,0.0,2.18837331865
 08/20  24:00:00,237.928502139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834625854,0.0,2.18834625854
 08/21  01:00:00,287.769669105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897661297,0.0,2.18897661297
 08/21  02:00:00,287.769668983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905060097,0.0,2.18905060097
 08/21  03:00:00,287.769668878,0.0,0.0,0.0,24.9203635341,199.362908273,0.425828859808,0.0,0.425828859808
 08/21  04:00:00,299.991866643,0.0,0.0,0.0,24.9203635341,199.362908273,1.78297424106,0.0,1.78297424106
 08/21  05:00:00,349.357946053,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185858068,0.0,4.36185858068
 08/21  06:00:00,989.668312539,31.8504180489,465.292088226,0.0,49.8407270682,199.362908273,8.92121982094,6.73097276567,2.19024705527
 08/21  07:00:00,1069.89041876,29.4228683816,466.521581293,0.0,149.522181205,199.362908273,23.5608443277,17.0044187562,6.55642557147
 08/21  08:00:00,1613.2774972,29.4228683816,461.665815224,0.0,448.566543614,448.566543614,10.9665059335,0.0,10.9665059335
 08/21  09:00:00,1556.00932587,29.4955738963,441.407979174,0.0,448.566543614,448.566543614,13.1727884808,0.0,13.1727884808
 08/21  10:00:00,1488.43733142,30.7680734251,425.102207164,0.0,448.566543614,448.566543614,15.3681024455,0.0,15.3681024455
 08/21  11:00:00,1521.0318454,32.910067506,451.5332355,0.0,448.566543614,448.566543614,15.4030832995,0.0,15.4030832995
 08/21  12:00:00,1472.17453625,33.3260649998,452.046096999,0.0,448.566543614,398.725816546,19.8640984322,0.0,19.8640984322
 08/21  13:00:00,1523.83144394,39.7413433286,447.44831625,0.0,448.566543614,448.566543614,17.6415027913,0.0,17.6415027913
 08/21  14:00:00,1526.33709324,40.0952074171,450.12524495,0.0,448.566543614,448.566543614,10.9617256891,0.0,10.9617256891
 08/21  15:00:00,1528.53642235,40.4143514272,452.983382445,0.0,448.566543614,448.566543614,12.2713089637,0.0,12.2713089637
 08/21  16:00:00,1578.64048554,41.5287700356,453.526514262,0.0,448.566543614,448.566543614,14.070549437,0.0,14.070549437
 08/21  17:00:00,1462.58600197,36.3820783732,455.150167005,0.0,348.885089477,398.725816546,8.75300122975,0.0,8.75300122975
 08/21  18:00:00,1263.47468261,31.8476865262,458.779475793,0.0,249.203635341,299.044362409,8.73905284199,0.0,8.73905284199
 08/21  19:00:00,1240.3825202,30.5728065712,460.959185407,0.0,249.203635341,299.044362409,4.37156446819,0.0,4.37156446819
 08/21  20:00:00,1126.19363376,29.4310566282,463.258683349,0.0,149.522181205,249.203635341,6.55063613331,0.0,6.55063613331
 08/21  21:00:00,1122.21936802,29.4228683816,466.653627748,0.0,149.522181205,249.203635341,2.19112576031,0.0,2.19112576031
 08/21  22:00:00,349.35662593,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909244224,0.0,2.18909244224
 08/21  23:00:00,299.991866852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895640012,0.0,2.18895640012
 08/21  24:00:00,287.769669129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903049464,0.0,2.18903049464
 08/22  01:00:00,287.769669661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910545678,0.0,2.18910545678
 08/22  02:00:00,287.769669594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891915357,0.0,2.18891915357
 08/22  03:00:00,287.769669485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899404841,0.0,2.18899404841
 08/22  04:00:00,299.991867201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906882147,0.0,2.18906882147
 08/22  05:00:00,349.357946101,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084421757,0.0,2.19084421757
 08/22  06:00:00,981.279029567,34.6514272252,454.103854471,0.0,49.8407270682,199.362908273,6.05029205201,3.86000033787,2.19029171414
 08/22  07:00:00,1057.86155435,29.4228683816,454.49848172,0.0,149.522181205,199.362908273,15.5203131473,8.96539319968,6.55491994758
 08/22  08:00:00,1590.27902717,31.3338689253,437.158069766,0.0,448.566543614,448.566543614,13.1552004258,0.0,13.1552004258
 08/22  09:00:00,1538.40235984,33.2156894516,422.445657385,0.0,448.566543614,448.566543614,13.164442856,0.0,13.164442856
 08/22  10:00:00,1484.98693237,34.7161507614,418.375228858,0.0,448.566543614,448.566543614,13.1687553079,0.0,13.1687553079
 08/22  11:00:00,1492.74931837,38.0230070632,421.125762775,0.0,448.566543614,448.566543614,15.4041544129,0.0,15.4041544129
 08/22  12:00:00,1444.86478297,36.8862793708,423.301291277,0.0,448.566543614,398.725816546,19.8656907263,0.0,19.8656907263
 08/22  13:00:00,1518.2488004,42.9681804788,438.6388329,0.0,448.566543614,448.566543614,17.6427453727,0.0,17.6427453727
 08/22  14:00:00,1518.01269632,45.3387675236,436.0409396,0.0,448.566543614,448.566543614,13.1503513451,0.0,13.1503513451
 08/22  15:00:00,1518.73818951,46.1530582958,435.952583504,0.0,448.566543614,448.566543614,10.9603017327,0.0,10.9603017327
 08/22  16:00:00,1569.88507645,48.2786885035,436.08020285,0.0,448.566543614,448.566543614,15.3909321813,0.0,15.3909321813
 08/22  17:00:00,1455.96421283,42.6837206847,440.617822149,0.0,348.885089477,398.725816546,8.75260861672,0.0,8.75260861672
 08/22  18:00:00,1264.74433731,34.7643468335,456.682424826,0.0,249.203635341,299.044362409,6.55925971622,0.0,6.55925971622
 08/22  19:00:00,1244.02680587,32.0834595667,463.092816857,0.0,249.203635341,299.044362409,6.54715670844,0.0,6.54715670844
 08/22  20:00:00,1122.79147595,29.526291982,460.045417887,0.0,149.522181205,249.203635341,4.37454666129,0.0,4.37454666129
 08/22  21:00:00,1087.60906068,29.424731407,434.220260845,0.0,149.522181205,249.203635341,4.36221512907,0.0,4.36221512907
 08/22  22:00:00,349.356626176,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889497516,0.0,2.18889497516
 08/22  23:00:00,299.991867038,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  24:00:00,287.769669311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896999617,0.0,2.18896999617
 08/23  01:00:00,287.769669967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904580319,0.0,2.18904580319
 08/23  02:00:00,287.769670131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912133533,0.0,2.18912133533
 08/23  03:00:00,287.769670101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893584738,0.0,2.18893584738
 08/23  04:00:00,299.991867885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901164199,0.0,2.18901164199
 08/23  05:00:00,473.647031423,0.793414209754,97.337535681,0.0,49.8407270682,199.362908273,2.19091474481,0.0,2.19091474481
 08/23  06:00:00,962.379344312,35.20256261,434.655358422,0.0,49.8407270682,199.362908273,2.80628529995,0.615874816326,2.19041048362
 08/23  07:00:00,1047.78605021,29.4228683816,444.429402074,0.0,149.522181205,199.362908273,6.55636225301,0.0,6.55636225301
 08/23  08:00:00,1578.9006705,33.7786722718,423.525039211,0.0,448.566543614,448.566543614,13.1581684044,0.0,13.1581684044
 08/23  09:00:00,1541.94132657,39.543108441,420.869863375,0.0,448.566543614,448.566543614,13.1674042652,0.0,13.1674042652
 08/23  10:00:00,1514.61252009,43.5035890303,435.319118054,0.0,448.566543614,448.566543614,13.1718041566,0.0,13.1718041566
 08/23  11:00:00,1524.15297922,46.0941611249,441.820127173,0.0,448.566543614,448.566543614,15.405570692,0.0,15.405570692
 08/23  12:00:00,1475.39953066,42.5745251264,447.119320671,0.0,448.566543614,398.725816546,19.86499981,0.0,19.86499981
 08/23  13:00:00,1531.6339452,48.0632135833,448.51171666,0.0,448.566543614,448.566543614,19.8448684328,0.0,19.8448684328
 08/23  14:00:00,1530.33986173,50.0300391876,445.942098038,0.0,448.566543614,448.566543614,10.9640245439,0.0,10.9640245439
 08/23  15:00:00,1527.99321412,51.6338353137,440.907603403,0.0,448.566543614,448.566543614,10.9598158415,0.0,10.9598158415
 08/23  16:00:00,1584.46743887,53.265896403,448.587571887,0.0,448.566543614,448.566543614,15.3904717729,0.0,15.3904717729
 08/23  17:00:00,1462.28916262,45.9031186715,445.733176982,0.0,348.885089477,398.725816546,8.75227142655,0.0,8.75227142655
 08/23  18:00:00,1259.02785761,36.5178590065,449.279689066,0.0,249.203635341,299.044362409,6.55884582546,0.0,6.55884582546
 08/23  19:00:00,1235.90971524,32.8020625912,454.257121349,0.0,249.203635341,299.044362409,6.5473017382,0.0,6.5473017382
 08/23  20:00:00,1126.36946042,29.8315641344,463.034000078,0.0,149.522181205,249.203635341,6.55074498418,0.0,6.55074498418
 08/23  21:00:00,1123.11591312,29.4448984385,467.528140609,0.0,149.522181205,249.203635341,2.19114883889,0.0,2.19114883889
 08/23  22:00:00,349.356627104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889342547,0.0,2.18889342547
 08/23  23:00:00,468.552161575,1.19012131463,128.133072911,0.0,24.9203635341,199.362908273,2.1891007789,0.0,2.1891007789
 08/23  24:00:00,287.769669858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904512277,0.0,2.18904512277
 08/24  01:00:00,287.769670372,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769670341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912248831,0.0,2.18912248831
 08/24  03:00:00,447.500676912,1.19012131463,119.303804031,0.0,24.9203635341,199.362908273,2.18893787686,0.0,2.18893787686
 08/24  04:00:00,299.991868351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901462156,0.0,2.18901462156
 08/24  05:00:00,401.498825659,0.396707104877,38.6651451211,0.0,49.8407270682,199.362908273,4.36224778702,0.0,4.36224778702
 08/24  06:00:00,963.076715495,40.558100032,430.165483515,0.0,49.8407270682,199.362908273,2.19023820305,0.0,2.19023820305
 08/24  07:00:00,1054.98060333,29.4228683816,451.62395514,0.0,149.522181205,199.362908273,6.55538211533,0.0,6.55538211533
 08/24  08:00:00,1576.43803063,37.0182662695,419.397160095,0.0,448.566543614,448.566543614,10.9688191981,0.0,10.9688191981
 08/24  09:00:00,1563.27306382,40.5366871724,437.748306815,0.0,448.566543614,448.566543614,13.1709355195,0.0,13.1709355195
 08/24  10:00:00,1527.30121774,44.8889817021,447.219670848,0.0,448.566543614,448.566543614,13.1753805429,0.0,13.1753805429
 08/24  11:00:00,1533.66625162,48.7729598013,451.308014052,0.0,448.566543614,448.566543614,17.6038280317,0.0,17.6038280317
 08/24  12:00:00,1478.24847056,45.1932676236,448.635565364,0.0,448.566543614,398.725816546,17.6573221801,0.0,17.6573221801
 08/24  13:00:00,1535.18438211,53.1381521595,447.712338443,0.0,448.566543614,448.566543614,19.8479371955,0.0,19.8479371955
 08/24  14:00:00,1537.83712319,54.1382686903,450.468990569,0.0,448.566543614,448.566543614,10.9623553419,0.0,10.9623553419
 08/24  15:00:00,1537.12943151,54.4050753583,449.737013661,0.0,448.566543614,448.566543614,10.9582651803,0.0,10.9582651803
 08/24  16:00:00,1584.46380063,52.5510857158,449.771934279,0.0,448.566543614,448.566543614,15.388714503,0.0,15.388714503
 08/24  17:00:00,1469.34457751,41.9479228731,458.432385608,0.0,348.885089477,398.725816546,8.75238267617,0.0,8.75238267617
 08/24  18:00:00,1264.29209305,32.9577454292,460.596866096,0.0,249.203635341,299.044362409,8.73946158656,0.0,8.73946158656
 08/24  19:00:00,1239.24538098,31.1464594947,459.792879656,0.0,249.203635341,299.044362409,4.37127299871,0.0,4.37127299871
