Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  20:00:00,1127.26097284,29.4907998517,464.432904547,0.0,149.522181205,249.203635341,6.55104248823,0.0,6.55104248823
 08/24  21:00:00,1089.27696708,29.4228683816,435.95492004,0.0,149.522181205,249.203635341,2.19098604387,0.0,2.19098604387
 08/24  22:00:00,349.356627427,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909148885,0.0,2.18909148885
 08/24  23:00:00,299.991868366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908003169,0.0,2.18908003169
 08/24  24:00:00,287.76967065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889544436,0.0,2.18889544436
 08/25  01:00:00,287.76967123,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889738966,0.0,2.1889738966
 08/25  02:00:00,287.7696712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905175351,0.0,2.18905175351
 08/25  03:00:00,287.769671189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912951156,0.0,2.18912951156
 08/25  04:00:00,299.991868739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894593143,0.0,2.18894593143
 08/25  05:00:00,349.357948895,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112611747,0.0,2.19112611747
 08/25  06:00:00,975.118831697,35.558364371,447.038909018,0.0,49.8407270682,199.362908273,2.99303993355,0.802863007441,2.19017692611
 08/25  07:00:00,1055.63298569,29.4228683816,452.272785374,0.0,149.522181205,199.362908273,11.5046627851,4.95002147714,6.554641308
 08/25  08:00:00,1589.6031141,34.3556523578,433.0586375,0.0,448.566543614,448.566543614,13.1554063564,0.0,13.1554063564
 08/25  09:00:00,1540.01441099,36.5840158924,419.385619188,0.0,448.566543614,448.566543614,13.164251236,0.0,13.164251236
 08/25  10:00:00,1483.21245451,38.1114587357,413.876450841,0.0,448.566543614,448.566543614,13.1686892843,0.0,13.1686892843
 08/25  11:00:00,1498.09938812,43.4830231525,419.331147526,0.0,448.566543614,448.566543614,15.4043219305,0.0,15.4043219305
 08/25  12:00:00,1447.83244083,41.7319253627,421.026258092,0.0,448.566543614,398.725816546,19.8663012745,0.0,19.8663012745
 08/25  13:00:00,1510.75663954,46.9161912787,428.54610083,0.0,448.566543614,448.566543614,17.6434969094,0.0,17.6434969094
 08/25  14:00:00,1518.49142733,48.8009986365,433.057428715,0.0,448.566543614,448.566543614,13.1508821161,0.0,13.1508821161
 08/25  15:00:00,1516.41814807,48.5465396188,431.239048887,0.0,448.566543614,448.566543614,10.9608422598,0.0,10.9608422598
 08/25  16:00:00,1564.17924017,49.9387113896,428.714328357,0.0,448.566543614,448.566543614,15.3898569562,0.0,15.3898569562
 08/25  17:00:00,1454.0265154,44.412776292,436.951060235,0.0,348.885089477,398.725816546,8.75316079302,0.0,8.75316079302
 08/25  18:00:00,1269.01510803,35.2130327552,460.504502767,0.0,249.203635341,299.044362409,6.55968559931,0.0,6.55968559931
 08/25  19:00:00,1244.96774965,31.6221075687,464.495107827,0.0,249.203635341,299.044362409,6.54686601451,0.0,6.54686601451
 08/25  20:00:00,1132.81497678,29.4276040298,469.883472237,0.0,149.522181205,249.203635341,4.37445452132,0.0,4.37445452132
 08/25  21:00:00,1139.39869694,29.4228683816,483.832682809,0.0,149.522181205,249.203635341,4.73820503536,0.376090245199,4.36211479016
 08/25  22:00:00,349.356627895,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904393773,0.0,2.18904393773
 08/25  23:00:00,299.991868727,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769670917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912180956,0.0,2.18912180956
 08/26  01:00:00,237.928944673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893943479,0.0,2.18893943479
 08/26  02:00:00,237.928944783,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890186197,0.0,2.1890186197
 08/26  03:00:00,237.92894492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909770733,0.0,2.18909770733
 08/26  04:00:00,250.151142759,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889151734,0.0,2.1889151734
 08/26  05:00:00,274.59685928,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108810493,0.0,2.19108810493
 08/26  06:00:00,941.010555961,33.4027722161,421.572725086,0.0,49.8407270682,199.362908273,30.7940262016,26.4332710568,4.36075514483
 08/26  07:00:00,888.677810314,29.4228683816,398.274158699,0.0,49.8407270682,199.362908273,47.5915516497,45.3983299557,2.193221694
 08/26  08:00:00,1163.55135718,29.4252863623,416.324935101,0.0,249.203635341,249.203635341,17.9474849658,11.3999490668,6.54753589903
 08/26  09:00:00,1181.37171401,30.2944283411,464.284157746,0.0,249.203635341,249.203635341,10.5678848384,4.00806914418,6.55981569425
 08/26  10:00:00,1136.1388581,30.7841347251,467.453302946,0.0,249.203635341,249.203635341,7.72592657308,1.17090631591,6.55502025717
 08/26  11:00:00,1132.67898568,30.4005511361,464.375631006,0.0,249.203635341,249.203635341,9.38597736359,0.640919236887,8.7450581267
 08/26  12:00:00,1127.67158988,31.2989869971,458.471440258,0.0,249.203635341,249.203635341,6.75001046461,0.193097793717,6.5569126709
 08/26  13:00:00,1138.25172287,32.4966852073,467.85445624,0.0,249.203635341,249.203635341,6.55471546898,0.0,6.55471546898
 08/26  14:00:00,901.459046475,32.2017500503,480.562088919,0.0,74.7610906023,174.442544739,6.57818592878,0.0308134931225,6.54737243566
 08/26  15:00:00,905.392850846,31.4533324937,485.245213882,0.0,74.7610906023,174.442544739,4.36891336364,0.0,4.36891336364
 08/26  16:00:00,958.698648855,30.579730806,490.535382155,0.0,74.7610906023,174.442544739,4.36974631973,0.0,4.36974631973
 08/26  17:00:00,918.041609375,30.6728903862,487.882763643,0.0,24.9203635341,149.522181205,2.19042030539,0.0,2.19042030539
 08/26  18:00:00,763.559102544,20.7303373904,370.891628446,0.0,24.9203635341,149.522181205,2.19051971913,0.0,2.19051971913
 08/26  19:00:00,689.696026492,18.8280167047,330.131056105,0.0,24.9203635341,149.522181205,4.36095947102,0.0,4.36095947102
 08/26  20:00:00,420.505710444,1.19012131463,65.1370352128,0.0,24.9203635341,149.522181205,2.19004970297,0.0,2.19004970297
 08/26  21:00:00,299.041695077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168279624,0.0,2.19168279624
 08/26  22:00:00,274.595538209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892376137,0.0,2.18892376137
 08/26  23:00:00,250.151142667,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890031871,0.0,2.1890031871
 08/26  24:00:00,237.928944966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908245147,0.0,2.18908245147
 08/27  01:00:00,237.928505289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833314125,0.0,2.18833314125
 08/27  02:00:00,237.928504825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831253231,0.0,2.18831253231
 08/27  03:00:00,237.928504556,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150702978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829200669,0.0,2.18829200669
 08/27  05:00:00,274.596420035,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041142795,0.0,2.19041142795
 08/27  06:00:00,323.483889919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841792092,0.0,2.18841792092
 08/27  07:00:00,296.666285496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839807034,0.0,2.18839807034
 08/27  08:00:00,553.214088414,11.6924790759,200.16655176,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,732.532474587,19.2574478449,358.636403417,0.0,24.9203635341,149.522181205,2.18842126162,0.0,2.18842126162
 08/27  10:00:00,760.817974192,23.1956199234,428.028019724,0.0,24.9203635341,149.522181205,2.18844406815,0.0,2.18844406815
 08/27  11:00:00,684.550190486,19.188384674,360.015352395,0.0,24.9203635341,149.522181205,2.18978368863,0.0,2.18978368863
 08/27  12:00:00,748.218335885,22.675986381,417.0040656,0.0,24.9203635341,149.522181205,2.18981307936,0.0,2.18981307936
 08/27  13:00:00,680.050734503,19.4646264818,355.406486276,0.0,24.9203635341,149.522181205,4.36370365173,0.0,4.36370365173
 08/27  14:00:00,752.374134485,23.3142319067,420.280037712,0.0,24.9203635341,149.522181205,2.18979444785,0.0,2.18979444785
 08/27  15:00:00,685.233865746,19.4943691859,360.506153584,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,810.412651581,23.1265039452,429.479774245,0.0,24.9203635341,149.522181205,2.18841234519,0.0,2.18841234519
 08/27  17:00:00,780.180863865,19.2804842242,369.997848945,0.0,24.9203635341,149.522181205,2.18843522061,0.0,2.18843522061
 08/27  18:00:00,850.375410966,23.1891207652,432.715752839,0.0,24.9203635341,149.522181205,2.18841493016,0.0,2.18841493016
 08/27  19:00:00,728.396588478,17.5401404274,346.249716932,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  20:00:00,516.968804691,8.26152362241,159.494274682,0.0,24.9203635341,149.522181205,2.18843779614,0.0,2.18843779614
 08/27  21:00:00,299.040815762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047045426,0.0,2.19047045426
 08/27  22:00:00,274.595098677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826031223,0.0,2.18826031223
 08/27  23:00:00,250.150703142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824002976,0.0,2.18824002976
 08/27  24:00:00,237.928504726,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769673211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913158316,0.0,2.18913158316
 08/28  02:00:00,287.769673317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895149511,0.0,2.18895149511
 08/28  03:00:00,287.769673435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903363952,0.0,2.18903363952
 08/28  04:00:00,299.991871387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911567445,0.0,2.18911567445
 08/28  05:00:00,349.357952879,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089621818,0.0,2.19089621818
 08/28  06:00:00,989.468042176,32.3723039291,458.549311504,0.0,49.8407270682,199.362908273,13.1982345718,8.83726977298,4.36096479877
 08/28  07:00:00,1041.47068888,29.4228683816,442.874342138,0.0,149.522181205,199.362908273,36.7085707115,30.1534961798,6.5550745317
 08/28  08:00:00,1581.8651258,29.4228683816,434.479857659,0.0,448.566543614,448.566543614,11.0590883339,0.0904870345527,10.9686012993
 08/28  09:00:00,1565.71469523,29.5604899617,451.474461636,0.0,448.566543614,448.566543614,13.1709208143,0.0,13.1709208143
 08/28  10:00:00,1532.61543806,30.6395888308,465.340627031,0.0,448.566543614,448.566543614,13.1756126671,0.0,13.1756126671
 08/28  11:00:00,1513.87717542,31.3765254657,445.861901571,0.0,448.566543614,448.566543614,17.604627711,0.0,17.604627711
 08/28  12:00:00,1467.06798981,29.47129339,450.794269586,0.0,448.566543614,398.725816546,19.8637553203,0.0,19.8637553203
 08/28  13:00:00,1516.48776833,32.3777075239,447.46822923,0.0,448.566543614,448.566543614,17.6417166207,0.0,17.6417166207
 08/28  14:00:00,1510.07867253,33.7307447238,439.714909465,0.0,448.566543614,448.566543614,10.9634107818,0.0,10.9634107818
 08/28  15:00:00,1501.51004143,36.0636611876,428.813806574,0.0,448.566543614,448.566543614,10.9594307171,0.0,10.9594307171
 08/28  16:00:00,1545.45680156,35.7486316059,424.649103178,0.0,448.566543614,448.566543614,15.390829659,0.0,15.390829659
 08/28  17:00:00,1433.30167203,31.3247197366,430.628740277,0.0,348.885089477,398.725816546,10.9361431136,0.0,10.9361431136
 08/28  18:00:00,1247.50899136,29.4228683816,444.939266863,0.0,249.203635341,299.044362409,6.65791846992,0.0986148871397,6.55930358278
 08/28  19:00:00,1220.64225905,29.4228683816,442.615683467,0.0,249.203635341,299.044362409,8.55896640476,4.1878220914,4.37114431336
 08/28  20:00:00,1116.25661875,29.4228683816,445.05583656,0.0,149.522181205,249.203635341,41.9891160667,35.4379434519,6.55117261484
 08/28  21:00:00,1109.63200305,29.4228683816,454.030817175,0.0,149.522181205,249.203635341,51.6432597885,49.4523681385,2.19089165
 08/28  22:00:00,349.35663036,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890982742,0.0,2.1890982742
 08/28  23:00:00,299.991871334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912662635,0.0,2.18912662635
 08/28  24:00:00,287.769673565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894673726,0.0,2.18894673726
 08/29  01:00:00,287.769674501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903095468,0.0,2.18903095468
 08/29  02:00:00,287.769674573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911457274,0.0,2.18911457274
 08/29  03:00:00,287.769674515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893594891,0.0,2.18893594891
 08/29  04:00:00,299.991872206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901985555,0.0,2.18901985555
 08/29  05:00:00,349.35795365,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107746022,0.0,2.19107746022
 08/29  06:00:00,994.376730465,33.2286827038,460.057499993,0.0,49.8407270682,199.362908273,38.3267609713,36.1362305456,2.19053042569
 08/29  07:00:00,1069.03332653,29.4228683816,465.639405425,0.0,149.522181205,199.362908273,58.5557796147,51.9999434988,6.55583611593
 08/29  08:00:00,1603.30752476,30.1009702591,451.016039317,0.0,448.566543614,448.566543614,15.4877451489,2.32921617699,13.1585289719
 08/29  09:00:00,1547.38240434,31.8068145059,430.694392404,0.0,448.566543614,448.566543614,13.2593103147,0.0883750930358,13.1709352216
 08/29  10:00:00,1484.64966286,34.5838956039,418.532536098,0.0,448.566543614,448.566543614,13.1720209846,0.0,13.1720209846
 08/29  11:00:00,1503.83675015,38.3889256924,431.154329199,0.0,448.566543614,448.566543614,15.4064669277,0.0,15.4064669277
 08/29  12:00:00,1472.14254113,36.906057792,448.434045957,0.0,448.566543614,398.725816546,19.8671317487,0.0,19.8671317487
 08/29  13:00:00,1519.15322432,44.1018317462,438.409549578,0.0,448.566543614,448.566543614,19.8476090382,0.0,19.8476090382
 08/29  14:00:00,1517.81226479,45.8359192088,435.343324689,0.0,448.566543614,448.566543614,10.9655263495,0.0,10.9655263495
 08/29  15:00:00,1519.64376661,45.5085735598,437.502608507,0.0,448.566543614,448.566543614,10.9599348101,0.0,10.9599348101
 08/29  16:00:00,1565.15222173,45.0862596299,434.539741719,0.0,448.566543614,448.566543614,15.3913712083,0.0,15.3913712083
 08/29  17:00:00,1455.64625775,40.4854649193,442.498092185,0.0,348.885089477,398.725816546,8.75269900731,0.0,8.75269900731
 08/29  18:00:00,1270.48372892,32.9496827684,464.236461071,0.0,249.203635341,299.044362409,8.73960532869,0.0,8.73960532869
 08/29  19:00:00,1255.89666937,30.0861368437,476.959988752,0.0,249.203635341,299.044362409,4.37158248694,0.0,4.37158248694
 08/29  20:00:00,1142.98924088,29.4228683816,471.518794045,0.0,149.522181205,249.203635341,6.55211896273,0.0,6.55211896273
 08/29  21:00:00,1140.52494699,29.4228683816,484.959036596,0.0,149.522181205,249.203635341,2.41700119884,0.225811328567,2.19118987027
 08/29  22:00:00,349.356631354,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906871064,0.0,2.18906871064
 08/29  23:00:00,299.991872302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888932249,0.0,2.18888932249
 08/29  24:00:00,287.769674409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897342939,0.0,2.18897342939
 08/30  01:00:00,287.769675343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905981392,0.0,2.18905981392
 08/30  02:00:00,287.769675344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914515786,0.0,2.18914515786
 08/30  03:00:00,287.7696751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896808532,0.0,2.18896808532
 08/30  04:00:00,299.991872878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.357955779,0.0,0.0,0.0,49.8407270682,199.362908273,4.36213152159,0.0,4.36213152159
 08/30  06:00:00,1015.85203934,33.8237077855,480.953872891,0.0,49.8407270682,199.362908273,15.8740481312,13.6836522472,2.19039588399
 08/30  07:00:00,1092.24247958,29.4228683816,488.862681798,0.0,149.522181205,199.362908273,38.8402543357,32.2858549306,6.55439940508
 08/30  08:00:00,1632.16760706,31.4465387859,478.531983962,0.0,448.566543614,448.566543614,13.480925202,0.322941752056,13.1579834499
 08/30  09:00:00,1572.50499633,34.1393782338,452.842028563,0.0,448.566543614,448.566543614,13.1673896075,0.0,13.1673896075
 08/30  10:00:00,1490.27827326,38.0378228921,417.117519127,0.0,448.566543614,448.566543614,13.1694121591,0.0,13.1694121591
 08/30  11:00:00,1505.23971225,41.6165476751,428.477310636,0.0,448.566543614,448.566543614,15.4057651455,0.0,15.4057651455
 08/30  12:00:00,1475.86506024,38.5278344938,450.534773943,0.0,448.566543614,398.725816546,19.8664101993,0.0,19.8664101993
 08/30  13:00:00,1523.54773644,41.2214978897,445.684388741,0.0,448.566543614,448.566543614,17.6439228658,0.0,17.6439228658
 08/30  14:00:00,1518.29943954,44.7587109509,436.90770275,0.0,448.566543614,448.566543614,13.1530562605,0.0,13.1530562605
 08/30  15:00:00,1517.77317078,45.8787391687,435.2618416,0.0,448.566543614,448.566543614,10.9613327266,0.0,10.9613327266
 08/30  16:00:00,1568.73208706,45.6426839434,437.563169554,0.0,448.566543614,448.566543614,15.3912024337,0.0,15.3912024337
 08/30  17:00:00,1466.91587392,38.6718280776,455.58134319,0.0,348.885089477,398.725816546,8.75260825232,0.0,8.75260825232
 08/30  18:00:00,1288.02706378,31.5592436106,483.170231052,0.0,249.203635341,299.044362409,6.55914583854,0.0,6.55914583854
 08/30  19:00:00,1232.671303,29.9966044237,456.274552885,0.0,249.203635341,299.044362409,6.5476240315,0.0,6.5476240315
 08/30  20:00:00,1085.12189117,29.4228683816,421.621070136,0.0,149.522181205,249.203635341,6.55119079318,0.0,6.55119079318
 08/30  21:00:00,1045.22359005,29.4228683816,399.910904503,0.0,149.522181205,249.203635341,2.75548160123,0.564603253725,2.19087834751
 08/30  22:00:00,349.356632369,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901912672,0.0,2.18901912672
 08/30  23:00:00,299.991873256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910477152,0.0,2.18910477152
 08/30  24:00:00,287.769675364,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889277862,0.0,2.1889277862
 08/31  01:00:00,287.769676203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901647041,0.0,2.18901647041
 08/31  02:00:00,287.769676156,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769676157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910381218,0.0,2.18910381218
 08/31  04:00:00,299.991874112,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889283181,0.0,2.1889283181
 08/31  05:00:00,349.357957938,0.0,0.0,0.0,49.8407270682,199.362908273,4.36233757551,0.0,4.36233757551
 08/31  06:00:00,434.41719797,33.5043275329,0.0995504263082,0.0,49.8407270682,199.362908273,55.9906499592,53.8001949276,2.1904550316
 08/31  07:00:00,500.586364252,29.4228683816,0.0,0.0,149.522181205,199.362908273,73.6111993558,67.0549221377,6.55627721806
 08/31  08:00:00,1292.17575753,31.710976903,160.129215621,0.0,448.566543614,448.566543614,16.9817646851,6.013052046,10.9687126391
 08/31  09:00:00,1473.41795891,35.11063772,367.603801345,0.0,448.566543614,448.566543614,14.1443399584,0.970280104849,13.1740598536
 08/31  10:00:00,1473.21546574,37.055309201,407.449946547,0.0,448.566543614,448.566543614,15.5384324536,0.17267731879,15.3657551348
 08/31  11:00:00,1507.80683626,39.3819675722,435.166989637,0.0,448.566543614,448.566543614,15.4046001629,0.0,15.4046001629
 08/31  12:00:00,1466.85485649,37.2647453889,443.341489346,0.0,448.566543614,398.725816546,19.8699029225,0.0,19.8699029225
 08/31  13:00:00,1530.49653697,43.8012884518,450.065607669,0.0,448.566543614,448.566543614,17.6449610299,0.0,17.6449610299
 08/31  14:00:00,1526.90983718,45.4550636779,444.821738756,0.0,448.566543614,448.566543614,13.1518965819,0.0,13.1518965819
 08/31  15:00:00,1526.28235556,45.5116314387,444.138129537,0.0,448.566543614,448.566543614,10.960440872,0.0,10.960440872
 08/31  16:00:00,1576.81513385,45.9533372848,445.335551763,0.0,448.566543614,448.566543614,15.3921881657,0.0,15.3921881657
 08/31  17:00:00,1464.22329503,39.889104782,451.723989716,0.0,348.885089477,398.725816546,8.75318865155,0.0,8.75318865155
 08/31  18:00:00,1238.71726708,32.0101561688,435.434216201,0.0,249.203635341,299.044362409,6.55966875432,0.0,6.55966875432
 08/31  19:00:00,1198.89202756,29.9495085669,426.38862578,0.0,249.203635341,299.044362409,6.54714544861,0.0,6.54714544861
 08/31  20:00:00,1073.99348596,29.4228683816,411.946884734,0.0,149.522181205,249.203635341,6.55114512009,0.0,6.55114512009
 08/31  21:00:00,1049.51377812,29.4228683816,404.974951723,0.0,149.522181205,249.203635341,4.42662562581,2.23550010562,2.19112552019
 08/31  22:00:00,349.356633346,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912820599,0.0,2.18912820599
 08/31  23:00:00,299.991874123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895286018,0.0,2.18895286018
 08/31  24:00:00,287.769676175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904053936,0.0,2.18904053936
 09/01  01:00:00,287.769677234,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  02:00:00,287.769677227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913132747,0.0,2.18913132747
 09/01  03:00:00,287.769677338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895753192,0.0,2.18895753192
 09/01  04:00:00,299.991875232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904707428,0.0,2.18904707428
 09/01  05:00:00,349.357959418,0.0,0.0,0.0,49.8407270682,199.362908273,4.3620596237,0.0,4.3620596237
 09/01  06:00:00,984.360675029,33.842650278,449.443856203,0.0,49.8407270682,199.362908273,15.4669746322,13.2766560875,2.19031854469
 09/01  07:00:00,1071.97900243,29.4228683816,468.604304817,0.0,149.522181205,199.362908273,31.7189579471,25.163051618,6.55590632917
 09/01  08:00:00,1583.92542294,32.0785938995,430.147754638,0.0,448.566543614,448.566543614,11.1381967193,0.168585466233,10.9696112531
 09/01  09:00:00,1554.30364784,35.7357553061,434.368901896,0.0,448.566543614,448.566543614,13.1735029644,0.0,13.1735029644
 09/01  10:00:00,1521.30753427,40.5081606228,444.242192938,0.0,448.566543614,448.566543614,15.3697869658,0.0,15.3697869658
 09/01  11:00:00,1527.9108807,44.2365999042,448.369241124,0.0,448.566543614,448.566543614,15.4059517552,0.0,15.4059517552
 09/01  12:00:00,1478.20341194,41.3120056424,451.900615041,0.0,448.566543614,398.725816546,19.8696615475,0.0,19.8696615475
 09/01  13:00:00,1535.99989409,48.992180354,452.655174569,0.0,448.566543614,448.566543614,17.6448876745,0.0,17.6448876745
 09/01  14:00:00,1534.6578037,50.3931413067,450.615324725,0.0,448.566543614,448.566543614,13.1518315249,0.0,13.1518315249
 09/01  15:00:00,1529.7020166,50.9375788487,444.055635589,0.0,448.566543614,448.566543614,10.9619751331,0.0,10.9619751331
 09/01  16:00:00,1581.9333958,52.9886842226,445.675587514,0.0,448.566543614,448.566543614,15.3923458904,0.0,15.3923458904
 09/01  17:00:00,1465.65897121,46.3838888172,449.121748998,0.0,348.885089477,398.725816546,8.75326319937,0.0,8.75326319937
 09/01  18:00:00,1260.67400922,36.5304040762,451.43796078,0.0,249.203635341,299.044362409,6.55973432676,0.0,6.55973432676
 09/01  19:00:00,1237.67612783,32.6821203244,456.143454083,0.0,249.203635341,299.044362409,6.54721420345,0.0,6.54721420345
 09/01  20:00:00,1140.91055946,29.6719691855,460.64733522,0.0,149.522181205,249.203635341,6.55082233271,0.0,6.55082233271
 09/01  21:00:00,1120.16097175,29.44266037,464.575425443,0.0,149.522181205,249.203635341,2.19115305028,0.0,2.19115305028
 09/01  22:00:00,349.356634536,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915497706,0.0,2.18915497706
 09/01  23:00:00,299.99187525,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889813965,0.0,2.1889813965
 09/01  24:00:00,287.769677331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907105481,0.0,2.18907105481
 09/02  01:00:00,237.928951367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890059281,0.0,2.18890059281
 09/02  02:00:00,237.928951337,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.92895139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899233844,0.0,2.18899233844
 09/02  04:00:00,250.151149318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908395209,0.0,2.18908395209
 09/02  05:00:00,274.596870698,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214502211,0.0,4.36214502211
 09/02  06:00:00,968.537511791,36.4136205394,432.79240196,0.0,49.8407270682,199.362908273,2.89417885336,0.703815468847,2.19036338452
 09/02  07:00:00,925.75388478,29.4228683816,426.799536339,0.0,49.8407270682,199.362908273,4.36625396765,0.0,4.36625396765
 09/02  08:00:00,1189.51871719,29.4228683816,438.850278183,0.0,249.203635341,249.203635341,4.37223043834,0.0,4.37223043834
 09/02  09:00:00,1180.71271394,29.9227825089,463.999648531,0.0,249.203635341,249.203635341,6.56023640083,0.0,6.56023640083
 09/02  10:00:00,1127.8680144,31.2729598475,458.694445278,0.0,249.203635341,249.203635341,8.73340098236,0.0,8.73340098236
 09/02  11:00:00,1126.33875448,32.3169839599,456.119396258,0.0,249.203635341,249.203635341,6.5638908311,0.0,6.5638908311
 09/02  12:00:00,1125.75331295,33.5207336324,454.331529412,0.0,249.203635341,249.203635341,7.59172841189,0.0,7.59172841189
 09/02  13:00:00,1124.30319149,34.9212316878,451.481351292,0.0,249.203635341,249.203635341,7.69948971878,0.0,7.69948971878
 09/02  14:00:00,877.978736553,32.62515746,456.658374639,0.0,74.7610906023,174.442544739,4.3716877153,0.0,4.3716877153
 09/02  15:00:00,880.752487292,31.4389238741,460.619241669,0.0,74.7610906023,174.442544739,4.36932416346,0.0,4.36932416346
 09/02  16:00:00,933.00079351,30.4790184684,464.938219999,0.0,74.7610906023,174.442544739,4.37012721334,0.0,4.37012721334
 09/02  17:00:00,899.412129551,29.6546746467,470.271489261,0.0,24.9203635341,149.522181205,4.36078588308,0.0,4.36078588308
 09/02  18:00:00,683.105558095,14.2796953705,303.078089515,0.0,24.9203635341,149.522181205,2.19048654904,0.0,2.19048654904
 09/02  19:00:00,762.759576044,19.3801616037,381.23135432,0.0,24.9203635341,149.522181205,2.19055555839,0.0,2.19055555839
 09/02  20:00:00,323.485219717,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046926773,0.0,2.19046926773
 09/02  21:00:00,299.041707905,0.0,0.0,0.0,24.9203635341,149.522181205,4.36345424126,0.0,4.36345424126
 09/02  22:00:00,274.595545019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913514737,0.0,2.18913514737
 09/02  23:00:00,250.151149303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896336475,0.0,2.18896336475
 09/02  24:00:00,237.928951361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905520871,0.0,2.18905520871
 09/03  01:00:00,237.928510263,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.928510835,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883940268,0.0,2.1883940268
 09/03  03:00:00,237.928511045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838545847,0.0,2.18838545847
 09/03  04:00:00,250.150708445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837698766,0.0,2.18837698766
 09/03  05:00:00,274.59643015,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036496155,0.0,2.19036496155
 09/03  06:00:00,323.483895058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831121549,0.0,2.18831121549
 09/03  07:00:00,296.666290467,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,650.670356614,17.0008166735,274.169812849,0.0,24.9203635341,149.522181205,2.18844885404,0.0,2.18844885404
 09/03  09:00:00,734.773891619,23.5680837876,365.949073288,0.0,24.9203635341,149.522181205,2.18800196362,0.0,2.18800196362
 09/03  10:00:00,588.884349175,18.929655201,290.537127006,0.0,24.9203635341,149.522181205,2.18846152809,0.0,2.18846152809
 09/03  11:00:00,690.138603584,23.5412368533,369.803618226,0.0,24.9203635341,149.522181205,2.18985652606,0.0,2.18985652606
 09/03  12:00:00,651.565742314,18.899322786,353.009062652,0.0,24.9203635341,149.522181205,2.18986897209,0.0,2.18986897209
 09/03  13:00:00,777.870689455,23.8050616871,457.270553804,0.0,24.9203635341,149.522181205,2.19190001702,0.0,2.19190001702
 09/03  14:00:00,666.79095943,19.0679469798,368.065655717,0.0,24.9203635341,149.522181205,2.18984857272,0.0,2.18984857272
 09/03  15:00:00,780.783375966,23.669196483,460.321314793,0.0,24.9203635341,149.522181205,2.18843012483,0.0,2.18843012483
 09/03  16:00:00,715.830209134,18.6757912388,368.619007797,0.0,24.9203635341,149.522181205,2.18846540281,0.0,2.18846540281
 09/03  17:00:00,864.567470442,23.4704547525,458.748767028,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,743.28737945,18.6012834172,359.503428072,0.0,24.9203635341,149.522181205,2.18845721118,0.0,2.18845721118
 09/03  19:00:00,739.107565614,20.1009798108,368.639392226,0.0,24.9203635341,149.522181205,2.18844903206,0.0,2.18844903206
 09/03  20:00:00,375.497746952,0.377888812532,38.5736172012,0.0,24.9203635341,149.522181205,2.18839632205,0.0,2.18839632205
 09/03  21:00:00,299.040825656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024752942,0.0,2.19024752942
 09/03  22:00:00,274.595104163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833115329,0.0,2.18833115329
 09/03  23:00:00,250.150707978,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928510556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832294752,0.0,2.18832294752
 09/04  01:00:00,237.928512008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831684957,0.0,2.18831684957
 09/04  02:00:00,237.928511835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831041244,0.0,2.18831041244
 09/04  03:00:00,237.928511238,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150709465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830410382,0.0,2.18830410382
 09/04  05:00:00,274.596432037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032100656,0.0,2.19032100656
 09/04  06:00:00,323.483896485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846143356,0.0,2.18846143356
 09/04  07:00:00,296.666292361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845523252,0.0,2.18845523252
 09/04  08:00:00,296.66629204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844905916,0.0,2.18844905916
 09/04  09:00:00,259.999698077,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,211.110907424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844290769,0.0,2.18844290769
 09/04  11:00:00,211.111791908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980491582,0.0,2.18980491582
 09/04  12:00:00,211.11179195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960163724,0.0,2.18960163724
 09/04  13:00:00,211.113119721,0.0,0.0,0.0,24.9203635341,149.522181205,4.36349376921,0.0,4.36349376921
 09/04  14:00:00,211.111791775,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898156673,0.0,2.1898156673
 09/04  15:00:00,211.110907143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837102212,0.0,2.18837102212
 09/04  16:00:00,452.460339714,7.86481651753,155.200380848,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,667.318731595,16.5954085773,268.42735025,0.0,24.9203635341,149.522181205,2.18845308894,0.0,2.18845308894
 09/04  18:00:00,724.194740689,23.138313776,313.472441048,0.0,24.9203635341,149.522181205,2.18844706088,0.0,2.18844706088
 09/04  19:00:00,568.028645379,16.7610715077,194.797742585,0.0,24.9203635341,149.522181205,2.18846240339,0.0,2.18846240339
 09/04  20:00:00,323.48389587,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040828011,0.0,0.0,0.0,24.9203635341,149.522181205,4.36049108904,0.0,4.36049108904
 09/04  22:00:00,274.595104868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150709833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828499918,0.0,2.18828499918
 09/04  24:00:00,237.928512087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827907069,0.0,2.18827907069
 09/05  01:00:00,287.769682516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894301725,0.0,2.18894301725
 09/05  02:00:00,287.769682304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904180276,0.0,2.18904180276
 09/05  03:00:00,287.769682263,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  04:00:00,299.991880049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914045391,0.0,2.18914045391
 09/05  05:00:00,349.357967471,0.0,0.0,0.0,49.8407270682,199.362908273,4.36201987783,0.0,4.36201987783
 09/05  06:00:00,430.987827977,32.6354287688,0.0,0.0,49.8407270682,199.362908273,150.203915178,148.013560638,2.19035454068
 09/05  07:00:00,509.200069643,29.4228683816,0.0,0.0,149.522181205,199.362908273,171.063900934,164.508432139,6.55546879479
 09/05  08:00:00,1062.58200868,30.561687502,0.0,0.0,448.566543614,448.566543614,44.6230693958,31.4621345817,13.1609348141
 09/05  09:00:00,1014.7991667,32.0832816419,0.0,0.0,448.566543614,448.566543614,27.9212255447,14.753831256,13.1673942886
 09/05  10:00:00,1086.00120261,33.1590419091,41.040416627,0.0,448.566543614,448.566543614,18.7466843206,5.57486857055,13.1718157501
 09/05  11:00:00,1185.47751138,34.2276450321,137.030266956,0.0,448.566543614,448.566543614,17.5934979752,2.18611181358,15.4073861616
 09/05  12:00:00,1244.30222732,33.9203546267,244.189734333,0.0,448.566543614,398.725816546,22.0640095316,2.19432758102,19.8696819506
 09/05  13:00:00,1376.47065176,39.0297762283,319.584832172,0.0,448.566543614,448.566543614,20.934601472,1.08281383966,19.8517876323
 09/05  14:00:00,1389.19234284,40.0866009148,329.447151719,0.0,448.566543614,448.566543614,11.1824289889,0.217383675677,10.9650453132
 09/05  15:00:00,1396.7446656,39.6253938999,336.705222316,0.0,448.566543614,448.566543614,10.9605336165,0.0,10.9605336165
 09/05  16:00:00,1447.65898166,38.8959870615,339.468336792,0.0,448.566543614,448.566543614,15.3920259243,0.0,15.3920259243
 09/05  17:00:00,1330.04406788,35.0266781192,338.619852789,0.0,348.885089477,398.725816546,10.9369050359,0.0,10.9369050359
 09/05  18:00:00,1123.47649547,30.1197477388,337.414045808,0.0,249.203635341,299.044362409,6.55986762016,0.0,6.55986762016
 09/05  19:00:00,1019.41097293,29.4228683816,261.331417421,0.0,249.203635341,299.044362409,6.65473441756,2.2832160804,4.37151833717
 09/05  20:00:00,707.642379014,29.4228683816,65.2720527643,0.0,149.522181205,249.203635341,31.2728624922,24.7209377356,6.55192475663
 09/05  21:00:00,552.783207324,29.4228683816,0.0,0.0,149.522181205,249.203635341,54.2189288922,49.8568584634,4.36207042877
 09/05  22:00:00,349.356639288,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991880154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908973831,0.0,2.18908973831
 09/05  24:00:00,287.769682515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892403318,0.0,2.18892403318
 09/06  01:00:00,287.769683902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902580268,0.0,2.18902580268
 09/06  02:00:00,287.769683974,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891269732,0.0,2.1891269732
 09/06  03:00:00,287.769683999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896330809,0.0,2.18896330809
 09/06  04:00:00,299.99188174,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890647803,0.0,2.1890647803
 09/06  05:00:00,349.357968887,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102413345,0.0,2.19102413345
 09/06  06:00:00,430.894325886,32.5005628223,0.0,0.0,49.8407270682,199.362908273,207.254876196,205.06433956,2.19053663568
 09/06  07:00:00,509.230903003,29.4228683816,0.0,0.0,149.522181205,199.362908273,215.345882237,206.612105933,8.73377630378
 09/06  08:00:00,1055.45344704,29.7384007794,0.0,0.0,448.566543614,448.566543614,53.8024680526,42.8316672115,10.9708008411
 09/06  09:00:00,1144.75007842,31.0140169321,53.1131533403,0.0,448.566543614,448.566543614,32.958184434,19.7857489262,13.1724355079
 09/06  10:00:00,1333.60090525,32.3916930795,279.733891476,0.0,448.566543614,448.566543614,20.1864283561,7.00846716665,13.1779611894
 09/06  11:00:00,1411.11092755,33.9479514829,348.176890356,0.0,448.566543614,448.566543614,20.1059315142,2.4988025473,17.6071289669
 09/06  12:00:00,1382.76381332,33.6304124032,367.320393329,0.0,448.566543614,398.725816546,22.1171761319,2.24567627707,19.8714998548
 09/06  13:00:00,1459.54775062,38.8817731764,388.708495054,0.0,448.566543614,448.566543614,18.574163832,0.926858446423,17.6473053855
 09/06  14:00:00,1482.66872981,39.9836982313,407.181740321,0.0,448.566543614,448.566543614,13.2351966681,0.0816617750302,13.153534893
 09/06  15:00:00,1481.55022533,39.9045103086,405.01306752,0.0,448.566543614,448.566543614,10.9622102703,0.0,10.9622102703
 09/06  16:00:00,1513.54479627,39.7787143093,395.767545211,0.0,448.566543614,448.566543614,15.3936382905,0.0,15.3936382905
 09/06  17:00:00,1391.32091331,35.5403981377,389.63669491,0.0,348.885089477,398.725816546,8.75388808179,0.0,8.75388808179
 09/06  18:00:00,1182.92849452,30.7050566705,379.406190353,0.0,249.203635341,299.044362409,8.73970965796,0.0,8.73970965796
 09/06  19:00:00,1141.67776229,29.4414956647,369.078020085,0.0,249.203635341,299.044362409,4.41157222761,0.0399216881955,4.37165053941
 09/06  20:00:00,1007.20530424,29.4228683816,341.071471078,0.0,149.522181205,249.203635341,19.8070670715,13.2546452824,6.55242178909
 09/06  21:00:00,884.024126919,29.4228683816,246.97492454,0.0,149.522181205,249.203635341,31.670942611,29.4796839732,2.19125863777
 09/06  22:00:00,349.356640835,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913125281,0.0,2.18913125281
 09/06  23:00:00,299.991881722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896698864,0.0,2.18896698864
 09/06  24:00:00,287.769683881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906863105,0.0,2.18906863105
 09/07  01:00:00,287.769685407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917379927,0.0,2.18917379927
 09/07  02:00:00,287.769685257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901244456,0.0,2.18901244456
 09/07  03:00:00,287.769685172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911649052,0.0,2.18911649052
 09/07  04:00:00,299.991882889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895520945,0.0,2.18895520945
 09/07  05:00:00,349.357971502,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119736772,0.0,2.19119736772
 09/07  06:00:00,430.891210073,32.5723360029,0.0,0.0,49.8407270682,199.362908273,102.783502915,100.593243715,2.19025920081
 09/07  07:00:00,557.898997953,29.4228683816,10.4379963712,0.0,149.522181205,199.362908273,113.079278113,106.523824778,6.55545333454
 09/07  08:00:00,1297.53785605,29.8290149766,166.812617316,0.0,448.566543614,448.566543614,30.0132725533,16.8523265225,13.1609460308
 09/07  09:00:00,1473.13491236,31.5228101573,369.513913279,0.0,448.566543614,448.566543614,17.0397023279,3.87079300663,13.1689093213
 09/07  10:00:00,1487.01024393,33.2099786465,421.875025211,0.0,448.566543614,448.566543614,14.6399596787,1.46542390359,13.1745357751
 09/07  11:00:00,1529.90984027,35.2793171052,458.382872194,0.0,448.566543614,448.566543614,18.0075650574,0.40003416351,17.6075308939
 09/07  12:00:00,1490.03801854,34.9555213697,468.279836766,0.0,448.566543614,398.725816546,17.7998929986,0.134705608001,17.6651873906
 09/07  13:00:00,1525.25832106,41.2180892852,447.398274915,0.0,448.566543614,448.566543614,19.8521955306,0.0,19.8521955306
 09/07  14:00:00,1518.84534021,42.2122142202,440.000025942,0.0,448.566543614,448.566543614,10.9627204791,0.0,10.9627204791
 09/07  15:00:00,1517.78292394,42.5952392133,438.555036952,0.0,448.566543614,448.566543614,13.1504394009,0.0,13.1504394009
 09/07  16:00:00,1566.58199822,43.7254744024,437.330200074,0.0,448.566543614,448.566543614,15.3928594182,0.0,15.3928594182
 09/07  17:00:00,1459.34889798,38.0362381527,448.649907076,0.0,348.885089477,398.725816546,8.75469919603,0.0,8.75469919603
 09/07  18:00:00,1275.00506613,31.4300774383,470.277357791,0.0,249.203635341,299.044362409,6.55994257412,0.0,6.55994257412
 09/07  19:00:00,1260.44220301,29.7024338178,473.345525635,0.0,249.203635341,299.044362409,6.54781928072,0.0,6.54781928072
 09/07  20:00:00,1140.05871187,29.4228683816,460.044562006,0.0,149.522181205,249.203635341,6.55122674128,0.0,6.55122674128
 09/07  21:00:00,1122.5151872,29.4228683816,466.949069788,0.0,149.522181205,249.203635341,2.67713278725,0.485868488152,2.1912642991
 09/07  22:00:00,349.356642297,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899655647,0.0,2.18899655647
 09/07  23:00:00,299.991883124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910088649,0.0,2.18910088649
 09/07  24:00:00,287.769685318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893974054,0.0,2.18893974054
 09/08  01:00:00,287.769686627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904845846,0.0,2.18904845846
 09/08  02:00:00,287.769686606,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769686596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915521003,0.0,2.18915521003
 09/08  04:00:00,299.991884494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899635079,0.0,2.18899635079
 09/08  05:00:00,349.357974618,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621798051,0.0,4.3621798051
 09/08  06:00:00,989.217950283,34.1359565004,454.01413813,0.0,49.8407270682,199.362908273,6.60392990082,4.41333059923,2.19059930159
 09/08  07:00:00,1067.95039466,29.4228683816,456.038871566,0.0,149.522181205,199.362908273,22.0043116571,15.4471661333,6.55714552387
 09/08  08:00:00,1593.30215373,31.2403962204,439.87282357,0.0,448.566543614,448.566543614,13.1569365902,0.0,13.1569365902
 09/08  09:00:00,1545.24223014,33.451140209,427.344010874,0.0,448.566543614,448.566543614,13.1670891003,0.0,13.1670891003
 09/08  10:00:00,1484.06927179,35.8819639946,416.408332375,0.0,448.566543614,448.566543614,13.1727760008,0.0,13.1727760008
 09/08  11:00:00,1493.90720233,38.1693168523,421.261304463,0.0,448.566543614,448.566543614,15.4091469369,0.0,15.4091469369
 09/08  12:00:00,1445.19054883,35.6934567064,425.086463049,0.0,448.566543614,398.725816546,19.8733928693,0.0,19.8733928693
 09/08  13:00:00,1518.22296197,40.789459188,440.828951594,0.0,448.566543614,448.566543614,19.8530433144,0.0,19.8530433144
 09/08  14:00:00,1518.85728061,40.9655905737,441.258579973,0.0,448.566543614,448.566543614,10.9649908099,0.0,10.9649908099
 09/08  15:00:00,1519.12741492,40.6716613563,441.823094128,0.0,448.566543614,448.566543614,13.149312309,0.0,13.149312309
 09/08  16:00:00,1567.62436614,41.2444170299,440.853614804,0.0,448.566543614,448.566543614,15.3938723689,0.0,15.3938723689
 09/08  17:00:00,1456.11137854,35.3572641814,448.091353513,0.0,348.885089477,398.725816546,8.75406232624,0.0,8.75406232624
 09/08  18:00:00,1264.87180258,29.9412050168,461.632959279,0.0,249.203635341,299.044362409,6.56050345267,0.0,6.56050345267
 09/08  19:00:00,1252.40085491,29.4751083036,465.531498743,0.0,249.203635341,299.044362409,6.54772479722,0.0,6.54772479722
 09/08  20:00:00,1138.83159203,29.4228683816,459.68589913,0.0,149.522181205,249.203635341,4.94817772798,0.574187312439,4.37399041555
 09/08  21:00:00,1075.81166748,29.4228683816,425.894524327,0.0,149.522181205,249.203635341,13.5072732271,9.14488501993,4.36238820713
 09/08  22:00:00,349.356643652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912263226,0.0,2.18912263226
 09/08  23:00:00,299.991884537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896392309,0.0,2.18896392309
 09/08  24:00:00,287.769686573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907117788,0.0,2.18907117788
 09/09  01:00:00,237.928961088,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928961076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918298601,0.0,2.18918298601
 09/09  03:00:00,237.928961137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902660081,0.0,2.18902660081
 09/09  04:00:00,250.151159056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913645553,0.0,2.18913645553
 09/09  05:00:00,274.596886332,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234902558,0.0,4.36234902558
 09/09  06:00:00,966.856185525,33.9696890019,433.529739121,0.0,49.8407270682,199.362908273,11.3903451655,9.19986065435,2.19048451111
 09/09  07:00:00,950.457020044,29.4228683816,439.201422163,0.0,49.8407270682,199.362908273,37.0146087199,32.6479927916,4.36661592826
 09/09  08:00:00,1192.48616093,29.4228683816,440.264113519,0.0,249.203635341,249.203635341,14.2586521462,9.88702195983,4.37163018634
 09/09  09:00:00,1148.49846766,29.4228683816,434.275065244,0.0,249.203635341,249.203635341,12.0698151269,3.32930026137,8.7405148655
 09/09  10:00:00,1095.73588314,29.4228683816,431.250241205,0.0,249.203635341,249.203635341,8.10331964556,1.54767590462,6.55564374093
 09/09  11:00:00,1095.52937521,29.4228683816,431.134992126,0.0,249.203635341,249.203635341,7.42188019575,0.857601207595,6.56427898815
 09/09  12:00:00,1093.15949096,29.4228683816,429.345841305,0.0,249.203635341,249.203635341,9.14562721561,0.408392018307,8.73723519731
 09/09  13:00:00,1112.33792091,29.4714095583,446.622772343,0.0,249.203635341,249.203635341,6.56858400469,0.0122517765915,6.5563322281
 09/09  14:00:00,884.386341181,29.788371022,465.902735004,0.0,74.7610906023,174.442544739,4.37145753015,0.0,4.37145753015
 09/09  15:00:00,885.765664151,30.5609854187,466.51033118,0.0,74.7610906023,174.442544739,6.54358111324,0.0,6.54358111324
 09/09  16:00:00,935.795358123,29.905480368,468.306295358,0.0,74.7610906023,174.442544739,4.37071072868,0.0,4.37071072868
 09/09  17:00:00,898.317319377,29.4228683816,469.40633516,0.0,24.9203635341,149.522181205,5.15459691298,2.96406043572,2.19053647726
 09/09  18:00:00,617.346247673,13.0168999156,259.580258693,0.0,24.9203635341,149.522181205,2.1905787621,0.0,2.1905787621
 09/09  19:00:00,546.697625193,9.79189716488,208.87415237,0.0,24.9203635341,149.522181205,4.36109510767,0.0,4.36109510767
 09/09  20:00:00,323.485233591,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033560317,0.0,2.19033560317
 09/09  21:00:00,299.041724764,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916177677,0.0,2.1916177677
 09/09  22:00:00,274.59555462,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891031698,0.0,2.1891031698
 09/09  23:00:00,250.151159174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894698005,0.0,2.18894698005
 09/09  24:00:00,237.928961324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905725938,0.0,2.18905725938
 09/10  01:00:00,237.928519094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832424735,0.0,2.18832424735
 09/10  02:00:00,237.92851861,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883330228,0.0,2.1883330228
 09/10  03:00:00,237.928518448,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150716806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834193778,0.0,2.18834193778
 09/10  05:00:00,274.596444302,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053489771,0.0,2.19053489771
 09/10  06:00:00,323.483903715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831238087,0.0,2.18831238087
 09/10  07:00:00,305.209966042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832158954,0.0,2.18832158954
 09/10  08:00:00,296.666298873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833082414,0.0,2.18833082414
 09/10  09:00:00,259.999705304,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,211.110914641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834007506,0.0,2.18834007506
 09/10  11:00:00,211.111802522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973191935,0.0,2.18973191935
 09/10  12:00:00,211.111802567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985628408,0.0,2.18985628408
 09/10  13:00:00,211.113135474,0.0,0.0,0.0,24.9203635341,149.522181205,4.3639237977,0.0,4.3639237977
 09/10  14:00:00,211.111802524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980826009,0.0,2.18980826009
 09/10  15:00:00,211.110914269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836431079,0.0,2.18836431079
 09/10  16:00:00,259.999705241,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,296.666299198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837358622,0.0,2.18837358622
 09/10  18:00:00,296.666299347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838285473,0.0,2.18838285473
 09/10  19:00:00,280.765570004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839211554,0.0,2.18839211554
 09/10  20:00:00,323.48390303,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040840439,0.0,0.0,0.0,24.9203635341,149.522181205,4.36065718534,0.0,4.36065718534
 09/10  22:00:00,274.595111939,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150716864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837093429,0.0,2.18837093429
 09/10  24:00:00,237.92851919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838023651,0.0,2.18838023651
 09/11  01:00:00,287.769691766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906774843,0.0,2.18906774843
 09/11  02:00:00,287.769691725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918368582,0.0,2.18918368582
