Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  03:00:00,287.769691538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903270602,0.0,2.18903270602
 09/11  04:00:00,299.991889319,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357981875,0.0,0.0,0.0,49.8407270682,199.362908273,4.3624300637,0.0,4.3624300637
 09/11  06:00:00,978.559688485,34.8734661044,442.687526173,0.0,49.8407270682,199.362908273,7.89091925926,5.70034120203,2.19057805723
 09/11  07:00:00,1052.79167854,29.4228683816,441.320667238,0.0,149.522181205,199.362908273,19.5026580325,12.9470711299,6.55558690258
 09/11  08:00:00,1577.34489613,34.2873313863,423.576903413,0.0,448.566543614,448.566543614,13.2370955805,0.077602787459,13.159492793
 09/11  09:00:00,1541.27352547,35.5907027389,424.595200166,0.0,448.566543614,448.566543614,13.170622649,0.0,13.170622649
 09/11  10:00:00,1517.96717012,36.2299416255,445.564698912,0.0,448.566543614,448.566543614,13.1767558386,0.0,13.1767558386
 09/11  11:00:00,1521.45824084,36.9295825659,447.889735028,0.0,448.566543614,448.566543614,17.6115135109,0.0,17.6115135109
 09/11  12:00:00,1473.52081041,34.1001759623,452.618002419,0.0,448.566543614,398.725816546,19.8730777076,0.0,19.8730777076
 09/11  13:00:00,1522.52075594,39.4781451873,446.400582098,0.0,448.566543614,448.566543614,17.6496568153,0.0,17.6496568153
 09/11  14:00:00,1525.83381592,41.7870529936,447.852001877,0.0,448.566543614,448.566543614,13.1551809443,0.0,13.1551809443
 09/11  15:00:00,1527.26970945,41.5667751111,450.273475095,0.0,448.566543614,448.566543614,10.9623826403,0.0,10.9623826403
 09/11  16:00:00,1561.01932539,39.1360687144,438.309048145,0.0,448.566543614,448.566543614,15.3951838108,0.0,15.3951838108
 09/11  17:00:00,1434.76378122,33.4883445968,429.635010511,0.0,348.885089477,398.725816546,8.7533110474,0.0,8.7533110474
 09/11  18:00:00,1242.73552393,29.4608591747,440.418395748,0.0,249.203635341,299.044362409,8.91232623208,0.171543139031,8.74078309304
 09/11  19:00:00,1235.75617773,29.4228683816,448.938249677,0.0,249.203635341,299.044362409,5.47749910678,1.10552304693,4.37197605985
 09/11  20:00:00,1137.22272684,29.4228683816,457.185951072,0.0,149.522181205,249.203635341,37.901857356,31.350177331,6.55168002502
 09/11  21:00:00,1136.06902261,29.4228683816,480.468689605,0.0,149.522181205,249.203635341,50.1261831055,47.9351833501,2.1909997554
 09/11  22:00:00,349.35664853,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920153072,0.0,2.18920153072
 09/11  23:00:00,299.991889446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899600572,0.0,2.18899600572
 09/11  24:00:00,287.769691673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911248359,0.0,2.18911248359
 09/12  01:00:00,287.769693557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896497508,0.0,2.18896497508
 09/12  02:00:00,287.769693489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908439513,0.0,2.18908439513
 09/12  03:00:00,287.769693572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920365445,0.0,2.18920365445
 09/12  04:00:00,299.991891281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905553581,0.0,2.18905553581
 09/12  05:00:00,349.357984186,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105449495,0.0,2.19105449495
 09/12  06:00:00,1013.50401486,33.0076285043,479.398150556,0.0,49.8407270682,199.362908273,48.7438678759,46.5532884501,2.19057942586
 09/12  07:00:00,1091.40139002,29.4228683816,479.464157954,0.0,149.522181205,199.362908273,59.8390678314,51.1045767414,8.73449108993
 09/12  08:00:00,1623.69222073,31.221277047,470.278937424,0.0,448.566543614,448.566543614,15.1662709956,4.1949700806,10.971300915
 09/12  09:00:00,1575.98410823,32.9103714108,457.549488267,0.0,448.566543614,448.566543614,13.9072418248,0.731594002325,13.1756478225
 09/12  10:00:00,1521.86016619,33.5048819804,451.719647923,0.0,448.566543614,448.566543614,15.7261982829,0.355580319884,15.370617963
 09/12  11:00:00,1518.79882049,33.7317859716,448.427725738,0.0,448.566543614,448.566543614,15.941431959,0.531328303208,15.4101036558
 09/12  12:00:00,1480.14974287,31.3891229786,461.957270499,0.0,448.566543614,398.725816546,20.8378881454,0.964569147188,19.8733189982
 09/12  13:00:00,1524.29287671,34.6536172182,452.997179097,0.0,448.566543614,448.566543614,19.9015158879,0.0449588535463,19.8565570343
 09/12  14:00:00,1515.79786181,38.4591975193,440.70550915,0.0,448.566543614,448.566543614,10.9654101022,0.0,10.9654101022
 09/12  15:00:00,1527.04511398,40.7149412869,449.697469386,0.0,448.566543614,448.566543614,13.1502280912,0.0,13.1502280912
 09/12  16:00:00,1591.63243166,40.723746221,467.897380449,0.0,448.566543614,448.566543614,15.3959942137,0.0,15.3959942137
 09/12  17:00:00,1443.99064357,35.0339549302,441.536370132,0.0,348.885089477,398.725816546,8.7551720219,0.0,8.7551720219
 09/12  18:00:00,1217.61660142,29.8791920715,422.386522957,0.0,249.203635341,299.044362409,6.56036375762,0.0,6.56036375762
 09/12  19:00:00,1173.08243367,29.4228683816,400.157083336,0.0,249.203635341,299.044362409,7.550866736,1.0025986996,6.54826803639
 09/12  20:00:00,970.19780792,29.4228683816,309.25823171,0.0,149.522181205,249.203635341,26.9215922879,20.3697403331,6.55185195477
 09/12  21:00:00,804.278051017,29.4228683816,170.565454073,0.0,149.522181205,249.203635341,43.4032666795,41.2122276254,2.19103905407
 09/12  22:00:00,349.356650526,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917276307,0.0,2.18917276307
 09/12  23:00:00,299.991891362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902482433,0.0,2.18902482433
 09/12  24:00:00,287.769693491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914455497,0.0,2.18914455497
 09/13  01:00:00,287.76969526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900125172,0.0,2.18900125172
 09/13  02:00:00,287.769695101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912406472,0.0,2.18912406472
 09/13  03:00:00,287.769695066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897875616,0.0,2.18897875616
 09/13  04:00:00,299.99189284,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357987599,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235943395,0.0,4.36235943395
 09/13  06:00:00,430.954980927,32.6095357103,0.0,0.0,49.8407270682,199.362908273,139.714959775,137.524409634,2.19055014048
 09/13  07:00:00,509.181491836,29.4228683816,0.0,0.0,149.522181205,199.362908273,144.439913461,137.884269972,6.55564348911
 09/13  08:00:00,1070.73262089,30.1601881986,8.26675410345,0.0,448.566543614,448.566543614,40.6802564957,27.5175609391,13.1626955566
 09/13  09:00:00,1339.3554204,31.9968559085,239.66628606,0.0,448.566543614,448.566543614,23.5334056455,10.3609899178,13.1724157278
 09/13  10:00:00,1410.69898421,33.6497077301,351.965800794,0.0,448.566543614,448.566543614,15.6388671891,2.46092285041,13.1779443387
 09/13  11:00:00,1431.90015651,35.7772019232,368.881349962,0.0,448.566543614,448.566543614,19.1663125604,1.55580077097,17.6105117894
 09/13  12:00:00,1391.00376306,35.3388748697,374.769947504,0.0,448.566543614,398.725816546,21.2810681636,1.40472279224,19.8763453713
 09/13  13:00:00,1464.21105484,40.889965392,391.287382825,0.0,448.566543614,448.566543614,17.8586437533,0.208259208309,17.650384545
 09/13  14:00:00,1488.74849308,42.4492973441,412.713205644,0.0,448.566543614,448.566543614,13.1576276822,0.0,13.1576276822
 09/13  15:00:00,1498.77025694,42.304994713,421.806667928,0.0,448.566543614,448.566543614,10.9638041588,0.0,10.9638041588
 09/13  16:00:00,1550.64293769,42.2904002404,424.803114447,0.0,448.566543614,448.566543614,15.3966887249,0.0,15.3966887249
 09/13  17:00:00,1430.84662687,36.8406467966,423.420651439,0.0,348.885089477,398.725816546,10.9385107263,0.0,10.9385107263
 09/13  18:00:00,1220.1233092,31.0992730836,417.872030801,0.0,249.203635341,299.044362409,6.56098732477,0.0,6.56098732477
 09/13  19:00:00,1185.09315593,29.4814854562,399.065905396,0.0,249.203635341,299.044362409,6.54795108006,0.0,6.54795108006
 09/13  20:00:00,1031.93594844,29.4228683816,368.059520762,0.0,149.522181205,249.203635341,12.167349166,7.79192593318,4.37542323286
 09/13  21:00:00,947.925651311,29.4228683816,310.265455127,0.0,149.522181205,249.203635341,27.6642809021,23.3021819139,4.36209898824
 09/13  22:00:00,349.356652026,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898155221,0.0,2.18898155221
 09/13  23:00:00,299.991892757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910479438,0.0,2.18910479438
 09/13  24:00:00,287.76969498,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  01:00:00,287.769696834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923083487,0.0,2.18923083487
 09/14  02:00:00,287.769696851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908841748,0.0,2.18908841748
 09/14  03:00:00,287.769697007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921456894,0.0,2.18921456894
 09/14  04:00:00,299.991894814,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890723406,0.0,2.1890723406
 09/14  05:00:00,349.357990704,0.0,0.0,0.0,49.8407270682,199.362908273,4.36231004121,0.0,4.36231004121
 09/14  06:00:00,598.628658718,32.7492426897,88.8070665329,0.0,49.8407270682,199.362908273,70.2370802068,68.0465976812,2.19048252566
 09/14  07:00:00,682.022001985,29.4228683816,85.2883218183,0.0,149.522181205,199.362908273,94.9004928995,88.343276383,6.55721651651
 09/14  08:00:00,1242.95887447,30.0981429618,113.592399361,0.0,448.566543614,448.566543614,41.0556019072,27.897175692,13.1584262152
 09/14  09:00:00,1215.66463232,31.3667063134,121.867015064,0.0,448.566543614,448.566543614,29.482915724,16.3134729104,13.1694428136
 09/14  10:00:00,1215.83176461,31.9088304603,169.303094555,0.0,448.566543614,448.566543614,28.0780972594,14.9021131049,13.1759841545
 09/14  11:00:00,1395.64120501,32.262202175,344.155988741,0.0,448.566543614,448.566543614,28.1656331387,10.5541447009,17.6114884378
 09/14  12:00:00,1385.23069886,30.2363402405,384.740925448,0.0,448.566543614,398.725816546,43.0216205295,23.1473027024,19.8743178271
 09/14  13:00:00,1435.99388453,32.6082238814,384.336251815,0.0,448.566543614,448.566543614,29.0034348419,11.3520284072,17.6514064347
 09/14  14:00:00,1377.15035856,32.8695825822,327.005545416,0.0,448.566543614,448.566543614,23.2377898093,10.0813752434,13.1564145658
 09/14  15:00:00,1386.90127678,33.0896258065,336.026847594,0.0,448.566543614,448.566543614,17.9497363014,6.98603629202,10.9637000094
 09/14  16:00:00,1484.59873114,33.2979193028,382.440314136,0.0,448.566543614,448.566543614,19.4929639286,4.09707632518,15.3958876034
 09/14  17:00:00,1381.82965146,30.7386023877,391.595269056,0.0,348.885089477,398.725816546,13.4457964091,4.69103718782,8.75475922127
 09/14  18:00:00,1188.57236544,29.4228683816,398.540465616,0.0,249.203635341,299.044362409,26.1115432964,17.3702834625,8.74125983398
 09/14  19:00:00,1159.21089384,29.4228683816,380.267659685,0.0,249.203635341,299.044362409,35.7999991769,31.4280069458,4.37199223112
 09/14  20:00:00,733.791211285,29.4228683816,90.8232219479,0.0,149.522181205,249.203635341,87.2066291014,80.6537045529,6.55292454852
 09/14  21:00:00,552.822279063,29.4228683816,0.0,0.0,149.522181205,249.203635341,108.254325637,103.892070147,4.36225548903
 09/14  22:00:00,349.356653835,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912419827,0.0,2.18912419827
 09/14  23:00:00,299.991894712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898214352,0.0,2.18898214352
 09/14  24:00:00,287.769696882,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769698792,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891121376,0.0,2.1891121376
 09/15  02:00:00,287.769698957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924174877,0.0,2.18924174877
 09/15  03:00:00,287.769698916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910256213,0.0,2.18910256213
 09/15  04:00:00,299.991896843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923243697,0.0,2.18923243697
 09/15  05:00:00,349.35799374,0.0,0.0,0.0,49.8407270682,199.362908273,4.36211134522,0.0,4.36211134522
 09/15  06:00:00,430.38233138,31.9861274561,0.0,0.0,49.8407270682,199.362908273,209.980913584,207.790526327,2.19038725728
 09/15  07:00:00,517.786152422,29.4228683816,0.0,0.0,149.522181205,199.362908273,228.536881055,221.979875433,6.55700562176
 09/15  08:00:00,1048.85507758,29.4228683816,0.0,0.0,448.566543614,448.566543614,98.2328004663,85.0736748626,13.1591256037
 09/15  09:00:00,1012.3243002,29.595207702,0.0,0.0,448.566543614,448.566543614,45.9063180999,32.7340694771,13.1722486229
 09/15  10:00:00,1048.74129032,30.4572750277,20.4517058577,0.0,448.566543614,448.566543614,32.3066869575,19.1305624926,13.1761244649
 09/15  11:00:00,1149.60651333,31.3213356068,103.645538221,0.0,448.566543614,448.566543614,27.4186318729,9.80662853566,17.6120033373
 09/15  12:00:00,1115.76647218,30.7937766453,118.240335977,0.0,448.566543614,398.725816546,30.9991411696,11.1238005864,19.8753405832
 09/15  13:00:00,1268.39933193,35.5854732796,214.739248172,0.0,448.566543614,448.566543614,19.7025054935,2.04994912619,17.6525563673
 09/15  14:00:00,1379.06069864,36.7299213942,324.791218693,0.0,448.566543614,448.566543614,13.8536857078,0.696449262937,13.1572364449
 09/15  15:00:00,1379.85144046,35.9642767832,327.099791448,0.0,448.566543614,448.566543614,10.9628735036,0.0,10.9628735036
 09/15  16:00:00,1421.9502493,35.8208858575,320.458505808,0.0,448.566543614,448.566543614,15.3973573031,0.0,15.3973573031
 09/15  17:00:00,1179.00762007,31.6552278708,196.690479359,0.0,348.885089477,398.725816546,11.0900656431,0.151320620326,10.9387450227
 09/15  18:00:00,889.868253402,29.4236100187,110.707058222,0.0,249.203635341,299.044362409,13.3809475666,6.81977507071,6.56117249593
 09/15  19:00:00,778.539470592,29.4228683816,34.2892717737,0.0,249.203635341,299.044362409,28.5959166638,22.0477665365,6.54815012737
 09/15  20:00:00,589.862787184,29.4228683816,0.000554577234035,0.0,149.522181205,249.203635341,58.6060728808,54.2304668532,4.37560602761
 09/15  21:00:00,552.807126292,29.4228683816,0.0,0.0,149.522181205,249.203635341,86.9318572062,82.5696064765,4.36225072966
 09/15  22:00:00,349.356655723,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905845796,0.0,2.18905845796
 09/15  23:00:00,299.991896585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918870016,0.0,2.18918870016
 09/15  24:00:00,287.769698698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904977533,0.0,2.18904977533
 09/16  01:00:00,237.928973615,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928973609,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891860774,0.0,2.1891860774
 09/16  03:00:00,237.928973703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905001667,0.0,2.18905001667
 09/16  04:00:00,250.151171573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918375715,0.0,2.18918375715
 09/16  05:00:00,274.59690641,0.0,0.0,0.0,24.9203635341,149.522181205,4.3625729516,0.0,4.3625729516
 09/16  06:00:00,429.356945352,30.8614718573,0.0,0.0,49.8407270682,199.362908273,344.78029587,342.58967445,2.19062142022
 09/16  07:00:00,418.179230295,29.4228683816,0.0,0.0,49.8407270682,199.362908273,330.560369598,326.193898475,4.36647112347
 09/16  08:00:00,650.182165125,29.4228683816,0.0,0.0,249.203635341,249.203635341,172.593824464,168.221589698,4.37223476587
 09/16  09:00:00,613.468542993,29.4228683816,0.0,0.0,249.203635341,249.203635341,109.093992952,100.352745711,8.74124724064
 09/16  10:00:00,564.552665948,29.4228683816,0.0,0.0,249.203635341,249.203635341,71.2197757892,64.6626096002,6.55716618904
 09/16  11:00:00,640.159166003,29.4228787386,11.9816977173,0.0,249.203635341,249.203635341,59.5029345035,50.7564161351,8.74651836835
 09/16  12:00:00,723.748172157,29.4504719355,80.5210980655,0.0,249.203635341,249.203635341,49.0750144835,42.5155026855,6.55951179799
 09/16  13:00:00,790.112963617,29.4546040904,145.030441673,0.0,249.203635341,249.203635341,42.2863438644,35.7305493669,6.55579449753
 09/16  14:00:00,620.269270325,30.2105377596,221.951736405,0.0,74.7610906023,174.442544739,63.9753291896,57.4266126103,6.54871657927
 09/16  15:00:00,669.246165545,30.1987289935,270.206837245,0.0,74.7610906023,174.442544739,44.0065721592,39.6372230845,4.36934907474
 09/16  16:00:00,759.992513223,29.487152105,311.738043188,0.0,74.7610906023,174.442544739,43.0954952287,38.7243989724,4.37109625628
 09/16  17:00:00,717.673057059,29.4228683816,307.866575671,0.0,24.9203635341,149.522181205,58.5915836691,54.230567362,4.36101630712
 09/16  18:00:00,296.66764655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042136898,0.0,2.19042136898
 09/16  19:00:00,289.310583854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066860711,0.0,2.19066860711
 09/16  20:00:00,323.485250525,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054845118,0.0,2.19054845118
 09/16  21:00:00,299.041748444,0.0,0.0,0.0,24.9203635341,149.522181205,4.363444831,0.0,4.363444831
 09/16  22:00:00,274.595567109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912480312,0.0,2.18912480312
 09/16  23:00:00,250.151171579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898903683,0.0,2.18898903683
 09/16  24:00:00,237.92897359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912322821,0.0,2.18912322821
 09/17  01:00:00,237.928528733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928529236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848542332,0.0,2.18848542332
 09/17  03:00:00,237.928529482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851653421,0.0,2.18851653421
 09/17  04:00:00,250.150727056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832494823,0.0,2.18832494823
 09/17  05:00:00,274.596462341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063337825,0.0,2.19063337825
 09/17  06:00:00,323.483913765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834140646,0.0,2.18834140646
 09/17  07:00:00,313.753642177,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,296.666309224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837311424,0.0,2.18837311424
 09/17  09:00:00,259.999716209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851675539,0.0,2.18851675539
 09/17  10:00:00,390.514730448,8.80953854886,120.818096631,0.0,24.9203635341,149.522181205,2.18852651444,0.0,2.18852651444
 09/17  11:00:00,286.866566201,3.93240825877,56.6297960827,0.0,24.9203635341,149.522181205,2.18983888783,0.0,2.18983888783
 09/17  12:00:00,572.623942108,19.4057785995,270.271120383,0.0,24.9203635341,149.522181205,2.18992592268,0.0,2.18992592268
 09/17  13:00:00,548.870973032,18.4398960738,254.025497649,0.0,24.9203635341,149.522181205,2.19213394496,0.0,2.19213394496
 09/17  14:00:00,641.09173758,23.7635531948,326.277874273,0.0,24.9203635341,149.522181205,4.35983884103,0.0,4.35983884103
 09/17  15:00:00,563.413505758,18.9609451886,269.859266952,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,708.760694603,22.2294410885,346.629287563,0.0,24.9203635341,149.522181205,2.18851712847,0.0,2.18851712847
 09/17  17:00:00,619.588405875,16.176984288,247.445305775,0.0,24.9203635341,149.522181205,2.18848937297,0.0,2.18848937297
 09/17  18:00:00,605.314834493,12.5582839006,215.835918001,0.0,24.9203635341,149.522181205,2.18844672568,0.0,2.18844672568
 09/17  19:00:00,289.30924669,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483913877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847788336,0.0,2.18847788336
 09/17  21:00:00,299.04085822,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036349331,0.0,2.19036349331
 09/17  22:00:00,274.595122697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849554174,0.0,2.18849554174
 09/17  23:00:00,250.150727337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852724005,0.0,2.18852724005
 09/17  24:00:00,237.928529289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833605866,0.0,2.18833605866
 09/18  01:00:00,287.769704783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910544691,0.0,2.18910544691
 09/18  02:00:00,287.769704796,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  03:00:00,287.769704769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924674947,0.0,2.18924674947
 09/18  04:00:00,299.991902584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911746714,0.0,2.18911746714
 09/18  05:00:00,349.358003608,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219817359,0.0,4.36219817359
 09/18  06:00:00,428.267184179,29.8299142904,0.0,0.0,49.8407270682,199.362908273,262.244320276,260.053830252,2.19049002332
 09/18  07:00:00,517.802910508,29.4228683816,0.0,0.0,149.522181205,199.362908273,247.378830097,240.822976152,6.55585394453
 09/18  08:00:00,1048.82984899,29.4228683816,0.0,0.0,448.566543614,448.566543614,62.4429446678,49.2788762655,13.1640684022
 09/18  09:00:00,1304.48842236,29.4239556126,210.234059456,0.0,448.566543614,448.566543614,37.543786196,24.3668648883,13.1769213078
 09/18  10:00:00,1429.18828211,29.6983066496,374.851041431,0.0,448.566543614,448.566543614,22.1299261291,8.9485640754,13.1813620537
 09/18  11:00:00,1456.56984081,31.5925663442,396.398454191,0.0,448.566543614,448.566543614,20.1949105563,2.57855234529,17.616358211
 09/18  12:00:00,1432.47831489,33.7400655634,415.667661319,0.0,448.566543614,398.725816546,22.1671237364,2.29032335673,19.8768003797
 09/18  13:00:00,1507.72444768,35.8205276958,436.557995626,0.0,448.566543614,448.566543614,20.6884219111,0.828854834104,19.859567077
 09/18  14:00:00,1533.38663638,36.6719809443,461.11698812,0.0,448.566543614,448.566543614,10.9930562556,0.0280290553291,10.9650272003
 09/18  15:00:00,1542.09826518,36.6835779425,468.781907297,0.0,448.566543614,448.566543614,13.1561917748,0.0,13.1561917748
 09/18  16:00:00,1590.58705806,36.9046394414,468.155928607,0.0,448.566543614,448.566543614,15.39850835,0.0,15.39850835
 09/18  17:00:00,1474.00701076,32.7580648614,470.259597051,0.0,348.885089477,398.725816546,8.75507850965,0.0,8.75507850965
 09/18  18:00:00,1258.52625941,30.2851110733,456.043425206,0.0,249.203635341,299.044362409,8.74146406435,0.0,8.74146406435
 09/18  19:00:00,1248.61368559,29.4578554411,455.28711839,0.0,249.203635341,299.044362409,4.91325312857,0.540528280306,4.37272484826
 09/18  20:00:00,1096.78681991,29.4228683816,424.593278366,0.0,149.522181205,249.203635341,22.6815997278,16.1291120074,6.55248772044
 09/18  21:00:00,1047.73374702,29.4228683816,404.513104367,0.0,149.522181205,249.203635341,37.7464609756,33.3841220082,4.3623389674
 09/18  22:00:00,349.356661851,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.991902679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923368988,0.0,2.18923368988
 09/18  24:00:00,287.769704881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910468328,0.0,2.18910468328
 09/19  01:00:00,287.769707091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925047461,0.0,2.18925047461
 09/19  02:00:00,287.769707055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912447198,0.0,2.18912447198
 09/19  03:00:00,287.769707159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926984323,0.0,2.18926984323
 09/19  04:00:00,299.991904877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914406309,0.0,2.18914406309
 09/19  05:00:00,349.358006627,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105813043,0.0,2.19105813043
 09/19  06:00:00,903.720616244,31.6755588861,387.546533205,0.0,49.8407270682,199.362908273,68.361999913,64.0005547233,4.36144518971
 09/19  07:00:00,985.871390875,29.4228683816,382.59828633,0.0,149.522181205,199.362908273,88.5552331758,81.9979825894,6.55725058641
 09/19  08:00:00,1526.50674498,29.4228683816,388.601134002,0.0,448.566543614,448.566543614,36.1030366519,22.9432131718,13.1598234802
 09/19  09:00:00,1517.98486454,29.4228683816,409.922650187,0.0,448.566543614,448.566543614,15.6980243257,2.52443282844,13.1735914973
 09/19  10:00:00,1509.59995897,30.6283341614,443.486732033,0.0,448.566543614,448.566543614,13.673497888,0.493451236074,13.180046652
 09/19  11:00:00,1536.1447488,34.0637241367,465.441957834,0.0,448.566543614,448.566543614,17.6149747687,0.0,17.6149747687
 09/19  12:00:00,1494.06940077,34.4119155528,472.854676378,0.0,448.566543614,398.725816546,19.8832325865,0.0,19.8832325865
 09/19  13:00:00,1532.00169388,40.7026699025,454.656831857,0.0,448.566543614,448.566543614,19.8626790506,0.0,19.8626790506
 09/19  14:00:00,1523.77802439,42.5659128733,444.5788626,0.0,448.566543614,448.566543614,10.9687218131,0.0,10.9687218131
 09/19  15:00:00,1526.0854536,42.2795373316,447.173125313,0.0,448.566543614,448.566543614,13.1531598614,0.0,13.1531598614
 09/19  16:00:00,1573.62951071,42.2471925131,445.855804978,0.0,448.566543614,448.566543614,15.3994582759,0.0,15.3994582759
 09/19  17:00:00,1471.89093299,36.6372758975,462.590789138,0.0,348.885089477,398.725816546,8.75561300899,0.0,8.75561300899
 09/19  18:00:00,1291.00319487,31.2602214793,486.445251414,0.0,249.203635341,299.044362409,8.7417947008,0.0,8.7417947008
 09/19  19:00:00,1268.85238014,29.7003390312,465.467126453,0.0,249.203635341,299.044362409,4.37274806297,0.0,4.37274806297
 09/19  20:00:00,1120.39017311,29.4228683816,443.255820626,0.0,149.522181205,249.203635341,7.1716152459,0.619611187792,6.55200405811
 09/19  21:00:00,1088.40447459,29.4228683816,436.453751802,0.0,149.522181205,249.203635341,9.43530230701,7.24424726012,2.19105504689
 09/19  22:00:00,349.356663811,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925293069,0.0,2.18925293069
 09/19  23:00:00,299.991904708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907170356,0.0,2.18907170356
 09/19  24:00:00,287.769706964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921760995,0.0,2.18921760995
 09/20  01:00:00,287.769709165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909616627,0.0,2.18909616627
 09/20  02:00:00,287.769709225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924563161,0.0,2.18924563161
 09/20  03:00:00,287.769709197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912329567,0.0,2.18912329567
 09/20  04:00:00,299.991907081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927295447,0.0,2.18927295447
 09/20  05:00:00,349.358009558,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133882511,0.0,2.19133882511
 09/20  06:00:00,940.779639823,33.1627413959,415.669429405,0.0,49.8407270682,199.362908273,25.2392746776,20.87794196,4.36133271767
 09/20  07:00:00,1022.2553826,29.4228683816,410.55178013,0.0,149.522181205,199.362908273,48.2761497278,41.7191982272,6.5569515006
 09/20  08:00:00,1555.08468336,30.0446308832,411.362769173,0.0,448.566543614,448.566543614,14.0651834798,0.905092636691,13.1600908431
 09/20  09:00:00,1534.74468186,31.3567419464,423.515826762,0.0,448.566543614,448.566543614,13.4445692383,0.273004885187,13.1715643531
 09/20  10:00:00,1524.06343854,32.6100209226,455.36102105,0.0,448.566543614,448.566543614,13.1791313607,0.0,13.1791313607
 09/20  11:00:00,1543.00757013,36.1051546426,470.263328062,0.0,448.566543614,448.566543614,17.6154357503,0.0,17.6154357503
 09/20  12:00:00,1496.85085113,33.1545683899,476.893449323,0.0,448.566543614,398.725816546,19.8842641178,0.0,19.8842641178
 09/20  13:00:00,1522.44212036,38.8598158895,446.940089398,0.0,448.566543614,448.566543614,19.8640105333,0.0,19.8640105333
 09/20  14:00:00,1513.0378295,40.8822035379,435.522361863,0.0,448.566543614,448.566543614,10.9678735439,0.0,10.9678735439
 09/20  15:00:00,1507.40319564,42.3429207657,428.427471076,0.0,448.566543614,448.566543614,13.154139923,0.0,13.154139923
 09/20  16:00:00,1573.51326005,38.1537943885,454.921252944,0.0,448.566543614,448.566543614,15.3987818768,0.0,15.3987818768
 09/20  17:00:00,1388.25767975,32.4117602193,399.548272041,0.0,348.885089477,398.725816546,8.75514771301,0.0,8.75514771301
 09/20  18:00:00,862.776462215,29.4276412984,97.1487114471,0.0,249.203635341,299.044362409,12.3084019471,3.56678790939,8.74161403774
 09/20  19:00:00,701.106825957,29.4228683816,0.0,0.0,249.203635341,299.044362409,32.5360467918,28.1636227395,4.37242405233
 09/20  20:00:00,577.241613598,29.4228683816,0.0,0.0,149.522181205,249.203635341,68.9238698181,62.371178734,6.55269108408
 09/20  21:00:00,552.805309364,29.4228683816,0.0,0.0,149.522181205,249.203635341,83.3081175676,78.9456647606,4.36245280698
 09/20  22:00:00,349.356666084,0.0,0.0,0.0,49.8407270682,199.362908273,1.45762135089,0.0,1.45762135089
 09/20  23:00:00,299.991906915,0.0,0.0,0.0,24.9203635341,199.362908273,0.751090113317,0.0,0.751090113317
 09/20  24:00:00,287.769709059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917051454,0.0,2.18917051454
 09/21  01:00:00,287.769711372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905220764,0.0,2.18905220764
 09/21  02:00:00,287.769711349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920605388,0.0,2.18920605388
 09/21  03:00:00,287.769711397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908732777,0.0,2.18908732777
 09/21  04:00:00,299.991909218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924135673,0.0,2.18924135673
 09/21  05:00:00,349.358013613,0.0,0.0,0.0,49.8407270682,199.362908273,4.362252277,0.0,4.362252277
 09/21  06:00:00,430.905580473,32.5581535116,0.0,0.0,49.8407270682,199.362908273,140.151243164,137.960760212,2.19048295156
 09/21  07:00:00,517.740995143,29.4228683816,0.0,0.0,149.522181205,199.362908273,163.835170303,157.277345458,6.55782484516
 09/21  08:00:00,1048.96288154,29.5606507324,0.0,0.0,448.566543614,448.566543614,56.1392010688,42.9776727918,13.161528277
 09/21  09:00:00,1013.40741749,30.6836754836,0.0,0.0,448.566543614,448.566543614,38.079438728,24.9056266776,13.1738120504
 09/21  10:00:00,965.188051949,31.3579143325,0.0,0.0,448.566543614,448.566543614,30.8986865129,17.717080344,13.1816061689
 09/21  11:00:00,965.537857245,31.7029212016,0.0,0.0,448.566543614,448.566543614,36.9935444795,19.3769108713,17.6166336083
 09/21  12:00:00,989.740009035,29.717941088,12.3758605321,0.0,448.566543614,398.725816546,46.8075834313,26.9272264172,19.8803570141
 09/21  13:00:00,1080.49982255,32.1224682066,37.3312234936,0.0,448.566543614,448.566543614,32.3970519704,12.5361111073,19.8609408631
 09/21  14:00:00,1081.56470114,32.5979148354,37.9347672033,0.0,448.566543614,448.566543614,16.3869175057,3.23069341446,13.1562240912
 09/21  15:00:00,1086.05884959,32.8759893304,42.0214353513,0.0,448.566543614,448.566543614,15.9037885825,4.93788019766,10.9659083848
 09/21  16:00:00,1134.60259912,33.2099615742,41.3764520572,0.0,448.566543614,448.566543614,16.0427165531,0.64260787328,15.4001086798
 09/21  17:00:00,1052.48240685,30.7446868646,73.4644419757,0.0,348.885089477,398.725816546,14.0071137678,3.06739540248,10.9397183653
 09/21  18:00:00,797.470907717,29.4228683816,33.2283576322,0.0,249.203635341,299.044362409,35.1229977122,28.5610858613,6.56191185092
 09/21  19:00:00,739.016760926,29.4228683816,0.00185634272343,0.0,249.203635341,299.044362409,71.0723400717,64.5234297485,6.54891032315
 09/21  20:00:00,589.898405911,29.4228683816,0.000607517109463,0.0,149.522181205,249.203635341,106.625326959,102.250739214,4.37458774473
 09/21  21:00:00,552.835530444,29.4228683816,0.0,0.0,149.522181205,249.203635341,124.912146671,120.549308689,4.36283798184
 09/21  22:00:00,349.35666815,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908263417,0.0,2.18908263417
 09/21  23:00:00,299.991909046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923696292,0.0,2.18923696292
 09/21  24:00:00,287.769711219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911858744,0.0,2.18911858744
 09/22  01:00:00,287.769713505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927929207,0.0,2.18927929207
 09/22  02:00:00,287.769713374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916426563,0.0,2.18916426563
 09/22  03:00:00,287.769713409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904930672,0.0,2.18904930672
 09/22  04:00:00,299.991911205,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,349.358016831,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269716033,0.0,4.36269716033
 09/22  06:00:00,430.014314531,31.5679910516,0.0,0.0,49.8407270682,199.362908273,275.342200417,273.151443235,2.1907571825
 09/22  07:00:00,517.819468131,29.4228683816,0.0,0.0,149.522181205,199.362908273,270.477394202,263.920383518,6.55701068357
 09/22  08:00:00,1048.84321456,29.4228683816,0.0,0.0,448.566543614,448.566543614,80.6575953042,67.4921980702,13.1653972339
 09/22  09:00:00,1012.16126508,29.4258277093,0.0,0.0,448.566543614,448.566543614,53.9020814309,40.7235900928,13.1784913382
 09/22  10:00:00,1048.69971567,29.9088187813,20.8802089971,0.0,448.566543614,448.566543614,41.005502361,25.6302193577,15.3752830033
 09/22  11:00:00,1189.91517183,31.5859349816,142.230630835,0.0,448.566543614,448.566543614,30.0091173544,14.5930178284,15.416099526
 09/22  12:00:00,1245.47470762,31.0607754811,245.280273028,0.0,448.566543614,398.725816546,34.1419280008,12.0517987991,22.0901292017
 09/22  13:00:00,1401.43226036,33.5510566968,345.096655837,0.0,448.566543614,448.566543614,19.9518044753,2.29549351849,17.6563109568
 09/22  14:00:00,1407.15568182,32.293341894,349.225845605,0.0,448.566543614,448.566543614,16.8992656985,3.73741445436,13.1618512441
 09/22  15:00:00,1394.34203523,32.070303169,339.554361365,0.0,448.566543614,448.566543614,22.3153204357,9.16286086782,13.1524595679
 09/22  16:00:00,1298.11870552,32.2383028882,200.397043424,0.0,448.566543614,448.566543614,29.2995012703,13.8998685776,15.3996326928
 09/22  17:00:00,1098.36480679,29.7179968208,118.903917952,0.0,348.885089477,398.725816546,35.2107739333,26.4538620957,8.75691183754
 09/22  18:00:00,902.065899525,29.4228683816,122.175342621,0.0,249.203635341,299.044362409,65.0657322106,56.3238250677,8.74190714295
 09/22  19:00:00,901.937714209,29.4228683816,120.666745266,0.0,249.203635341,299.044362409,75.9185891081,71.5457734988,4.3728156093
 09/22  20:00:00,775.586749499,29.4228683816,118.185791736,0.0,149.522181205,249.203635341,105.498781711,98.946548742,6.55223296872
 09/22  21:00:00,750.617888813,29.4228683816,117.657711719,0.0,149.522181205,249.203635341,111.162843746,108.971735312,2.19110843421
 09/22  22:00:00,349.356670356,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930444263,0.0,2.18930444263
 09/22  23:00:00,299.991911221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913385237,0.0,2.18913385237
 09/22  24:00:00,287.769713539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929245099,0.0,2.18929245099
 09/23  01:00:00,237.928988734,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891822527,0.0,2.1891822527
 09/23  02:00:00,237.92898883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907091879,0.0,2.18907091879
 09/23  03:00:00,237.928988797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923374286,0.0,2.18923374286
 09/23  04:00:00,250.151186619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912266348,0.0,2.18912266348
 09/23  05:00:00,274.596930027,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149147374,0.0,2.19149147374
 09/23  06:00:00,941.011573295,30.9807143195,421.065886747,0.0,49.8407270682,199.362908273,97.6494478355,93.2879309426,4.36151689291
 09/23  07:00:00,994.650285573,29.4228683816,473.813479954,0.0,49.8407270682,199.362908273,110.521321643,106.154538577,4.36678306636
 09/23  08:00:00,1212.20566674,29.4228683816,459.29359601,0.0,249.203635341,249.203635341,52.0188107442,47.6458708777,4.37293986645
 09/23  09:00:00,1150.49027426,29.4228683816,435.582931065,0.0,249.203635341,249.203635341,42.4752626878,33.733461952,8.74180073582
 09/23  10:00:00,1113.32792121,29.4228683816,447.761115543,0.0,249.203635341,249.203635341,28.8558142456,22.297982355,6.55783189064
 09/23  11:00:00,1142.82548635,29.4228683816,475.488574532,0.0,249.203635341,249.203635341,24.4677746416,15.7209463405,8.74682830104
 09/23  12:00:00,1137.70089936,29.4228683816,470.386668695,0.0,249.203635341,249.203635341,26.6431951202,20.0833410531,6.55985406705
 09/23  13:00:00,1103.10282672,29.4228683816,437.267652454,0.0,249.203635341,249.203635341,20.8330069676,14.2756618148,6.55734515271
 09/23  14:00:00,850.140026308,29.4228683816,433.929211874,0.0,74.7610906023,174.442544739,57.4694336643,50.9209200204,6.54851364383
 09/23  15:00:00,848.032000056,29.4228683816,432.371468924,0.0,74.7610906023,174.442544739,74.3337040103,69.9637960688,4.36990794154
 09/23  16:00:00,910.691729464,29.4228683816,444.171153462,0.0,74.7610906023,174.442544739,88.2764983527,81.7301033782,6.54639497454
 09/23  17:00:00,894.265530848,29.4228683816,465.279371281,0.0,24.9203635341,149.522181205,108.070192133,105.879545865,2.19064626809
 09/23  18:00:00,296.667667166,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907387927,0.0,2.1907387927
 09/23  19:00:00,297.854271895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046116241,0.0,2.19046116241
 09/23  20:00:00,323.485272217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120072709,0.0,4.36120072709
 09/23  21:00:00,299.04177422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211992928,0.0,2.19211992928
 09/23  22:00:00,274.59558217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910786181,0.0,2.18910786181
 09/23  23:00:00,250.151186603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927102518,0.0,2.18927102518
 09/23  24:00:00,237.928988782,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891602233,0.0,2.1891602233
 09/24  01:00:00,237.928541601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845381561,0.0,2.18845381561
 09/24  02:00:00,237.928541279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851205181,0.0,2.18851205181
 09/24  03:00:00,237.928540947,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150739213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857040444,0.0,2.18857040444
 09/24  05:00:00,274.596483951,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905166056,0.0,2.1905166056
 09/24  06:00:00,323.483926021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841711559,0.0,2.18841711559
 09/24  07:00:00,322.297321899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847603644,0.0,2.18847603644
 09/24  08:00:00,296.66632183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853489888,0.0,2.18853489888
 09/24  09:00:00,259.999727983,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,211.110936732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859369713,0.0,2.18859369713
 09/24  11:00:00,211.111836453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998700737,0.0,2.18998700737
 09/24  12:00:00,211.111836574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984464695,0.0,2.18984464695
 09/24  13:00:00,211.113185296,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432887123,0.0,4.36432887123
 09/24  14:00:00,244.406466916,2.73733376779,17.6377051112,0.0,24.9203635341,149.522181205,2.18995647094,0.0,2.18995647094
 09/24  15:00:00,334.700426295,12.5530024014,71.6575895563,0.0,24.9203635341,149.522181205,2.18857012885,0.0,2.18857012885
 09/24  16:00:00,362.165744443,8.71506634573,38.7501036496,0.0,24.9203635341,149.522181205,2.18858382516,0.0,2.18858382516
 09/24  17:00:00,417.802922285,12.1444095621,34.6547090094,0.0,24.9203635341,149.522181205,0.474926425736,0.0,0.474926425736
 09/24  18:00:00,332.115838728,9.17561927045,0.984851749435,0.0,24.9203635341,149.522181205,1.73335037335,0.0,1.73335037335
 09/24  19:00:00,306.396592786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854307295,0.0,2.18854307295
 09/24  20:00:00,323.483926202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848833426,0.0,2.18848833426
 09/24  21:00:00,299.040879155,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072419523,0.0,2.19072419523
 09/24  22:00:00,274.595135016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856155536,0.0,2.18856155536
 09/24  23:00:00,250.150739217,0.0,0.0,0.0,24.9203635341,149.522181205,2.188394129,0.0,2.188394129
 09/24  24:00:00,237.928540924,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769720314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918948436,0.0,2.18918948436
 09/25  02:00:00,287.769720438,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890859899,0.0,2.1890859899
 09/25  03:00:00,287.769720432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925800363,0.0,2.18925800363
 09/25  04:00:00,299.99191827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915478905,0.0,2.18915478905
 09/25  05:00:00,349.358028269,0.0,0.0,0.0,49.8407270682,199.362908273,4.3627227007,0.0,4.3627227007
 09/25  06:00:00,428.501887305,29.967987724,0.0,0.0,49.8407270682,199.362908273,393.194333079,391.003596434,2.19073664519
 09/25  07:00:00,526.431681596,29.4228683816,0.0,0.0,149.522181205,199.362908273,361.063982947,354.505950563,6.55803238432
 09/25  08:00:00,1048.92378951,29.4228683816,0.0,0.0,448.566543614,448.566543614,188.681863865,175.516770072,13.1650937928
 09/25  09:00:00,1012.21830714,29.4228683816,0.0,0.0,448.566543614,448.566543614,134.432054368,121.253806748,13.1782476194
 09/25  10:00:00,963.315848921,29.4228683816,0.0,0.0,448.566543614,448.566543614,117.615625396,102.237911943,15.3777134532
 09/25  11:00:00,963.30737668,29.4228683816,0.0,0.0,448.566543614,448.566543614,101.415829023,85.9982636682,15.4175653553
 09/25  12:00:00,913.46988767,29.4228683816,0.0,0.0,448.566543614,398.725816546,106.428114196,84.3340447572,22.0940694385
 09/25  13:00:00,963.297012234,29.4228683816,0.0,0.0,448.566543614,448.566543614,87.6792408201,67.8136120741,19.865628746
 09/25  14:00:00,963.287866187,29.4228683816,0.0,0.0,448.566543614,448.566543614,78.6269323034,67.6552510963,10.971681207
 09/25  15:00:00,963.285855731,29.4228683816,0.0,0.0,448.566543614,448.566543614,78.7523944787,65.5966772145,13.1557172642
 09/25  16:00:00,1012.17953994,29.4228683816,0.0,0.0,448.566543614,448.566543614,80.9475247395,65.5451004627,15.4024242767
 09/25  17:00:00,899.324967596,29.4228683816,0.0,0.0,348.885089477,398.725816546,86.7009082678,77.9438773886,8.75703087914
 09/25  18:00:00,699.986687567,29.4228683816,0.0,0.0,249.203635341,299.044362409,123.182565797,114.439955528,8.74261026912
 09/25  19:00:00,709.737860384,29.4228683816,0.0,0.0,249.203635341,299.044362409,153.063203014,146.514511599,6.54869141503
 09/25  20:00:00,577.356909412,29.4228683816,0.0,0.0,149.522181205,249.203635341,222.811939879,218.435662219,4.37627766002
 09/25  21:00:00,552.931048809,29.4228683816,0.0,0.0,149.522181205,249.203635341,253.324411972,248.961664343,4.36274762901
 09/25  22:00:00,349.356677323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931352338,0.0,2.18931352338
 09/25  23:00:00,299.991918153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921059849,0.0,2.18921059849
 09/25  24:00:00,287.769720408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910765941,0.0,2.18910765941
 09/26  01:00:00,287.769722789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928711366,0.0,2.18928711366
 09/26  02:00:00,287.769722718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918782157,0.0,2.18918782157
 09/26  03:00:00,287.769722765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908863426,0.0,2.18908863426
 09/26  04:00:00,299.991920565,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  05:00:00,349.358031732,0.0,0.0,0.0,49.8407270682,199.362908273,4.36287794919,0.0,4.36287794919
 09/26  06:00:00,428.427839236,29.7972550895,0.0,0.0,49.8407270682,199.362908273,516.311890795,514.121396398,2.19049439779
 09/26  07:00:00,526.506754008,29.4228683816,0.0,0.0,149.522181205,199.362908273,453.199826493,446.642095383,6.55773110938
 09/26  08:00:00,1048.92773678,29.4228683816,0.0,0.0,448.566543614,448.566543614,189.82630641,176.658121383,13.1681850265
 09/26  09:00:00,1012.18561393,29.4228683816,0.0,0.0,448.566543614,448.566543614,90.7240824963,75.3480039206,15.3760785757
 09/26  10:00:00,1017.53943019,29.4228683816,15.3611604919,0.0,448.566543614,448.566543614,59.494356951,46.3145842632,13.1797726878
 09/26  11:00:00,1198.68809594,29.6443521749,151.871793927,0.0,448.566543614,448.566543614,48.7445107018,31.1234128111,17.6210978907
 09/26  12:00:00,1237.90382412,29.4438690068,235.690115154,0.0,448.566543614,398.725816546,49.4465506055,29.5580797757,19.8884708298
 09/26  13:00:00,1374.23270839,29.5107535699,318.545562921,0.0,448.566543614,448.566543614,36.9422113835,17.0772001987,19.8650111847
 09/26  14:00:00,1399.22943493,31.144518094,340.518834445,0.0,448.566543614,448.566543614,18.3491326608,5.18948649824,13.1596461626
 09/26  15:00:00,1402.93903538,32.1817407029,344.375632538,0.0,448.566543614,448.566543614,11.8187832125,0.851716137346,10.9670670752
 09/26  16:00:00,1458.93783697,31.9393009804,350.812222972,0.0,448.566543614,448.566543614,15.9147513565,0.510389028828,15.4043623277
 09/26  17:00:00,1345.58848953,29.8133560944,351.773772154,0.0,348.885089477,398.725816546,12.20300256,1.26076058788,10.9422419722
 09/26  18:00:00,1117.02454074,29.4228683816,325.335063799,0.0,249.203635341,299.044362409,22.2397215669,15.6774897768,6.56223179014
 09/26  19:00:00,936.072431781,29.4228683816,142.809575482,0.0,249.203635341,299.044362409,41.903902754,35.3550614299,6.54884132414
 09/26  20:00:00,593.33328649,29.4228683816,3.23248868295,0.0,149.522181205,249.203635341,90.7490620549,84.194571518,6.55449053692
 09/26  21:00:00,552.837788537,29.4228683816,0.0,0.0,149.522181205,249.203635341,121.953745492,119.76235993,2.1913855625
 09/26  22:00:00,349.356679658,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932311602,0.0,2.18932311602
 09/26  23:00:00,299.991920541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927804508,0.0,2.18927804508
 09/26  24:00:00,287.769722785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917918193,0.0,2.18917918193
 09/27  01:00:00,287.769725373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908508285,0.0,2.18908508285
 09/27  02:00:00,287.769725308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926661019,0.0,2.18926661019
 09/27  03:00:00,287.769725332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917151865,0.0,2.18917151865
 09/27  04:00:00,299.991923226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935309615,0.0,2.18935309615
 09/27  05:00:00,349.358035547,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148910996,0.0,2.19148910996
 09/27  06:00:00,428.825154607,30.3600438,0.0,0.0,49.8407270682,199.362908273,294.265854783,289.904230139,4.36162464413
 09/27  07:00:00,526.378124779,29.4228683816,0.0,0.0,149.522181205,199.362908273,283.008068648,276.449836146,6.55823250174
 09/27  08:00:00,1048.85230876,29.4228683816,0.0,0.0,448.566543614,448.566543614,90.8428429564,77.6786018944,13.1642410621
 09/27  09:00:00,1059.43896111,29.4228683816,8.79588224387,0.0,448.566543614,448.566543614,53.2611577003,40.0814350329,13.1797226675
 09/27  10:00:00,1153.65688594,29.4397703939,108.48690181,0.0,448.566543614,448.566543614,40.7923731605,25.4126921316,15.3796810289
 09/27  11:00:00,1355.12716235,30.8947120163,301.486746052,0.0,448.566543614,448.566543614,29.0752664198,13.6569503766,15.4183160432
 09/27  12:00:00,1376.85432028,32.9106103241,364.42220852,0.0,448.566543614,398.725816546,33.5226317694,11.4266429716,22.0959887978
 09/27  13:00:00,1452.64205104,35.0292571625,385.674175491,0.0,448.566543614,448.566543614,21.7198643049,1.85140712248,19.8684571824
 09/27  14:00:00,1476.07717618,36.4989836425,404.581788148,0.0,448.566543614,448.566543614,11.5885407977,0.618455211492,10.9700855862
 09/27  15:00:00,1483.64893274,36.6885514911,410.327471738,0.0,448.566543614,448.566543614,13.1578231794,0.0,13.1578231794
 09/27  16:00:00,1532.77071919,35.640519334,412.522255522,0.0,448.566543614,448.566543614,15.4034564652,0.0,15.4034564652
 09/27  17:00:00,1403.5169912,31.0743306637,406.29570395,0.0,348.885089477,398.725816546,10.9413077498,0.0,10.9413077498
 09/27  18:00:00,1188.856569,29.5342949751,397.312396783,0.0,249.203635341,299.044362409,7.8549430323,1.29242457726,6.56251845504
 09/27  19:00:00,1103.66047546,29.4228683816,309.568325946,0.0,249.203635341,299.044362409,25.1719762648,18.622665732,6.54931053281
 09/27  20:00:00,742.406532375,29.4228683816,86.3965186961,0.0,149.522181205,249.203635341,67.7445409659,61.1913051018,6.55323586412
 09/27  21:00:00,614.715291386,29.4228683816,10.9434398027,0.0,149.522181205,249.203635341,83.7631501218,81.5717637714,2.19138635038
 09/27  22:00:00,349.356682454,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923168209,0.0,2.18923168209
 09/27  23:00:00,299.991923257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913609192,0.0,2.18913609192
