Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  18:00:00,305.211412137,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111052669,0.0,2.19111052669
 10/14  19:00:00,323.485349726,0.0,0.0,0.0,24.9203635341,149.522181205,4.36205198754,0.0,4.36205198754
 10/14  20:00:00,323.485349323,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074629648,0.0,2.19074629648
 10/14  21:00:00,299.041875054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36496551749,0.0,4.36496551749
 10/14  22:00:00,274.595637689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932403666,0.0,2.18932403666
 10/14  23:00:00,250.151242114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931112334,0.0,2.18931112334
 10/14  24:00:00,237.929044335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929822559,0.0,2.18929822559
 10/15  01:00:00,237.928586345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859742346,0.0,2.18859742346
 10/15  02:00:00,237.928586049,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928586083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876143976,0.0,2.18876143976
 10/15  04:00:00,250.15078416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868589849,0.0,2.18868589849
 10/15  05:00:00,274.596562738,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087288662,0.0,2.19087288662
 10/15  06:00:00,323.483970859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873743184,0.0,2.18873743184
 10/15  07:00:00,339.384700044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866232977,0.0,2.18866232977
 10/15  08:00:00,296.666366847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858728056,0.0,2.18858728056
 10/15  09:00:00,259.999773344,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887522562,0.0,2.1887522562
 10/15  10:00:00,211.110981843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867729395,0.0,2.18867729395
 10/15  11:00:00,211.111903901,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009875251,0.0,2.19009875251
 10/15  12:00:00,211.111903697,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005576691,0.0,2.19005576691
 10/15  13:00:00,211.113286689,0.0,0.0,0.0,24.9203635341,149.522181205,4.36507942454,0.0,4.36507942454
 10/15  14:00:00,211.111903875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016182324,0.0,2.19016182324
 10/15  15:00:00,211.110981872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872453968,0.0,2.18872453968
 10/15  16:00:00,259.999772836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,296.666366436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864965997,0.0,2.18864965997
 10/15  18:00:00,305.210033391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857477143,0.0,2.18857477143
 10/15  19:00:00,323.483971146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873993661,0.0,2.18873993661
 10/15  20:00:00,323.483971017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866506394,0.0,2.18866506394
 10/15  21:00:00,299.040957798,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092213062,0.0,2.19092213062
 10/15  22:00:00,274.595179873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871692818,0.0,2.18871692818
 10/15  23:00:00,250.150784155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864204215,0.0,2.18864204215
 10/15  24:00:00,237.928586098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856715942,0.0,2.18856715942
 10/16  01:00:00,287.769777264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930084563,0.0,2.18930084563
 10/16  02:00:00,287.769777268,0.0,0.0,0.0,24.9203635341,199.362908273,0.125204760248,0.0,0.125204760248
 10/16  03:00:00,287.769777263,0.0,0.0,0.0,24.9203635341,199.362908273,2.08428882876,0.0,2.08428882876
 10/16  04:00:00,299.991975059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958777644,0.0,2.18958777644
 10/16  05:00:00,349.358118688,0.0,0.0,0.0,49.8407270682,199.362908273,4.36346860042,0.0,4.36346860042
 10/16  06:00:00,428.972175352,30.52560811,0.0,0.0,49.8407270682,199.362908273,262.792659446,260.601546784,2.19111266155
 10/16  07:00:00,543.48144038,29.4228683816,0.0,0.0,149.522181205,199.362908273,301.439463373,292.699298446,8.74016492664
 10/16  08:00:00,1048.9024998,29.4228683816,0.0,0.0,448.566543614,448.566543614,154.826416474,141.651931115,13.1744853585
 10/16  09:00:00,1012.20078157,29.4228683816,0.0,0.0,448.566543614,448.566543614,109.496410283,94.1111245844,15.385285699
 10/16  10:00:00,963.305100897,29.4228683816,0.0,0.0,448.566543614,448.566543614,100.020017364,84.6284723216,15.391545042
 10/16  11:00:00,963.302533974,29.4228683816,0.0,0.0,448.566543614,448.566543614,94.1743843969,76.5365631717,17.6378212252
 10/16  12:00:00,913.470645145,29.4228683816,0.0,0.0,448.566543614,398.725816546,104.319122741,82.1965099974,22.1226127433
 10/16  13:00:00,1054.53466241,29.4228683816,14.9609331441,0.0,448.566543614,448.566543614,73.8965087771,54.0045623305,19.8919464466
 10/16  14:00:00,1023.42607687,29.4228683816,9.30121092475,0.0,448.566543614,448.566543614,65.2774765813,52.1033433004,13.1741332809
 10/16  15:00:00,963.30854301,29.4518129575,0.0,0.0,448.566543614,448.566543614,68.3420886815,55.1731890128,13.1688996687
 10/16  16:00:00,1012.50278713,29.7567189915,0.0,0.0,448.566543614,448.566543614,66.8648517333,49.2459112173,17.618940516
 10/16  17:00:00,899.324368415,29.4228683816,0.0,0.0,348.885089477,398.725816546,85.8037205231,74.8570921592,10.9466283639
 10/16  18:00:00,708.528953824,29.4228683816,0.0,0.0,249.203635341,299.044362409,116.12591834,109.561255927,6.56466241308
 10/16  19:00:00,726.813411595,29.4228683816,0.0,0.0,249.203635341,299.044362409,133.89967187,127.348017501,6.55165436986
 10/16  20:00:00,577.328615998,29.4228683816,0.0,0.0,149.522181205,249.203635341,182.523937964,175.968257343,6.55568062128
 10/16  21:00:00,552.894197104,29.4228683816,0.0,0.0,149.522181205,249.203635341,199.379172779,195.016000378,4.36317240102
 10/16  22:00:00,349.356734242,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954653712,0.0,2.18954653712
 10/16  23:00:00,299.991975115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954426828,0.0,2.18954426828
 10/16  24:00:00,287.769777297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954199884,0.0,2.18954199884
 10/17  01:00:00,287.769780274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954819264,0.0,2.18954819264
 10/17  02:00:00,287.769780259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955081002,0.0,2.18955081002
 10/17  03:00:00,287.769780248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955358113,0.0,2.18955358113
 10/17  04:00:00,299.991978042,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895564648,0.0,2.1895564648
 10/17  05:00:00,349.358123145,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164992757,0.0,2.19164992757
 10/17  06:00:00,433.761615463,30.2503390805,0.000453746104729,0.0,49.8407270682,199.362908273,288.248719464,283.88645955,4.36225991332
 10/17  07:00:00,543.465295637,29.4228683816,0.0,0.0,149.522181205,199.362908273,283.492495716,276.931845794,6.56064992212
 10/17  08:00:00,1048.88434398,29.4228683816,0.0,0.0,448.566543614,448.566543614,133.264247357,120.085192465,13.1790548925
 10/17  09:00:00,1012.19430822,29.4228683816,0.0,0.0,448.566543614,448.566543614,102.534283502,87.1493948498,15.3848886526
 10/17  10:00:00,963.296908246,29.4228683816,0.0,0.0,448.566543614,448.566543614,90.5297551107,75.1378606737,15.391894437
 10/17  11:00:00,1051.71476051,29.4228683816,12.1806011153,0.0,448.566543614,448.566543614,82.2732757534,64.633383434,17.6398923194
 10/17  12:00:00,1070.67494393,29.4228683816,78.4430304659,0.0,448.566543614,398.725816546,92.4310845955,70.3048532306,22.1262313649
 10/17  13:00:00,1229.21702795,29.4228683816,183.617783566,0.0,448.566543614,448.566543614,69.0810474706,46.977761774,22.1032856965
 10/17  14:00:00,1314.32859395,29.4228683816,266.442721264,0.0,448.566543614,448.566543614,46.4964292693,33.3254272369,13.1710020323
 10/17  15:00:00,1332.39720463,29.5776708564,283.232954827,0.0,448.566543614,448.566543614,21.3320506788,8.16516301754,13.1668876612
 10/17  16:00:00,1420.0322861,29.8791053438,320.199305663,0.0,448.566543614,448.566543614,24.6760166078,7.05558558597,17.6204310218
 10/17  17:00:00,1261.84971447,29.4228683816,275.636192344,0.0,348.885089477,398.725816546,31.1642475844,22.4013465281,8.76290105621
 10/17  18:00:00,908.521473923,29.4228683816,119.14616877,0.0,249.203635341,299.044362409,79.6833560725,70.9355748424,8.74778123007
 10/17  19:00:00,832.808509808,29.4228683816,28.8003162345,0.0,249.203635341,299.044362409,99.1768850005,92.6248504587,6.55203454186
 10/17  20:00:00,660.629954874,29.4228683816,7.19357016054,0.0,149.522181205,249.203635341,127.657730147,121.101286883,6.55644326415
 10/17  21:00:00,628.623437656,29.4228683816,0.00291098375714,0.0,149.522181205,249.203635341,149.789957644,147.598164509,2.19179313466
 10/17  22:00:00,349.356737288,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895791461,0.0,2.1895791461
 10/17  23:00:00,299.991978058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946367009,0.0,2.18946367009
 10/17  24:00:00,287.769780246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946697696,0.0,2.18946697696
 10/18  01:00:00,287.769783243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947563,0.0,2.18947563
 10/18  02:00:00,287.76978323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948372826,0.0,2.18948372826
 10/18  03:00:00,287.76978322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949201225,0.0,2.18949201225
 10/18  04:00:00,299.991981016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950043061,0.0,2.18950043061
 10/18  05:00:00,349.358128337,0.0,0.0,0.0,49.8407270682,199.362908273,4.3638097309,0.0,4.3638097309
 10/18  06:00:00,428.655471794,30.1149065114,0.0,0.0,49.8407270682,199.362908273,395.371209046,393.180138886,2.19107015975
 10/18  07:00:00,543.520367306,29.4228683816,0.0,0.0,149.522181205,199.362908273,359.549618305,350.808214484,8.74140382076
 10/18  08:00:00,1048.9013539,29.4228683816,0.0,0.0,448.566543614,448.566543614,155.937842137,142.761317737,13.1765244
 10/18  09:00:00,1012.17520047,29.4228683816,0.0,0.0,448.566543614,448.566543614,77.0392714984,61.6519007383,15.3873707601
 10/18  10:00:00,963.290802149,29.4409615949,0.0,0.0,448.566543614,448.566543614,58.2044776535,42.8113210941,15.3931565594
 10/18  11:00:00,1030.96985998,31.0153312791,14.8027061012,0.0,448.566543614,448.566543614,48.9547007431,31.3131838289,17.6415169142
 10/18  12:00:00,1102.5410711,32.9274445513,105.796045704,0.0,448.566543614,398.725816546,52.7651449331,30.6354212907,22.1297236424
 10/18  13:00:00,1336.35330229,34.4634450769,280.291019125,0.0,448.566543614,448.566543614,36.7274279032,14.6228429565,22.1045849467
 10/18  14:00:00,1400.93709531,34.4792400688,341.388993981,0.0,448.566543614,448.566543614,17.2224989389,4.05465881497,13.1678401239
 10/18  15:00:00,1411.95294774,35.1779094917,350.804484776,0.0,448.566543614,448.566543614,13.7556250208,0.592509279614,13.1631157412
 10/18  16:00:00,1457.87275083,34.2672259296,349.283354368,0.0,448.566543614,448.566543614,15.9366020452,0.517332536337,15.4192695089
 10/18  17:00:00,1338.72420447,30.6796788978,347.338146651,0.0,348.885089477,398.725816546,14.5067661866,3.55801980849,10.9487463781
 10/18  18:00:00,1078.76723789,29.4271052345,273.580844507,0.0,249.203635341,299.044362409,34.1032965683,25.3553079657,8.7479886026
 10/18  19:00:00,871.951864243,29.4228683816,77.6929381634,0.0,249.203635341,299.044362409,63.5126509504,56.960872381,6.55177856947
 10/18  20:00:00,577.270449366,29.4228683816,0.0,0.0,149.522181205,249.203635341,105.973727748,99.4174698985,6.55625784961
 10/18  21:00:00,552.842501134,29.4228683816,0.0,0.0,149.522181205,249.203635341,129.326607426,127.134888522,2.19171890372
 10/18  22:00:00,349.356740353,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962043153,0.0,2.18962043153
 10/18  23:00:00,299.991981125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939247223,0.0,2.18939247223
 10/18  24:00:00,287.769783282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940142298,0.0,2.18940142298
 10/19  01:00:00,287.769786268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941574401,0.0,2.18941574401
 10/19  02:00:00,287.769786237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942951008,0.0,2.18942951008
 10/19  03:00:00,287.769786216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944345453,0.0,2.18944345453
 10/19  04:00:00,299.991984003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945752609,0.0,2.18945752609
 10/19  05:00:00,349.358133125,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375818453,0.0,4.36375818453
 10/19  06:00:00,428.98971309,30.4938654792,0.0,0.0,49.8407270682,199.362908273,334.944571709,332.753521495,2.19105021372
 10/19  07:00:00,543.493929837,29.4228683816,0.0,0.0,149.522181205,199.362908273,324.214673774,315.473155668,8.7415181061
 10/19  08:00:00,1048.91094436,29.4228683816,0.0,0.0,448.566543614,448.566543614,168.699159429,155.522002184,13.177157245
 10/19  09:00:00,1012.17239419,29.4228683816,0.0,0.0,448.566543614,448.566543614,73.2843732419,57.8967454299,15.387627812
 10/19  10:00:00,1011.93042413,29.5298064476,9.99793350764,0.0,448.566543614,448.566543614,50.5278969019,35.1353223912,15.3925745107
 10/19  11:00:00,1169.72227498,31.2978761144,123.065679454,0.0,448.566543614,448.566543614,40.4468396905,22.8050708487,17.6417688417
 10/19  12:00:00,1309.74249521,33.1573437356,306.462203243,0.0,448.566543614,398.725816546,44.2446571735,22.1174584457,22.1271987278
 10/19  13:00:00,1429.25230432,35.4937656231,369.074017806,0.0,448.566543614,448.566543614,29.2021722004,7.09631866231,22.1058535381
 10/19  14:00:00,1448.06468376,37.443599785,382.476658251,0.0,448.566543614,448.566543614,15.1241445588,1.95385496626,13.1702895926
 10/19  15:00:00,1462.73072303,37.5167785562,395.295145381,0.0,448.566543614,448.566543614,13.2273052438,0.0615265294553,13.1657787143
 10/19  16:00:00,1516.0148486,36.3049515147,396.910781422,0.0,448.566543614,448.566543614,17.623766073,0.0,17.623766073
 10/19  17:00:00,1383.81779857,31.5720864265,379.581910146,0.0,348.885089477,398.725816546,9.45905698015,0.696023712093,8.76303326805
 10/19  18:00:00,1179.11867799,29.6086165299,362.430274981,0.0,249.203635341,299.044362409,23.6788612737,14.9311578418,8.74770343191
 10/19  19:00:00,1061.63223128,29.4228683816,247.547541884,0.0,249.203635341,299.044362409,40.5175069052,33.9666885725,6.55081833269
 10/19  20:00:00,671.253417353,29.4228683816,29.2678099912,0.0,149.522181205,249.203635341,84.5705214246,78.0145367202,6.55598470433
 10/19  21:00:00,552.823349602,29.4228683816,0.0,0.0,149.522181205,249.203635341,105.759302088,101.395699252,4.3636028358
 10/19  22:00:00,349.356742966,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960863899,0.0,2.18960863899
 10/19  23:00:00,299.991983906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962290999,0.0,2.18962290999
 10/19  24:00:00,287.769786138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963717031,0.0,2.18963717031
 10/20  01:00:00,287.769789151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936496068,0.0,2.18936496068
 10/20  02:00:00,287.76978913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938455665,0.0,2.18938455665
 10/20  03:00:00,287.769789116,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894042909,0.0,2.1894042909
 10/20  04:00:00,299.991986911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942412083,0.0,2.18942412083
 10/20  05:00:00,349.358137407,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201155696,0.0,2.19201155696
 10/20  06:00:00,429.441332772,31.0528029528,0.0,0.0,49.8407270682,199.362908273,194.574427732,190.212153652,4.36227408068
 10/20  07:00:00,551.956904841,29.4228683816,0.0,0.0,149.522181205,199.362908273,215.720220298,209.159357697,6.56086260093
 10/20  08:00:00,1048.86098789,29.4228683816,0.0,0.0,448.566543614,448.566543614,102.71665499,89.5358047551,13.180850235
 10/20  09:00:00,1185.71252689,29.4228683816,92.5745914128,0.0,448.566543614,448.566543614,50.0175461351,34.6300511113,15.3874950238
 10/20  10:00:00,1346.14310556,30.0093180742,293.111596917,0.0,448.566543614,448.566543614,33.0102868791,17.6140044912,15.3962823879
 10/20  11:00:00,1421.5209959,33.1008974596,359.282542543,0.0,448.566543614,448.566543614,27.3991055548,7.55224182022,19.8468637345
 10/20  12:00:00,1391.57645492,34.2649551358,371.817070257,0.0,448.566543614,398.725816546,28.6341453293,6.50326646225,22.130878867
 10/20  13:00:00,1456.20050625,37.9495364621,381.606917879,0.0,448.566543614,448.566543614,21.1988748677,1.30095885043,19.8979160172
 10/20  14:00:00,1470.0252813,39.7696881578,393.621566385,0.0,448.566543614,448.566543614,13.4730152122,0.296575029436,13.1764401828
 10/20  15:00:00,1476.11750935,39.648678756,399.8354908,0.0,448.566543614,448.566543614,13.1720642911,0.0,13.1720642911
 10/20  16:00:00,1507.14993961,38.1096783661,392.716946849,0.0,448.566543614,448.566543614,17.6230424817,0.0,17.6230424817
 10/20  17:00:00,1374.93134742,32.9484836838,380.022656761,0.0,348.885089477,398.725816546,10.9490714253,0.0,10.9490714253
 10/20  18:00:00,1166.55822086,29.7787655111,360.892708418,0.0,249.203635341,299.044362409,15.3152970633,6.56809952791,8.74719753542
 10/20  19:00:00,1118.07082623,29.4228683816,299.903576527,0.0,249.203635341,299.044362409,29.262949798,22.7117013725,6.5512484255
 10/20  20:00:00,807.481483121,29.4228683816,145.7797024,0.0,149.522181205,249.203635341,66.8270561067,60.271185008,6.55587109866
 10/20  21:00:00,774.095882549,29.4228683816,137.945946778,0.0,149.522181205,249.203635341,77.6136634072,75.4216436889,2.1920197183
 10/20  22:00:00,349.356746183,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952236295,0.0,2.18952236295
 10/20  23:00:00,299.991986969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954144293,0.0,2.18954144293
 10/20  24:00:00,287.76978917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956145234,0.0,2.18956145234
 10/21  01:00:00,237.929065146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958769875,0.0,2.18958769875
 10/21  02:00:00,237.929065147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961262773,0.0,2.18961262773
 10/21  03:00:00,237.929065153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963771656,0.0,2.18963771656
 10/21  04:00:00,250.151262965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956019214,0.0,2.18956019214
 10/21  05:00:00,274.597052149,0.0,0.0,0.0,24.9203635341,149.522181205,4.36364380517,0.0,4.36364380517
 10/21  06:00:00,544.711211767,31.0216192639,38.1208966078,0.0,49.8407270682,199.362908273,126.646020363,124.455015516,2.19100484647
 10/21  07:00:00,505.518676264,29.4228683816,2.66486862034,0.0,49.8407270682,199.362908273,167.850176025,163.481977122,4.36819890251
 10/21  08:00:00,662.780106151,29.4228683816,0.00123313841062,0.0,249.203635341,249.203635341,131.279974098,124.72804854,6.55192555777
 10/21  09:00:00,720.327035606,29.4228683816,65.5912863365,0.0,249.203635341,249.203635341,70.4795925507,61.7311837796,8.74840877115
 10/21  10:00:00,895.173896415,29.4597230003,244.388622417,0.0,249.203635341,249.203635341,47.6852026661,38.9437507811,8.74145188503
 10/21  11:00:00,1006.9416541,30.9901859142,350.376904485,0.0,249.203635341,249.203635341,40.1781585333,31.4242660341,8.75389249926
 10/21  12:00:00,1024.99876541,33.0641399476,359.554926845,0.0,249.203635341,249.203635341,33.3623715656,26.7990270189,6.5633445467
 10/21  13:00:00,1031.5914546,33.5935845911,360.103850693,0.0,249.203635341,249.203635341,29.9044525939,21.162761472,8.7416911218
 10/21  14:00:00,783.925563132,30.8365338213,364.36528005,0.0,74.7610906023,174.442544739,44.6492104453,38.0971480522,6.5520623931
 10/21  15:00:00,789.152744318,30.9574122623,369.483675064,0.0,74.7610906023,174.442544739,27.3974201554,23.0262326309,4.37118752452
 10/21  16:00:00,833.495051798,29.907585277,371.670045094,0.0,74.7610906023,174.442544739,32.1208217706,25.5711598649,6.54966190567
 10/21  17:00:00,775.496394537,29.4228683816,359.881115237,0.0,24.9203635341,149.522181205,45.0030559004,42.8118766984,2.19117920191
 10/21  18:00:00,313.755107954,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211022828,0.0,4.36211022828
 10/21  19:00:00,323.485378811,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113114064,0.0,2.19113114064
 10/21  20:00:00,323.485378317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098077959,0.0,2.19098077959
 10/21  21:00:00,299.041912348,0.0,0.0,0.0,24.9203635341,149.522181205,4.3651364263,0.0,4.3651364263
 10/21  22:00:00,274.595658449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964380202,0.0,2.18964380202
 10/21  23:00:00,250.151262877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925136132,0.0,2.18925136132
 10/21  24:00:00,237.929065042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939818398,0.0,2.18939818398
 10/22  01:00:00,237.928603109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876979269,0.0,2.18876979269
 10/22  02:00:00,237.928603017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873031724,0.0,2.18873031724
 10/22  03:00:00,237.928602801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869111894,0.0,2.18869111894
 10/22  04:00:00,250.150800526,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596592076,0.0,0.0,0.0,24.9203635341,149.522181205,4.36197494456,0.0,4.36197494456
 10/22  06:00:00,323.483987451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878209122,0.0,2.18878209122
 10/22  07:00:00,347.928382893,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666383037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874340208,0.0,2.18874340208
 10/22  09:00:00,259.999789876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882796218,0.0,2.18882796218
 10/22  10:00:00,211.110998762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878946303,0.0,2.18878946303
 10/22  11:00:00,273.174335411,3.93240825877,44.3701680006,0.0,24.9203635341,149.522181205,2.1903758936,0.0,2.1903758936
 10/22  12:00:00,559.109408383,21.249271791,242.132019652,0.0,24.9203635341,149.522181205,2.19046026276,0.0,2.19046026276
 10/22  13:00:00,554.883380601,18.4202677588,238.154979749,0.0,24.9203635341,149.522181205,4.36569674333,0.0,4.36569674333
 10/22  14:00:00,626.851770196,23.3300293846,301.136595917,0.0,24.9203635341,149.522181205,2.19042799073,0.0,2.19042799073
 10/22  15:00:00,495.741988767,13.9116270297,207.04823553,0.0,24.9203635341,149.522181205,2.18885823693,0.0,2.18885823693
 10/22  16:00:00,627.392892431,18.3512385409,277.684942418,0.0,24.9203635341,149.522181205,2.18886881255,0.0,2.18886881255
 10/22  17:00:00,296.666383361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849464807,0.0,2.18849464807
 10/22  18:00:00,313.753716484,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888398811,0.0,2.1888398811
 10/22  19:00:00,323.483987332,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483987412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880140334,0.0,2.18880140334
 10/22  21:00:00,299.04098778,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211382347,0.0,4.36211382347
 10/22  22:00:00,274.595196211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864850674,0.0,2.18864850674
 10/22  23:00:00,250.150800569,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928603002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885535955,0.0,2.18885535955
 10/23  01:00:00,287.769798228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943349518,0.0,2.18943349518
 10/23  02:00:00,287.769798188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947013559,0.0,2.18947013559
 10/23  03:00:00,287.769798169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950691543,0.0,2.18950691543
 10/23  04:00:00,299.991995968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954378569,0.0,2.18954378569
 10/23  05:00:00,349.358152756,0.0,0.0,0.0,49.8407270682,199.362908273,4.36347178473,0.0,4.36347178473
 10/23  06:00:00,428.298990238,29.8274790795,0.0,0.0,49.8407270682,199.362908273,305.266541095,303.075610244,2.19093085137
 10/23  07:00:00,552.010606149,29.4228683816,0.0,0.0,149.522181205,199.362908273,290.767513659,282.025682768,8.74183089089
 10/23  08:00:00,1061.51524824,29.4228683816,0.000445194469647,0.0,448.566543614,448.566543614,138.655747618,125.476240335,13.1795072833
 10/23  09:00:00,1069.19729401,29.4228683816,6.16551880101,0.0,448.566543614,448.566543614,96.1067268291,80.716220104,15.3905067251
 10/23  10:00:00,1130.19557264,29.4228683816,87.1104517251,0.0,448.566543614,448.566543614,68.0853548148,52.6895581294,15.3957966854
 10/23  11:00:00,1263.51495058,29.4228683816,216.543679062,0.0,448.566543614,448.566543614,64.2300059666,44.3787681899,19.8512377767
 10/23  12:00:00,1335.90236205,29.4228683816,336.738053015,0.0,448.566543614,398.725816546,80.4995025197,58.3639124207,22.135590099
 10/23  13:00:00,1427.49152378,29.4228683816,377.084018019,0.0,448.566543614,448.566543614,58.4718631427,38.5704863153,19.9013768273
 10/23  14:00:00,1451.58676773,29.4228683816,396.443380983,0.0,448.566543614,448.566543614,36.7999926055,21.4320579412,15.3679346643
 10/23  15:00:00,1461.79450582,29.4228683816,406.093152836,0.0,448.566543614,448.566543614,39.8051924018,26.6397847028,13.1654076989
 10/23  16:00:00,1509.12454658,29.4228683816,404.678274587,0.0,448.566543614,448.566543614,48.6989042459,31.0731172389,17.6257870069
 10/23  17:00:00,1400.34477894,29.4228683816,407.928363265,0.0,348.885089477,398.725816546,55.3177567553,46.5539068363,8.76384991905
 10/23  18:00:00,1217.58391495,29.4228683816,407.880989791,0.0,249.203635341,299.044362409,85.1020947242,76.353992156,8.74810256814
 10/23  19:00:00,1224.83326142,29.4228683816,406.203305522,0.0,249.203635341,299.044362409,94.3042318366,87.7526272469,6.55160458965
 10/23  20:00:00,1071.81422352,29.4228683816,403.703241724,0.0,149.522181205,249.203635341,122.76750193,116.211373882,6.5561280482
 10/23  21:00:00,1047.74053376,29.4228683816,403.588243729,0.0,149.522181205,249.203635341,129.815753938,125.451966786,4.3637871522
 10/23  22:00:00,349.356754985,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963263896,0.0,2.18963263896
 10/23  23:00:00,299.991995935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966972464,0.0,2.18966972464
 10/23  24:00:00,287.769798158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940776388,0.0,2.18940776388
 10/24  01:00:00,287.769801172,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894532059,0.0,2.1894532059
 10/24  02:00:00,287.769801141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949570815,0.0,2.18949570815
 10/24  03:00:00,287.769801132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953832397,0.0,2.18953832397
 10/24  04:00:00,299.991998943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958100901,0.0,2.18958100901
 10/24  05:00:00,349.358157252,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375829547,0.0,4.36375829547
 10/24  06:00:00,941.63146156,30.3221623837,417.395130707,0.0,49.8407270682,199.362908273,179.517347218,177.326143578,2.19120363967
 10/24  07:00:00,1061.57590614,29.4228683816,416.163968396,0.0,149.522181205,199.362908273,202.680099991,196.118061438,6.56203855204
 10/24  08:00:00,1563.32466617,29.4228683816,418.679819758,0.0,448.566543614,448.566543614,100.960977436,85.5875796404,15.3733977953
 10/24  09:00:00,1548.04005559,29.4228683816,437.329569673,0.0,448.566543614,448.566543614,68.6273397023,53.2353214056,15.3920182967
 10/24  10:00:00,1512.43290629,29.4228683816,448.410994568,0.0,448.566543614,448.566543614,61.3979143308,46.0001608338,15.397753497
 10/24  11:00:00,1532.33393145,29.4228683816,466.24667391,0.0,448.566543614,448.566543614,50.8344896295,33.1865374057,17.6479522238
 10/24  12:00:00,1490.01576035,29.4228683816,473.755946831,0.0,448.566543614,398.725816546,69.2598086004,44.9086507035,24.3511578968
 10/24  13:00:00,1537.11958066,29.4228683816,471.035421819,0.0,448.566543614,448.566543614,44.4699391356,24.566728148,19.9032109875
 10/24  14:00:00,1529.00118795,29.4228683816,464.124044807,0.0,448.566543614,448.566543614,36.7912327954,23.0731327339,13.7181000615
 10/24  15:00:00,1512.64046288,29.4229779739,449.602798213,0.0,448.566543614,448.566543614,41.520139847,26.6999766328,14.8201632142
 10/24  16:00:00,1559.92158505,29.6722611098,447.731560221,0.0,448.566543614,448.566543614,42.3455243595,25.0600071931,17.2855171664
 10/24  17:00:00,1441.21323761,29.4228683816,443.244378441,0.0,348.885089477,398.725816546,50.7057752293,41.6033045336,9.10247069579
 10/24  18:00:00,1252.29004562,29.4228683816,430.563649738,0.0,249.203635341,299.044362409,81.2644779829,72.5164600753,8.74801790763
 10/24  19:00:00,1242.00661013,29.4228683816,420.310353686,0.0,249.203635341,299.044362409,88.6482414612,82.096685393,6.55155606824
 10/24  20:00:00,1086.91343087,29.4228683816,415.711833247,0.0,149.522181205,249.203635341,112.160511789,105.604359233,6.55615255606
 10/24  21:00:00,1055.8027477,29.4228683816,410.442111068,0.0,149.522181205,249.203635341,123.327214165,118.96342944,4.36378472489
 10/24  22:00:00,349.35675794,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963199449,0.0,2.18963199449
 10/24  23:00:00,299.991998907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896748923,0.0,2.1896748923
 10/24  24:00:00,287.769801157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941773856,0.0,2.18941773856
 10/25  01:00:00,287.769804175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946903887,0.0,2.18946903887
 10/25  02:00:00,287.769804147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951738245,0.0,2.18951738245
 10/25  03:00:00,287.769804145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956583031,0.0,2.18956583031
 10/25  04:00:00,299.992001965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961433826,0.0,2.18961433826
 10/25  05:00:00,349.358162118,0.0,0.0,0.0,49.8407270682,199.362908273,4.36385969268,0.0,4.36385969268
 10/25  06:00:00,910.522871751,30.5887005527,395.079144816,0.0,49.8407270682,199.362908273,153.028520769,150.837260135,2.1912606338
 10/25  07:00:00,1024.99343591,29.4228683816,387.234349388,0.0,149.522181205,199.362908273,174.499675445,167.938380406,6.56129503886
 10/25  08:00:00,1522.57418601,29.4228683816,387.157417661,0.0,448.566543614,448.566543614,93.6515976519,78.279245979,15.3723516729
 10/25  09:00:00,1488.88380432,29.4228683816,389.454702465,0.0,448.566543614,448.566543614,77.2913465338,61.8994635673,15.3918829665
 10/25  10:00:00,1443.54905661,29.4228683816,392.152964199,0.0,448.566543614,448.566543614,67.1562811728,51.7586559116,15.3976252611
 10/25  11:00:00,1453.43230734,29.4228683816,399.185068644,0.0,448.566543614,448.566543614,54.3911322342,36.7424908902,17.6486413439
 10/25  12:00:00,1415.31807315,29.4228683816,408.401478959,0.0,448.566543614,398.725816546,65.5605033002,41.2074716641,24.353031636
 10/25  13:00:00,1469.97453387,29.4228683816,412.562673991,0.0,448.566543614,448.566543614,49.0903841366,28.6359117568,20.4544723797
 10/25  14:00:00,1467.78863959,29.4252828665,411.305159731,0.0,448.566543614,448.566543614,43.1262530831,28.306111645,14.8201414381
 10/25  15:00:00,1469.01300376,29.6925638396,411.482728703,0.0,448.566543614,448.566543614,36.6525020748,23.4844301371,13.1680719376
 10/25  16:00:00,1524.67632488,30.0880542818,416.866462923,0.0,448.566543614,448.566543614,34.6793678088,17.0486915374,17.6306762714
 10/25  17:00:00,1406.64415012,29.4228683816,413.744620717,0.0,348.885089477,398.725816546,47.7774795002,36.8271593117,10.9503201885
 10/25  18:00:00,1221.97127617,29.4228683816,405.413705098,0.0,249.203635341,299.044362409,80.9394825355,72.1915216287,8.74796090683
 10/25  19:00:00,1215.95675685,29.4228683816,399.343433552,0.0,249.203635341,299.044362409,87.3863014542,83.0108178493,4.37548360485
 10/25  20:00:00,1063.66200074,29.4228683816,397.168508138,0.0,149.522181205,249.203635341,115.890528651,107.153858602,8.73667004907
 10/25  21:00:00,1033.9021833,29.4228683816,393.26908905,0.0,149.522181205,249.203635341,125.021114286,122.829265614,2.19184867172
 10/25  22:00:00,349.356761034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963703869,0.0,2.18963703869
 10/25  23:00:00,299.992001928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968489713,0.0,2.18968489713
 10/25  24:00:00,287.769804186,0.0,0.0,0.0,24.9203635341,199.362908273,2.189432595,0.0,2.189432595
 10/26  01:00:00,287.76980722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948808994,0.0,2.18948808994
 10/26  02:00:00,287.769807203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954223741,0.0,2.18954223741
 10/26  03:00:00,287.769807215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959649834,0.0,2.18959649834
 10/26  04:00:00,299.99200505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965082361,0.0,2.18965082361
 10/26  05:00:00,349.358167008,0.0,0.0,0.0,49.8407270682,199.362908273,4.36378757258,0.0,4.36378757258
 10/26  06:00:00,874.738010473,30.6707675421,361.083516944,0.0,49.8407270682,199.362908273,163.873411246,161.682304745,2.1911065011
 10/26  07:00:00,1013.0658812,29.4228683816,375.800932064,0.0,149.522181205,199.362908273,184.864524561,176.12137508,8.74314948138
 10/26  08:00:00,1522.36399101,29.4228683816,386.759961365,0.0,448.566543614,448.566543614,94.537427912,81.3551079411,13.1823199709
 10/26  09:00:00,1489.76715768,29.4228683816,390.209101898,0.0,448.566543614,448.566543614,75.0325845709,59.6391422923,15.3934422785
 10/26  10:00:00,1447.57853476,29.4228683816,394.929442529,0.0,448.566543614,448.566543614,63.9351435823,48.5354186016,15.3997249807
 10/26  11:00:00,1463.36168417,29.4228683816,406.797666962,0.0,448.566543614,448.566543614,54.029264081,34.1759607804,19.8533033006
 10/26  12:00:00,1438.96655071,29.4228683816,427.23870337,0.0,448.566543614,398.725816546,49.9933338774,27.85204559,22.1412882873
 10/26  13:00:00,1522.43346519,30.8975511537,455.207510518,0.0,448.566543614,448.566543614,25.6617288894,3.5444250633,22.1173038261
 10/26  14:00:00,1541.42235295,34.1511873921,470.636575174,0.0,448.566543614,448.566543614,14.0921860617,0.914096227366,13.1780898344
 10/26  15:00:00,1534.33159028,34.7214347319,462.976683208,0.0,448.566543614,448.566543614,13.18893277,0.0138346211657,13.1750981488
 10/26  16:00:00,1582.09145875,34.1450282003,462.419039959,0.0,448.566543614,448.566543614,17.6307212984,0.0,17.6307212984
 10/26  17:00:00,1483.38771418,30.292057788,480.524557552,0.0,348.885089477,398.725816546,13.8893544729,2.93729824777,10.9520562251
 10/26  18:00:00,1284.38738476,29.4228683816,457.493151073,0.0,249.203635341,299.044362409,32.1747236824,23.4259641528,8.74875952957
 10/26  19:00:00,1285.21418863,29.4228683816,456.344508803,0.0,249.203635341,299.044362409,46.6053627788,40.0536818677,6.55168091114
 10/26  20:00:00,1134.29969441,29.4228683816,455.83932601,0.0,149.522181205,249.203635341,75.961524166,69.4051001525,6.55642401353
 10/26  21:00:00,1099.10195763,29.4228683816,446.607653588,0.0,149.522181205,249.203635341,85.8585023547,81.4945762998,4.36392605481
 10/26  22:00:00,349.356764014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970328692,0.0,2.18970328692
 10/26  23:00:00,299.992004963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945587557,0.0,2.18945587557
 10/26  24:00:00,287.769807123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951081337,0.0,2.18951081337
 10/27  01:00:00,287.769810194,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895738218,0.0,2.1895738218
 10/27  02:00:00,287.76981021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963384634,0.0,2.18963384634
 10/27  03:00:00,287.769810252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969395941,0.0,2.18969395941
 10/27  04:00:00,299.992008114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914503277,0.0,2.18914503277
 10/27  05:00:00,349.358171805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374525003,0.0,4.36374525003
 10/27  06:00:00,941.7240382,31.388977766,419.330143807,0.0,49.8407270682,199.362908273,98.2404649223,96.0494271851,2.19103773729
 10/27  07:00:00,1046.45841903,29.4228683816,404.436557804,0.0,149.522181205,199.362908273,126.558727723,117.816240054,8.74248766928
 10/27  08:00:00,1536.96262269,29.4228683816,398.387405413,0.0,448.566543614,448.566543614,68.2849260625,55.1041177203,13.1808083422
 10/27  09:00:00,1510.65043384,29.4228683816,405.392548816,0.0,448.566543614,448.566543614,33.1260321265,17.7333630791,15.3926690474
 10/27  10:00:00,1490.9737221,30.0578087614,428.75017246,0.0,448.566543614,448.566543614,22.4792931923,7.07917146482,15.4001217275
 10/27  11:00:00,1526.04738733,31.0542911241,458.661429005,0.0,448.566543614,448.566543614,21.186881909,1.3301291635,19.8567527455
 10/27  12:00:00,1495.1729118,31.0230652912,477.345046183,0.0,448.566543614,398.725816546,23.2604391887,1.11814006277,22.1422991259
 10/27  13:00:00,1545.25402194,31.8801287568,476.73031714,0.0,448.566543614,448.566543614,22.4878861362,0.368664390038,22.1192217462
 10/27  14:00:00,1516.95881283,32.0293797318,451.752659901,0.0,448.566543614,448.566543614,13.4249924382,0.247127357104,13.1778650811
 10/27  15:00:00,1490.4475529,35.1302696314,425.372283342,0.0,448.566543614,448.566543614,13.1751030833,0.0,13.1751030833
 10/27  16:00:00,1524.14071723,35.9450316595,411.202340934,0.0,448.566543614,448.566543614,17.6313816013,0.0,17.6313816013
 10/27  17:00:00,1401.13719522,31.5191893172,405.930720219,0.0,348.885089477,398.725816546,10.9523959191,0.0,10.9523959191
 10/27  18:00:00,1206.34296012,29.4228683816,391.155772304,0.0,249.203635341,299.044362409,18.2842672314,9.53518587794,8.74908135347
 10/27  19:00:00,1180.43502993,29.4228683816,367.900657094,0.0,249.203635341,299.044362409,37.1776625466,30.6257298393,6.55193270733
 10/27  20:00:00,958.829272477,29.4228683816,296.977133556,0.0,149.522181205,249.203635341,72.4223364193,65.8655862069,6.55675021245
 10/27  21:00:00,812.698990304,29.4228683816,178.21308632,0.0,149.522181205,249.203635341,87.4602531573,83.0965957492,4.36365740813
 10/27  22:00:00,349.356767115,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949879504,0.0,2.18949879504
 10/27  23:00:00,299.99200798,0.0,0.0,0.0,24.9203635341,199.362908273,2.189559614,0.0,2.189559614
 10/27  24:00:00,287.769810187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962033287,0.0,2.18962033287
 10/28  01:00:00,237.929086235,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896891526,0.0,2.1896891526
 10/28  02:00:00,237.929086289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975497723,0.0,2.18975497723
 10/28  03:00:00,237.929086228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951708215,0.0,2.18951708215
 10/28  04:00:00,250.151283995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958347432,0.0,2.18958347432
 10/28  05:00:00,274.597086163,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404595796,0.0,4.36404595796
 10/28  06:00:00,429.142417826,30.7166498745,0.0,0.0,49.8407270682,199.362908273,248.668172387,246.476978732,2.19119365488
 10/28  07:00:00,452.319930713,29.4228683816,0.0,0.0,49.8407270682,199.362908273,284.567294408,280.198807913,4.36848649476
 10/28  08:00:00,650.229099942,29.4228683816,0.0,0.0,249.203635341,249.203635341,239.153024247,232.600762222,6.55226202445
 10/28  09:00:00,613.514336676,29.4228683816,0.0,0.0,249.203635341,249.203635341,171.43925392,162.689269341,8.74998457884
 10/28  10:00:00,564.572296575,29.4228683816,0.0,0.0,249.203635341,249.203635341,99.883769026,91.1407521578,8.74301686825
 10/28  11:00:00,564.80540472,29.6644178064,0.0,0.0,249.203635341,249.203635341,85.7932978451,77.0368756089,8.75642223621
 10/28  12:00:00,566.385913831,31.2419194397,0.0,0.0,249.203635341,249.203635341,91.8408451639,83.0945570032,8.74628816062
 10/28  13:00:00,567.975368025,32.8314653452,0.0,0.0,249.203635341,249.203635341,90.1990398241,83.6371260816,6.5619137425
 10/28  14:00:00,318.628173425,32.6621187324,0.0,0.0,74.7610906023,174.442544739,128.072432764,121.519636056,6.55279670769
 10/28  15:00:00,317.965880113,32.0177295695,0.0,0.0,74.7610906023,174.442544739,104.862819453,98.3148654992,6.54795395366
 10/28  16:00:00,365.525240305,30.6909424849,0.0,0.0,74.7610906023,174.442544739,98.4165564589,94.0429070902,4.37364936869
 10/28  17:00:00,326.187874969,29.4261764695,0.0,0.0,24.9203635341,149.522181205,132.782785683,128.420345002,4.36244068076
 10/28  18:00:00,322.298803472,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913624733,0.0,2.1913624733
 10/28  19:00:00,323.485408501,0.0,0.0,0.0,24.9203635341,149.522181205,4.36238505486,0.0,4.36238505486
 10/28  20:00:00,323.485408353,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102429904,0.0,2.19102429904
 10/28  21:00:00,299.041950473,0.0,0.0,0.0,24.9203635341,149.522181205,4.36564926528,0.0,4.36564926528
 10/28  22:00:00,274.595679598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967040531,0.0,2.18967040531
 10/28  23:00:00,250.15128405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973692316,0.0,2.18973692316
 10/28  24:00:00,237.929086243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949939935,0.0,2.18949939935
 10/29  01:00:00,237.928620005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884084326,0.0,2.18884084326
 10/29  02:00:00,237.928619846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883974936,0.0,2.18883974936
 10/29  03:00:00,237.928619733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150817634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883891588,0.0,2.18883891588
 10/29  05:00:00,276.587649846,1.98353552438,0.0,0.0,24.9203635341,149.522181205,14.605380256,10.2426226315,4.36275762443
 10/29  06:00:00,325.07840534,1.58682841951,0.0,0.0,24.9203635341,149.522181205,12.5391986615,10.350270041,2.1889286205
 10/29  07:00:00,349.924060126,1.98353552438,0.0,0.0,24.9203635341,149.522181205,16.587460643,16.567460643,0.02
 10/29  08:00:00,306.807226348,1.58682841951,0.0,0.0,24.9203635341,149.522181205,16.2998897737,14.1110877069,2.18880206681
 10/29  09:00:00,261.991047072,1.98353552438,0.0,0.0,24.9203635341,149.522181205,12.7087443871,10.5198166352,2.18892775188
 10/29  10:00:00,212.701589471,1.58682841951,0.0,0.0,24.9203635341,149.522181205,7.30168682374,5.11273384446,2.18895297929
 10/29  11:00:00,211.11195416,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059575477,0.0,2.19059575477
 10/29  12:00:00,211.111954369,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045201307,0.0,2.19045201307
 10/29  13:00:00,227.789302041,16.6759397076,0.0,0.0,24.9203635341,149.522181205,4.36599883037,0.0,4.36599883037
 10/29  14:00:00,232.334937027,21.2229826429,0.0,0.0,24.9203635341,149.522181205,2.19057624595,0.0,2.19057624595
 10/29  15:00:00,297.178160949,17.1231558806,5.54958256651,0.0,24.9203635341,149.522181205,2.18894499275,0.0,2.18894499275
 10/29  16:00:00,338.483989019,17.040435788,10.4078818643,0.0,24.9203635341,149.522181205,2.18892806053,0.0,2.18892806053
 10/29  17:00:00,296.666400392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884430515,0.0,2.18884430515
 10/29  18:00:00,322.297400387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884433504,0.0,2.18884433504
 10/29  19:00:00,323.484004652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884366295,0.0,2.18884366295
 10/29  20:00:00,323.484004488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884359345,0.0,2.18884359345
 10/29  21:00:00,299.041016948,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104954328,0.0,2.19104954328
 10/29  22:00:00,274.992968728,0.396707104877,0.0,0.0,24.9203635341,149.522181205,3.61965580212,1.43084543232,2.18881036979
 10/29  23:00:00,252.140669088,1.98353552438,0.0,0.0,24.9203635341,149.522181205,10.8090919666,8.62028170413,2.18881026244
 10/29  24:00:00,239.522389269,1.58682841951,0.0,0.0,24.9203635341,149.522181205,11.6604054395,9.47151076971,2.18889466983
 10/30  01:00:00,289.761724538,1.98353552438,0.0,0.0,24.9203635341,199.362908273,13.6077139589,11.41805072,2.18966323893
 10/30  02:00:00,289.365061339,1.58682841951,0.0,0.0,24.9203635341,199.362908273,13.6635927899,11.4738501734,2.18974261646
 10/30  03:00:00,289.765097925,1.98353552438,0.0,0.0,24.9203635341,199.362908273,18.1976827004,16.0081693407,2.18951335971
 10/30  04:00:00,301.591409743,1.58682841951,0.0,0.0,24.9203635341,199.362908273,19.3079903674,17.1182134364,2.18977693103
 10/30  05:00:00,351.358996392,1.98353552438,0.0,0.0,49.8407270682,199.362908273,25.706588101,23.5143427131,2.19224538785
 10/30  06:00:00,428.42755189,29.4228683816,0.0,0.0,49.8407270682,199.362908273,972.561911386,968.199452605,4.36245878116
 10/30  07:00:00,552.595559606,29.4228683816,0.0,0.0,149.522181205,199.362908273,957.876955282,951.314507108,6.56244817403
 10/30  08:00:00,1057.92411238,29.4228683816,0.0,0.0,448.566543614,448.566543614,679.54753547,664.169681691,15.3778537789
 10/30  09:00:00,1012.39286393,29.4228683816,0.0,0.0,448.566543614,448.566543614,308.202332385,292.804720701,15.397611684
 10/30  10:00:00,963.349882465,29.4228683816,0.0,0.0,448.566543614,448.566543614,137.373843953,121.970299075,15.4035448779
 10/30  11:00:00,964.149342026,30.2472652689,0.0,0.0,448.566543614,448.566543614,110.43241553,90.5739651515,19.8584503786
 10/30  12:00:00,916.366745108,32.292802281,0.0,0.0,448.566543614,398.725816546,122.372974591,100.225871661,22.1471029295
 10/30  13:00:00,1088.92760997,34.3642228156,54.6687047547,0.0,448.566543614,448.566543614,82.698509783,60.5756322534,22.1228775296
 10/30  14:00:00,1219.16354909,35.3498200949,168.646462783,0.0,448.566543614,448.566543614,57.3223484323,41.9484127257,15.3739357067
 10/30  15:00:00,1305.20780788,35.0274412305,253.612810786,0.0,448.566543614,448.566543614,29.6967404272,16.5262955312,13.170444896
 10/30  16:00:00,1374.44250438,33.3126397362,275.311422575,0.0,448.566543614,448.566543614,32.6971544227,15.064791154,17.6323632687
 10/30  17:00:00,1218.80440882,30.7105417892,235.667434105,0.0,348.885089477,398.725816546,36.8224832225,25.8699196906,10.9525635318
 10/30  18:00:00,903.749453861,29.4228683816,99.044813308,0.0,249.203635341,299.044362409,71.7640799568,63.0128760202,8.75120393664
 10/30  19:00:00,752.068200511,29.4228683816,0.000928107343285,0.0,249.203635341,299.044362409,117.698955443,111.145942273,6.5530131699
 10/30  20:00:00,577.345055446,29.4228683816,0.0,0.0,149.522181205,249.203635341,181.342315739,174.783928835,6.55838690414
 10/30  21:00:00,552.919604416,29.4228683816,0.0,0.0,149.522181205,249.203635341,208.270798038,203.90663607,4.36416196783
 10/30  22:00:00,349.356776496,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966006054,0.0,2.18966006054
 10/30  23:00:00,299.992017384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973865452,0.0,2.18973865452
 10/30  24:00:00,287.769819587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951108163,0.0,2.18951108163
 10/31  01:00:00,287.769822545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959910979,0.0,2.18959910979
 10/31  02:00:00,287.769822503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968322985,0.0,2.18968322985
 10/31  03:00:00,287.769822532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976737069,0.0,2.18976737069
 10/31  04:00:00,299.992020316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954455361,0.0,2.18954455361
 10/31  05:00:00,349.358191107,0.0,0.0,0.0,49.8407270682,199.362908273,2.19214082174,0.0,2.19214082174
 10/31  06:00:00,428.157149751,29.4228683816,0.0,0.0,49.8407270682,199.362908273,576.180303056,571.817531274,4.36277178162
 10/31  07:00:00,552.356352,29.4228683816,0.0,0.0,149.522181205,199.362908273,654.467997056,645.724700413,8.74329664218
 10/31  08:00:00,1057.70694318,29.4228683816,0.0,0.0,448.566543614,448.566543614,433.790869723,420.60758738,13.1832823432
 10/31  09:00:00,1012.25185755,29.4228683816,0.0,0.0,448.566543614,448.566543614,154.942671477,139.543457225,15.3992142517
 10/31  10:00:00,963.300492371,29.4244034683,0.0,0.0,448.566543614,448.566543614,81.8437667932,66.440120479,15.4036463142
 10/31  11:00:00,1002.22400625,30.6602434322,11.9571270295,0.0,448.566543614,448.566543614,63.0315175004,43.1697303863,19.8617871141
 10/31  12:00:00,1126.36226563,32.4696918449,129.423346022,0.0,448.566543614,398.725816546,74.1699654081,49.8062437392,24.3637216689
 10/31  13:00:00,1308.39133585,34.2329120624,256.959263281,0.0,448.566543614,448.566543614,50.9394474727,28.8151064346,22.1243410381
 10/31  14:00:00,1345.35438808,35.2199158075,291.608671067,0.0,448.566543614,448.566543614,29.6054809155,16.4284586722,13.1770222433
