Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  15:00:00,1354.01399955,34.8862556074,299.627756241,0.0,448.566543614,448.566543614,17.5463932992,4.37123440528,13.1751588939
 10/31  16:00:00,1397.09440749,33.0365089466,296.371984714,0.0,448.566543614,448.566543614,22.9770935931,5.34299300086,17.6341005922
 10/31  17:00:00,1269.22592071,30.6573982403,285.179122595,0.0,348.885089477,398.725816546,27.1357394482,16.1819233962,10.9538160521
 10/31  18:00:00,953.282619313,29.4228683816,139.074412045,0.0,249.203635341,299.044362409,56.3010731016,47.5506514169,8.75042168466
 10/31  19:00:00,789.464496612,29.4228683816,11.7211828428,0.0,249.203635341,299.044362409,87.5179704334,80.9649884221,6.55298201121
 10/31  20:00:00,577.309971217,29.4228683816,0.0,0.0,149.522181205,249.203635341,140.36770834,133.809605816,6.55810252391
 10/31  21:00:00,552.881420066,29.4228683816,0.0,0.0,149.522181205,249.203635341,163.047581905,158.683116872,4.36446503212
 10/31  22:00:00,349.356779411,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974930802,0.0,2.18974930802
 10/31  23:00:00,299.992020227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967951309,0.0,2.18967951309
 10/31  24:00:00,287.769822479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976412621,0.0,2.18976412621
 11/01  01:00:00,287.769825587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954813834,0.0,2.18954813834
 11/01  02:00:00,287.769825534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963834293,0.0,2.18963834293
 11/01  03:00:00,287.769825563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972857539,0.0,2.18972857539
 11/01  04:00:00,299.992023455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981879295,0.0,2.18981879295
 11/01  05:00:00,349.358196119,0.0,0.0,0.0,49.8407270682,199.362908273,4.36433243166,0.0,4.36433243166
 11/01  06:00:00,428.348429789,29.7880294999,0.0,0.0,49.8407270682,199.362908273,376.125020088,373.933604695,2.19141539316
 11/01  07:00:00,552.091494935,29.4228683816,0.0,0.0,149.522181205,199.362908273,358.145489404,349.40092613,8.74456327349
 11/01  08:00:00,1057.50933209,29.4228683816,0.0,0.0,448.566543614,448.566543614,222.750232801,207.367952163,15.3822806384
 11/01  09:00:00,1012.26165151,29.4228683816,0.0,0.0,448.566543614,448.566543614,176.762291368,161.365115955,15.3971754135
 11/01  10:00:00,963.327005903,29.4228683816,0.0,0.0,448.566543614,448.566543614,120.880019988,105.476532023,15.4034879649
 11/01  11:00:00,963.313207619,29.4228683816,0.0,0.0,448.566543614,448.566543614,104.154685233,84.2900340174,19.8646512153
 11/01  12:00:00,913.485361652,29.4228683816,0.0,0.0,448.566543614,398.725816546,116.841590365,94.6921981632,22.1493922019
 11/01  13:00:00,963.313517573,29.4228683816,0.0,0.0,448.566543614,448.566543614,103.333656573,81.2073638032,22.1262927701
 11/01  14:00:00,963.301282956,29.4228683816,0.0,0.0,448.566543614,448.566543614,93.3439999359,77.9697236202,15.3742763157
 11/01  15:00:00,963.301237744,29.4228683816,0.0,0.0,448.566543614,448.566543614,91.9277946104,78.7549300954,13.1728645151
 11/01  16:00:00,1012.19856567,29.4228683816,0.0,0.0,448.566543614,448.566543614,100.822070143,83.1853341264,17.6367360167
 11/01  17:00:00,899.350286998,29.4228683816,0.0,0.0,348.885089477,398.725816546,114.234725107,103.280949631,10.9537754754
 11/01  18:00:00,734.210873788,29.4228683816,0.0,0.0,249.203635341,299.044362409,176.965279797,168.214225807,8.75105399024
 11/01  19:00:00,726.863944591,29.4228683816,0.0,0.0,249.203635341,299.044362409,191.944325789,185.391328918,6.55299687175
 11/01  20:00:00,577.382610867,29.4228683816,0.0,0.0,149.522181205,249.203635341,243.536439472,236.97911664,6.55732283205
 11/01  21:00:00,565.585193396,29.4228683816,0.0,0.0,149.522181205,249.203635341,273.063456979,268.699527231,4.36392974863
 11/01  22:00:00,349.356782243,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963597023,0.0,2.18963597023
 11/01  23:00:00,299.992023179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972673985,0.0,2.18972673985
 11/01  24:00:00,287.769825476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981734863,0.0,2.18981734863
 11/02  01:00:00,287.769828506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960733538,0.0,2.18960733538
 11/02  02:00:00,287.769828499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970357938,0.0,2.18970357938
 11/02  03:00:00,287.769828571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979983417,0.0,2.18979983417
 11/02  04:00:00,299.992026382,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895870962,0.0,2.1895870962
 11/02  05:00:00,349.358201398,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636705189,0.0,4.3636705189
 11/02  06:00:00,434.738490369,29.6446507557,0.0,0.0,49.8407270682,199.362908273,390.008520599,387.817312768,2.19120783053
 11/02  07:00:00,552.068751449,29.4228683816,0.0,0.0,149.522181205,199.362908273,350.910674929,342.165650818,8.74502411142
 11/02  08:00:00,1057.4865059,29.4228683816,0.0,0.0,448.566543614,448.566543614,205.511308059,190.127537011,15.3837710477
 11/02  09:00:00,1012.25461658,29.4228683816,0.0,0.0,448.566543614,448.566543614,176.553438982,161.154221195,15.399217787
 11/02  10:00:00,963.35111913,29.4228683816,0.0,0.0,448.566543614,448.566543614,157.485906899,142.08222135,15.4036855493
 11/02  11:00:00,963.343224968,29.4228683816,0.0,0.0,448.566543614,448.566543614,147.250408231,127.384790367,19.8656178649
 11/02  12:00:00,913.52416876,29.4228683816,0.0,0.0,448.566543614,398.725816546,171.860132645,149.708723797,22.1514088482
 11/02  13:00:00,963.342358476,29.4228683816,0.0,0.0,448.566543614,448.566543614,144.766160817,122.637278521,22.1288822965
 11/02  14:00:00,963.328089679,29.4228683816,0.0,0.0,448.566543614,448.566543614,131.985184056,116.611126194,15.3740578621
 11/02  15:00:00,963.324393816,29.4228683816,0.0,0.0,448.566543614,448.566543614,125.834686947,112.660078071,13.1746088758
 11/02  16:00:00,1012.22277473,29.4228683816,0.0,0.0,448.566543614,448.566543614,136.273131685,118.635920215,17.63721147
 11/02  17:00:00,899.391578791,29.4228683816,0.0,0.0,348.885089477,398.725816546,172.968244394,162.014180199,10.9540641959
 11/02  18:00:00,734.247690958,29.4228683816,0.0,0.0,249.203635341,299.044362409,232.482890844,223.732766048,8.75012479618
 11/02  19:00:00,726.896263762,29.4228683816,0.0,0.0,249.203635341,299.044362409,241.797738257,235.244499819,6.5532384384
 11/02  20:00:00,577.421252666,29.4228683816,0.0,0.0,149.522181205,249.203635341,302.940711538,296.382198976,6.55851256145
 11/02  21:00:00,552.990995689,29.4228683816,0.0,0.0,149.522181205,249.203635341,324.990391311,320.626173739,4.36421757252
 11/02  22:00:00,349.356785525,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897083007,0.0,2.1897083007
 11/02  23:00:00,299.992026374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980410738,0.0,2.18980410738
 11/02  24:00:00,287.769828581,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895916865,0.0,2.1895916865
 11/03  01:00:00,287.769831636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969527088,0.0,2.18969527088
 11/03  02:00:00,287.769831699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979746088,0.0,2.18979746088
 11/03  03:00:00,287.769831742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958965763,0.0,2.18958965763
 11/03  04:00:00,299.992029526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969238826,0.0,2.18969238826
 11/03  05:00:00,349.3582057,0.0,0.0,0.0,49.8407270682,199.362908273,4.36429437115,0.0,4.36429437115
 11/03  06:00:00,428.152168739,29.4228683816,0.0,0.0,49.8407270682,199.362908273,627.483482217,623.120895592,4.36258662545
 11/03  07:00:00,552.289635401,29.4228683816,0.0,0.0,149.522181205,199.362908273,626.916818516,620.353672874,6.56314564239
 11/03  08:00:00,1057.7012535,29.4228683816,0.0,0.0,448.566543614,448.566543614,467.268519082,451.885902462,15.38261662
 11/03  09:00:00,1012.34355436,29.4228683816,0.0,0.0,448.566543614,448.566543614,280.098252562,264.698830503,15.3994220591
 11/03  10:00:00,963.34241791,29.4228683816,0.0,0.0,448.566543614,448.566543614,141.129597778,125.72393663,15.405661148
 11/03  11:00:00,963.329406203,29.4228683816,0.0,0.0,448.566543614,448.566543614,125.17926629,105.314656032,19.8646102581
 11/03  12:00:00,913.518617595,29.4228683816,0.0,0.0,448.566543614,398.725816546,161.611057745,137.240886569,24.3701711754
 11/03  13:00:00,963.319804351,29.4228683816,0.0,0.0,448.566543614,448.566543614,112.084459012,89.9522684358,22.1321905761
 11/03  14:00:00,963.296844421,29.4228683816,0.0,0.0,448.566543614,448.566543614,86.4095402005,73.2270536086,13.1824865919
 11/03  15:00:00,963.53521685,29.6835176951,0.0,0.0,448.566543614,448.566543614,61.2692643149,45.8952929645,15.3739713504
 11/03  16:00:00,1012.3355366,29.5974470758,0.0,0.0,448.566543614,448.566543614,54.0253685322,36.3870983614,17.6382701708
 11/03  17:00:00,899.305682031,29.4228683816,0.0,0.0,348.885089477,398.725816546,58.5275624358,47.5723288017,10.9552336341
 11/03  18:00:00,734.175781425,29.4228683816,0.0,0.0,249.203635341,299.044362409,133.324251205,124.57247335,8.75177785482
 11/03  19:00:00,726.852576562,29.4228683816,0.0,0.0,249.203635341,299.044362409,178.198360131,171.644874595,6.55348553596
 11/03  20:00:00,577.397551488,29.4228683816,0.0,0.0,149.522181205,249.203635341,263.304090027,256.744918832,6.55917119464
 11/03  21:00:00,552.977047866,29.4228683816,0.0,0.0,149.522181205,249.203635341,297.973895388,293.609787341,4.36410804672
 11/03  22:00:00,349.356788725,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956004056,0.0,2.18956004056
 11/03  23:00:00,299.992029456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966327021,0.0,2.18966327021
 11/03  24:00:00,287.769831631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976628187,0.0,2.18976628187
 11/04  01:00:00,237.929107692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956726883,0.0,2.18956726883
 11/04  02:00:00,237.929107561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967597062,0.0,2.18967597062
 11/04  03:00:00,237.929107564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978462531,0.0,2.18978462531
 11/04  04:00:00,250.151305425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958205338,0.0,2.18958205338
 11/04  05:00:00,274.597120286,0.0,0.0,0.0,24.9203635341,149.522181205,4.36429804116,0.0,4.36429804116
 11/04  06:00:00,428.108853718,29.4228683816,0.0,0.0,49.8407270682,199.362908273,557.856941175,555.665579382,2.19136179261
 11/04  07:00:00,452.485863527,29.4228683816,0.0,0.0,49.8407270682,199.362908273,470.810749347,466.441447049,4.36930229736
 11/04  08:00:00,658.885386648,29.4228683816,0.0,0.0,249.203635341,249.203635341,362.964423177,356.410625553,6.55379762394
 11/04  09:00:00,613.658855524,29.4228683816,0.0,0.0,249.203635341,249.203635341,342.194614554,333.443839519,8.75077503467
 11/04  10:00:00,564.7504457,29.4228683816,0.0,0.0,249.203635341,249.203635341,319.695312314,310.950738461,8.74457385333
 11/04  11:00:00,564.730560013,29.4228683816,0.0,0.0,249.203635341,249.203635341,293.134708102,284.376764999,8.75794310282
 11/04  12:00:00,564.715226005,29.4228683816,0.0,0.0,249.203635341,249.203635341,276.424516854,267.676398173,8.74811868072
 11/04  13:00:00,564.715421023,29.4228683816,0.0,0.0,249.203635341,249.203635341,278.269116802,269.523584352,8.74553245067
 11/04  14:00:00,315.576656326,29.4228683816,0.0,0.0,74.7610906023,174.442544739,362.806891592,356.252318038,6.55457355422
 11/04  15:00:00,315.60209347,29.4228683816,0.0,0.0,74.7610906023,174.442544739,395.059406824,390.687049448,4.3723573752
 11/04  16:00:00,364.504238322,29.4228683816,0.0,0.0,74.7610906023,174.442544739,414.065159479,407.513409805,6.55174967479
 11/04  17:00:00,326.475321686,29.4228683816,0.0,0.0,24.9203635341,149.522181205,501.696292019,497.333449837,4.36284218161
 11/04  18:00:00,330.842500218,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913121101,0.0,2.1913121101
 11/04  19:00:00,323.4854385,0.0,0.0,0.0,24.9203635341,149.522181205,4.36240671287,0.0,4.36240671287
 11/04  20:00:00,323.485438398,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151745287,0.0,2.19151745287
 11/04  21:00:00,299.041988955,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601273095,0.0,4.36601273095
 11/04  22:00:00,274.595700964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983164145,0.0,2.18983164145
 11/04  23:00:00,250.151305339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962940384,0.0,2.18962940384
 11/04  24:00:00,237.929107498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973864897,0.0,2.18973864897
 11/05  01:00:00,237.928637141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884573428,0.0,2.18884573428
 11/05  02:00:00,237.928637057,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888844392,0.0,2.1888844392
 11/05  03:00:00,237.92863693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892336221,0.0,2.18892336221
 11/05  04:00:00,251.745230956,1.58682841951,0.0,0.0,24.9203635341,149.522181205,9.81454243623,9.79454243623,0.02
 11/05  05:00:00,276.590548137,1.98353552438,0.0,0.0,24.9203635341,149.522181205,17.7731029024,13.4101725898,4.36293031256
 11/05  06:00:00,325.081034834,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.3699220051,13.1809130212,2.18900898381
 11/05  07:00:00,349.927162171,1.98353552438,0.0,0.0,24.9203635341,149.522181205,21.8682930034,19.6795806671,2.18871233637
 11/05  08:00:00,306.810212538,1.58682841951,0.0,0.0,24.9203635341,149.522181205,19.3911293044,17.2021270627,2.18900224171
 11/05  09:00:00,261.992788596,1.98353552438,0.0,0.0,24.9203635341,149.522181205,12.2126339375,12.1926339375,0.02
 11/05  10:00:00,212.702287836,1.58682841951,0.0,0.0,24.9203635341,149.522181205,7.91202292429,5.72298118761,2.18904173668
 11/05  11:00:00,211.90717618,0.793414209754,0.0,0.0,24.9203635341,149.522181205,6.66531943192,2.30399661243,4.3613228195
 11/05  12:00:00,211.111980008,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068911655,0.0,2.19068911655
 11/05  13:00:00,223.968713955,12.8553134514,0.0,0.0,24.9203635341,149.522181205,4.36602488739,0.0,4.36602488739
 11/05  14:00:00,222.909204769,11.7972247763,0.0,0.0,24.9203635341,149.522181205,2.19063691255,0.0,2.19063691255
 11/05  15:00:00,211.111032685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894652323,0.0,2.18894652323
 11/05  16:00:00,259.999823823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898616409,0.0,2.18898616409
 11/05  17:00:00,296.666417116,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,330.841083777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902641176,0.0,2.18902641176
 11/05  19:00:00,324.677231067,1.19012131463,0.0,0.0,24.9203635341,149.522181205,6.18190687931,3.99309796483,2.18880891448
 11/05  20:00:00,324.677717077,1.19012131463,0.0,0.0,24.9203635341,149.522181205,6.80912466963,4.62027592033,2.1888487493
 11/05  21:00:00,301.031135188,1.98353552438,0.0,0.0,24.9203635341,149.522181205,12.8358480462,8.47324146038,4.36260658581
 11/05  22:00:00,276.187560086,1.58682841951,0.0,0.0,24.9203635341,149.522181205,7.13400073431,7.11400073431,0.02
 11/05  23:00:00,252.142070648,1.98353552438,0.0,0.0,24.9203635341,149.522181205,12.146706985,9.95777019132,2.18893679371
 11/05  24:00:00,239.522544713,1.58682841951,0.0,0.0,24.9203635341,149.522181205,11.3435163687,9.15453954367,2.18897682501
 11/06  01:00:00,289.763295411,1.98353552438,0.0,0.0,24.9203635341,199.362908273,15.0164410986,12.8267743112,2.1896667874
 11/06  02:00:00,289.364847962,1.58682841951,0.0,0.0,24.9203635341,199.362908273,12.7647128668,10.5748197581,2.18989310867
 11/06  03:00:00,289.764352978,1.98353552438,0.0,0.0,24.9203635341,199.362908273,16.3831021357,14.1932966555,2.18980548025
 11/06  04:00:00,289.365864278,1.58682841951,0.0,0.0,24.9203635341,199.362908273,14.0787456202,11.889029208,2.18971641224
 11/06  05:00:00,301.98852522,1.98353552438,0.0,0.0,24.9203635341,199.362908273,21.1029977691,16.7435133812,4.35948438793
 11/06  06:00:00,350.955630151,1.58682841951,0.0,0.0,49.8407270682,199.362908273,15.8710090688,13.678819413,2.19218965572
 11/06  07:00:00,428.460903657,29.4228683816,0.0,0.0,49.8407270682,199.362908273,972.613784435,968.250952592,4.36283184282
 11/06  08:00:00,518.179549604,29.4228683816,0.0,0.0,149.522181205,199.362908273,670.515347113,663.951033214,6.5643138991
 11/06  09:00:00,1049.05879781,29.4228683816,0.0,0.0,448.566543614,448.566543614,333.39560489,318.011963059,15.3836418312
 11/06  10:00:00,1012.28779938,29.4228683816,0.0,0.0,448.566543614,448.566543614,207.451375409,192.047357697,15.4040177117
 11/06  11:00:00,963.453416151,29.5132036892,0.0,0.0,448.566543614,448.566543614,166.442868506,148.834210234,17.6086582713
 11/06  12:00:00,965.370232627,31.4454215381,0.0,0.0,448.566543614,448.566543614,145.980456645,126.111176266,19.869280379
 11/06  13:00:00,1080.74676049,32.9412510396,84.8512553311,0.0,448.566543614,398.725816546,143.605363643,121.445296087,22.1600675563
 11/06  14:00:00,1255.67081204,34.064116154,205.948117858,0.0,448.566543614,448.566543614,94.7225413825,70.3748965771,24.3476448054
 11/06  15:00:00,1292.18785014,32.8596449315,243.257820171,0.0,448.566543614,448.566543614,51.2459072572,38.0655344773,13.1803727799
 11/06  16:00:00,1263.82263017,31.8210487512,216.573537317,0.0,448.566543614,448.566543614,42.3083885525,29.1284668548,13.1799216977
 11/06  17:00:00,1233.06743828,30.1103113904,140.287477341,0.0,448.566543614,448.566543614,53.0983989423,33.2535103696,19.8448885727
 11/06  18:00:00,1011.80865377,29.4228683816,26.8876361499,0.0,348.885089477,398.725816546,87.6399828988,76.6840352588,10.95594764
 11/06  19:00:00,751.287458453,29.4228683816,0.0,0.0,249.203635341,299.044362409,162.208438912,153.45592633,8.75251258185
 11/06  20:00:00,726.859649441,29.4228683816,0.0,0.0,249.203635341,299.044362409,185.149050222,178.594986623,6.55406359903
 11/06  21:00:00,577.377888649,29.4228683816,0.0,0.0,149.522181205,249.203635341,235.804053316,229.245060032,6.55899328424
 11/06  22:00:00,552.949035923,29.4228683816,0.0,0.0,149.522181205,249.203635341,259.73550116,255.370930588,4.36457057173
 11/06  23:00:00,349.356797572,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978938034,0.0,2.18978938034
 11/06  24:00:00,299.99203855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941486084,0.0,2.18941486084
 11/07  01:00:00,287.769843672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972726192,0.0,2.18972726192
 11/07  02:00:00,287.769843702,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898542452,0.0,2.1898542452
 11/07  03:00:00,287.769843711,0.0,0.0,0.0,24.9203635341,199.362908273,2.189666992,0.0,2.189666992
 11/07  04:00:00,287.769843687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979440991,0.0,2.18979440991
 11/07  05:00:00,299.992041606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992165417,0.0,2.18992165417
 11/07  06:00:00,349.358225621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36460644633,0.0,4.36460644633
 11/07  07:00:00,427.990064141,29.4228683816,0.0,0.0,49.8407270682,199.362908273,408.384712679,406.193364138,2.19134854056
 11/07  08:00:00,517.903592559,29.4228683816,0.0,0.0,149.522181205,199.362908273,360.787958139,352.04240169,8.74555644881
 11/07  09:00:00,1048.89688755,29.4228683816,0.0,0.0,448.566543614,448.566543614,145.67384503,130.288197194,15.3856478362
 11/07  10:00:00,1012.18100855,29.4255423639,0.0,0.0,448.566543614,448.566543614,77.8756671971,62.4704501224,15.4052170747
 11/07  11:00:00,1091.45294518,31.1525623563,48.8694019017,0.0,448.566543614,448.566543614,61.4350255122,46.0259041045,15.4091214077
 11/07  12:00:00,1141.42627967,33.3958614405,95.1047000908,0.0,448.566543614,448.566543614,64.4295136866,44.5561552813,19.8733584053
 11/07  13:00:00,1018.48364055,33.543098286,36.5001217125,0.0,448.566543614,398.725816546,81.5959445256,57.2171095029,24.3788350227
 11/07  14:00:00,1054.61006364,34.4476792876,10.1350509573,0.0,448.566543614,448.566543614,60.9322304349,38.7964892129,22.135741222
 11/07  15:00:00,1070.75534895,34.2373133038,25.9163171659,0.0,448.566543614,448.566543614,32.7602893382,17.3817774175,15.3785119208
 11/07  16:00:00,994.964032993,32.8775645767,2.88661445723,0.0,448.566543614,448.566543614,32.4385041656,19.258831239,13.1796729266
 11/07  17:00:00,1013.23490207,30.5040663869,0.0,0.0,448.566543614,448.566543614,47.464330097,27.6164572458,19.8478728512
 11/07  18:00:00,933.494569317,29.4228683816,0.0,0.0,348.885089477,398.725816546,77.6827020582,66.725829592,10.9568724662
 11/07  19:00:00,751.27438582,29.4228683816,0.0,0.0,249.203635341,299.044362409,150.197893081,141.445192379,8.75270070269
 11/07  20:00:00,726.847582014,29.4228683816,0.0,0.0,249.203635341,299.044362409,174.826831074,168.27261731,6.55421376374
 11/07  21:00:00,577.363303317,29.4228683816,0.0,0.0,149.522181205,249.203635341,223.141016928,216.581798248,6.55921867958
 11/07  22:00:00,552.942480368,29.4228683816,0.0,0.0,149.522181205,249.203635341,257.466575005,253.101878867,4.36469613773
 11/07  23:00:00,349.356800582,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985149049,0.0,2.18985149049
 11/07  24:00:00,299.992041492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966463469,0.0,2.18966463469
 11/08  01:00:00,287.769846681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980085601,0.0,2.18980085601
 11/08  02:00:00,287.76984678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993392053,0.0,2.18993392053
 11/08  03:00:00,287.769846679,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897518798,0.0,2.1897518798
 11/08  04:00:00,287.769846748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988534878,0.0,2.18988534878
 11/08  05:00:00,299.992044564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970344621,0.0,2.18970344621
 11/08  06:00:00,349.358230305,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435218847,0.0,4.36435218847
 11/08  07:00:00,428.232424514,29.4228683816,0.0,0.0,49.8407270682,199.362908273,709.76792232,707.576452695,2.19146962477
 11/08  08:00:00,518.386990616,29.4228683816,0.0,0.0,149.522181205,199.362908273,918.285456771,909.539198138,8.74625863276
 11/08  09:00:00,1049.1632885,29.4228683816,0.0,0.0,448.566543614,448.566543614,435.290811999,419.903391726,15.3874202734
 11/08  10:00:00,1012.28706626,29.4228683816,0.0,0.0,448.566543614,448.566543614,194.304764616,178.899909733,15.404854883
 11/08  11:00:00,963.360361862,29.4228683816,0.0,0.0,448.566543614,448.566543614,153.91354341,136.303005989,17.610537421
 11/08  12:00:00,963.340993378,29.4228683816,0.0,0.0,448.566543614,448.566543614,130.571269496,110.702134392,19.8691351037
 11/08  13:00:00,913.532767849,29.4466723729,0.0,0.0,448.566543614,398.725816546,138.2844507,116.120133837,22.1643168631
 11/08  14:00:00,964.51587251,30.6168483782,0.0,0.0,448.566543614,448.566543614,110.441010596,86.0908042047,24.3502063915
 11/08  15:00:00,965.300641503,31.4407439179,0.0,0.0,448.566543614,448.566543614,64.8992274236,51.7156976478,13.1835297759
 11/08  16:00:00,964.873427223,31.0228783969,0.0,0.0,448.566543614,448.566543614,56.7853993147,41.4095443169,15.3758549979
 11/08  17:00:00,1012.31912985,29.5670980259,0.0,0.0,448.566543614,448.566543614,67.9916295086,50.3482249136,17.643404595
 11/08  18:00:00,942.079020143,29.4228683816,0.0,0.0,348.885089477,398.725816546,120.742107147,109.785454603,10.9566525447
 11/08  19:00:00,751.319997263,29.4228683816,0.0,0.0,249.203635341,299.044362409,194.036414512,185.282648651,8.7537658614
 11/08  20:00:00,726.918641408,29.4228683816,0.0,0.0,249.203635341,299.044362409,248.074273972,241.520538987,6.55373498467
 11/08  21:00:00,577.529758311,29.4228683816,0.0,0.0,149.522181205,249.203635341,407.124241288,400.355720118,6.76852117002
 11/08  22:00:00,553.176831012,29.4228683816,0.0,0.0,149.522181205,249.203635341,513.126699847,508.970559273,4.15614057388
 11/08  23:00:00,349.356803722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984990756,0.0,2.18984990756
 11/08  24:00:00,299.992044555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977214116,0.0,2.18977214116
 11/09  01:00:00,287.7698499,0.0,0.0,0.0,24.9203635341,199.362908273,2.189912569,0.0,2.189912569
 11/09  02:00:00,287.769849911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973546252,0.0,2.18973546252
 11/09  03:00:00,287.769849912,0.0,0.0,0.0,24.9203635341,199.362908273,4.35957318925,0.0,4.35957318925
 11/09  04:00:00,288.964984574,1.19012131463,0.0,0.0,24.9203635341,199.362908273,8.08017276139,5.89026978735,2.18990297405
 11/09  05:00:00,301.986219048,1.98353552438,0.0,0.0,24.9203635341,199.362908273,14.6900358232,12.5001354264,2.18990039673
 11/09  06:00:00,350.955721379,1.58682841951,0.0,0.0,49.8407270682,199.362908273,14.7220541194,12.5296024026,2.19245171683
 11/09  07:00:00,428.406135467,29.4228683816,0.0,0.0,49.8407270682,199.362908273,832.671708317,828.308680748,4.36302756908
 11/09  08:00:00,518.664989206,29.4228683816,0.0,0.0,149.522181205,199.362908273,1104.57079921,1095.82488457,8.7459146395
 11/09  09:00:00,1049.39817226,29.4228683816,0.0,0.0,448.566543614,448.566543614,610.802325545,597.611564201,13.1907613439
 11/09  10:00:00,1012.55044289,29.4228683816,0.0,0.0,448.566543614,448.566543614,433.81501715,416.211009274,17.6040078761
 11/09  11:00:00,963.567278942,29.4228683816,0.0,0.0,448.566543614,448.566543614,342.222719731,326.812082187,15.4106375446
 11/09  12:00:00,963.48378502,29.4228683816,0.0,0.0,448.566543614,448.566543614,264.06251187,244.191121223,19.8713906468
 11/09  13:00:00,913.62647646,29.4228683816,0.0,0.0,448.566543614,398.725816546,251.676425723,227.294467614,24.3819581093
 11/09  14:00:00,963.404228647,29.4228683816,0.0,0.0,448.566543614,448.566543614,188.113487204,165.973558073,22.1399291307
 11/09  15:00:00,963.380558146,29.4228683816,0.0,0.0,448.566543614,448.566543614,168.440402525,153.060154925,15.3802476005
 11/09  16:00:00,963.321667914,29.4228683816,0.0,0.0,448.566543614,448.566543614,104.166534758,90.9849408497,13.1815939082
 11/09  17:00:00,1012.21101415,29.4228683816,0.0,0.0,448.566543614,448.566543614,106.367805203,86.5169812804,19.8508239231
 11/09  18:00:00,942.160128082,29.4228683816,0.0,0.0,348.885089477,398.725816546,203.714674787,192.757044465,10.9576303226
 11/09  19:00:00,751.434323344,29.4228683816,0.0,0.0,249.203635341,299.044362409,311.509147339,302.756361029,8.75278630965
 11/09  20:00:00,727.021275085,29.4228683816,0.0,0.0,249.203635341,299.044362409,351.757381648,345.202161147,6.55522050051
 11/09  21:00:00,577.58949949,29.4228683816,0.0,0.0,149.522181205,249.203635341,456.482954974,449.923586742,6.55936823175
 11/09  22:00:00,553.158927689,29.4228683816,0.0,0.0,149.522181205,249.203635341,475.905604174,471.541163178,4.36444099597
 11/09  23:00:00,349.356806548,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989279542,0.0,2.18989279542
 11/09  24:00:00,299.992047465,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897162787,0.0,2.1897162787
 11/10  01:00:00,287.769852703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986398157,0.0,2.18986398157
 11/10  02:00:00,287.769852783,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896920393,0.0,2.1896920393
 11/10  03:00:00,287.769852778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983800266,0.0,2.18983800266
 11/10  04:00:00,287.769852922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966630238,0.0,2.18966630238
 11/10  05:00:00,299.992050713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981257393,0.0,2.18981257393
 11/10  06:00:00,350.154997217,0.793414209754,0.0,0.0,49.8407270682,199.362908273,8.20522055696,3.84043058206,4.3647899749
 11/10  07:00:00,428.301629326,29.4228683816,0.0,0.0,49.8407270682,199.362908273,708.034134775,703.671143308,4.36299146679
 11/10  08:00:00,518.053881734,29.4228683816,0.0,0.0,149.522181205,199.362908273,486.932925502,480.368883802,6.5640417
 11/10  09:00:00,1049.00034463,29.4228683816,0.0,0.0,448.566543614,448.566543614,249.789819989,234.404328533,15.3854914556
 11/10  10:00:00,1012.25246097,29.4228683816,0.0,0.0,448.566543614,448.566543614,159.351794968,141.746686697,17.605108271
 11/10  11:00:00,963.34208892,29.4228683816,0.0,0.0,448.566543614,448.566543614,132.712918553,117.302900965,15.4100175878
 11/10  12:00:00,1017.16235638,29.4228683816,15.3262646269,0.0,448.566543614,448.566543614,108.05531633,88.1840123951,19.8713039347
 11/10  13:00:00,1075.35034728,29.4228683816,82.7451277413,0.0,448.566543614,398.725816546,110.143933823,85.7610041274,24.3829296952
 11/10  14:00:00,1216.41188608,29.4233993647,171.303397124,0.0,448.566543614,448.566543614,77.5259038861,55.384728799,22.1411750871
 11/10  15:00:00,1237.67554147,29.4228683816,192.457553998,0.0,448.566543614,448.566543614,66.3754378428,50.9953810267,15.3800568161
 11/10  16:00:00,1205.17489233,29.4228683816,160.774868019,0.0,448.566543614,448.566543614,73.7472058031,60.5654789398,13.1817268632
 11/10  17:00:00,1211.0985454,29.4228683816,118.992524631,0.0,448.566543614,448.566543614,84.4613957888,64.6107577408,19.850638048
 11/10  18:00:00,1070.43752196,29.4228683816,50.6356224467,0.0,348.885089477,398.725816546,103.307672064,92.3495396122,10.9581324517
 11/10  19:00:00,820.693145392,29.4228683816,6.01836249109,0.0,249.203635341,299.044362409,148.354390195,139.601783446,8.75260674902
 11/10  20:00:00,802.614030722,29.4228683816,0.00403019861467,0.0,249.203635341,299.044362409,163.64152653,157.08816887,6.55335765999
 11/10  21:00:00,653.137125891,29.4228683816,0.00403083360362,0.0,149.522181205,249.203635341,219.07055601,212.511309306,6.55924670358
 11/10  22:00:00,590.819519305,29.4228683816,0.00144060848348,0.0,149.522181205,249.203635341,237.28314208,232.918625723,4.3645163567
 11/10  23:00:00,349.356809557,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985679472,0.0,2.18985679472
 11/10  24:00:00,299.992050556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968542852,0.0,2.18968542852
 11/11  01:00:00,237.928651524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891912762,0.0,2.18891912762
 11/11  02:00:00,237.928651554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899248726,0.0,2.18899248726
 11/11  03:00:00,237.928651593,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890660119,0.0,2.1890660119
 11/11  04:00:00,237.928651599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887819364,0.0,2.18887819364
 11/11  05:00:00,250.150849295,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889523263,0.0,2.1889523263
 11/11  06:00:00,274.596676207,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160799621,0.0,2.19160799621
 11/11  07:00:00,323.484036154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907263778,0.0,2.18907263778
 11/11  08:00:00,313.753765144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888521013,0.0,2.18888521013
 11/11  09:00:00,296.666431763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895967779,0.0,2.18895967779
 11/11  10:00:00,259.999838326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903403516,0.0,2.18903403516
 11/11  11:00:00,211.111047095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910828402,0.0,2.18910828402
 11/11  12:00:00,211.112001489,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084293356,0.0,2.19084293356
 11/11  13:00:00,211.112001221,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058421653,0.0,2.19058421653
 11/11  14:00:00,211.113433489,0.0,0.0,0.0,24.9203635341,149.522181205,4.36627000265,0.0,4.36627000265
 11/11  15:00:00,211.112001404,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082711636,0.0,2.19082711636
 11/11  16:00:00,211.111047053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910054054,0.0,2.18910054054
 11/11  17:00:00,259.999838323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891332044,0.0,2.18891332044
 11/11  18:00:00,339.783135374,0.396707104877,0.0,0.0,24.9203635341,149.522181205,4.24772794752,2.05874006718,2.18898788034
 11/11  19:00:00,349.920793641,1.98353552438,0.0,0.0,24.9203635341,149.522181205,13.1159330124,10.9268697859,2.18906322652
 11/11  20:00:00,325.079877731,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.3489390674,11.1600639276,2.18887513981
 11/11  21:00:00,325.479926287,1.98353552438,0.0,0.0,24.9203635341,149.522181205,17.4885184013,15.2995686698,2.18894973151
 11/11  22:00:00,300.640374238,1.58682841951,0.0,0.0,24.9203635341,149.522181205,17.6397428922,15.4481358421,2.19160705008
 11/11  23:00:00,276.594843285,1.98353552438,0.0,0.0,24.9203635341,149.522181205,22.0798647178,19.8907930833,2.18907163455
 11/11  24:00:00,251.753870812,1.58682841951,0.0,0.0,24.9203635341,149.522181205,22.235366418,20.04648298,2.18888343803
 11/12  01:00:00,239.932441019,1.98353552438,0.0,0.0,24.9203635341,149.522181205,27.2459831663,25.0568604513,2.18912271497
 11/12  02:00:00,239.537383804,1.58682841951,0.0,0.0,24.9203635341,149.522181205,29.2560738139,27.0669766373,2.18909717661
 11/12  03:00:00,239.938306615,1.98353552438,0.0,0.0,24.9203635341,149.522181205,34.4072055875,32.2180824312,2.18912315634
 11/12  04:00:00,239.546168806,1.58682841951,0.0,0.0,24.9203635341,149.522181205,39.9312545951,37.7421557447,2.18909885035
 11/12  05:00:00,252.171247776,1.98353552438,0.0,0.0,24.9203635341,149.522181205,45.1537570751,45.1337570751,0.02
 11/12  06:00:00,276.231137075,1.58682841951,0.0,0.0,24.9203635341,149.522181205,62.2662166117,57.9028158996,4.36340071209
 11/12  07:00:00,325.523999232,1.98353552438,0.0,0.0,24.9203635341,149.522181205,70.15190153,67.9628024196,2.18909911041
 11/12  08:00:00,315.400488954,1.58682841951,0.0,0.0,24.9203635341,149.522181205,73.5404186718,71.3512919806,2.18912669117
 11/12  09:00:00,298.698763751,1.98353552438,0.0,0.0,24.9203635341,149.522181205,59.7392927514,57.5502436832,2.18904906815
 11/12  10:00:00,261.619292252,1.58682841951,0.0,0.0,24.9203635341,149.522181205,38.2235510945,38.2035510945,0.02
 11/12  11:00:00,213.117991134,1.98353552438,0.0,0.0,24.9203635341,149.522181205,29.5007402266,27.3116111585,2.18912906813
 11/12  12:00:00,212.715289179,1.58682841951,0.0,0.0,24.9203635341,149.522181205,23.5449249297,19.1832822606,4.3616426691
 11/12  13:00:00,217.042648106,5.91594378315,0.0,0.0,24.9203635341,149.522181205,19.3328020987,17.1419653365,2.19083676227
 11/12  14:00:00,231.070905575,19.9475134332,0.0,0.0,24.9203635341,149.522181205,15.9778783373,11.6111191207,4.36675921659
 11/12  15:00:00,224.902034735,13.7807603007,0.0,0.0,24.9203635341,149.522181205,13.0102116315,10.819395669,2.19081596246
 11/12  16:00:00,212.703883771,1.58682841951,0.0,0.0,24.9203635341,149.522181205,9.20273013545,7.01362561073,2.18910452472
 11/12  17:00:00,261.99143942,1.98353552438,0.0,0.0,24.9203635341,149.522181205,11.6071466738,9.41802719039,2.18911948342
 11/12  18:00:00,340.982057246,1.58682841951,0.0,0.0,24.9203635341,149.522181205,14.4106033127,12.2214691285,2.18913418429
 11/12  19:00:00,349.928289556,1.98353552438,0.0,0.0,24.9203635341,149.522181205,21.2584093806,19.069458355,2.18895102558
 11/12  20:00:00,325.087085503,1.58682841951,0.0,0.0,24.9203635341,149.522181205,21.1441674404,18.9550301609,2.18913727943
 11/12  21:00:00,325.490200221,1.98353552438,0.0,0.0,24.9203635341,149.522181205,26.4683284915,26.4483284915,0.02
 11/12  22:00:00,300.652280777,1.58682841951,0.0,0.0,24.9203635341,149.522181205,32.8508100973,28.4873967892,4.36341330808
 11/12  23:00:00,276.609924689,1.98353552438,0.0,0.0,24.9203635341,149.522181205,38.5584652179,36.369738768,2.18872644991
 11/12  24:00:00,251.773828055,1.58682841951,0.0,0.0,24.9203635341,149.522181205,44.3319746722,42.1428608953,2.18911377697
 11/13  01:00:00,289.795708484,1.98353552438,0.0,0.0,24.9203635341,199.362908273,51.3635052759,49.1735223122,2.18998296361
 11/13  02:00:00,289.405539908,1.58682841951,0.0,0.0,24.9203635341,199.362908273,58.6674469389,56.4776202938,2.1898266451
 11/13  03:00:00,289.808312066,1.98353552438,0.0,0.0,24.9203635341,199.362908273,65.2633420457,63.0733493448,2.18999270088
 11/13  04:00:00,289.418385603,1.58682841951,0.0,0.0,24.9203635341,199.362908273,72.4577802288,70.2679449648,2.18983526408
 11/13  05:00:00,302.049805116,1.98353552438,0.0,0.0,24.9203635341,199.362908273,85.7893630823,83.5993615061,2.19000157612
 11/13  06:00:00,351.026187666,1.58682841951,0.0,0.0,49.8407270682,199.362908273,94.4399362121,90.0747531079,4.36518310415
 11/13  07:00:00,429.013012641,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1327.31502743,1325.12345767,2.19156976815
 11/13  08:00:00,519.292707522,29.4228683816,0.0,0.0,149.522181205,199.362908273,1513.32637553,1504.57979334,8.746582194
 11/13  09:00:00,1049.75642365,29.4228683816,0.0,0.0,448.566543614,448.566543614,807.212398964,791.822164804,15.3902341605
 11/13  10:00:00,1012.59173164,29.4228683816,0.0,0.0,448.566543614,448.566543614,397.720960479,382.311460461,15.4095000179
 11/13  11:00:00,963.522081253,29.4568030489,0.0,0.0,448.566543614,448.566543614,229.982376127,212.368104983,17.614271144
 11/13  12:00:00,965.031726709,31.0185413221,0.0,0.0,448.566543614,448.566543614,190.766554281,170.889566632,19.8769876494
 11/13  13:00:00,916.681888887,32.5101257235,0.0,0.0,448.566543614,398.725816546,196.295514323,171.906255878,24.3892584448
 11/13  14:00:00,967.306942259,33.3428072458,0.0,0.0,448.566543614,448.566543614,156.622960608,132.261759482,24.3612011266
 11/13  15:00:00,966.7974388,32.8848539991,0.0,0.0,448.566543614,448.566543614,107.307728371,94.1203841482,13.1873442229
 11/13  16:00:00,965.345633344,31.4573160266,0.0,0.0,448.566543614,448.566543614,87.3119217977,71.9341962117,15.377725586
 11/13  17:00:00,1012.42884597,29.6374205878,0.0,0.0,448.566543614,448.566543614,99.4928913857,81.844607489,17.6482838968
 11/13  18:00:00,942.132503742,29.4228683816,0.0,0.0,348.885089477,398.725816546,161.409275938,148.263648443,13.1456274948
 11/13  19:00:00,751.397637405,29.4228683816,0.0,0.0,249.203635341,299.044362409,250.294636715,241.54121646,8.75342025528
 11/13  20:00:00,727.094200009,29.4228683816,0.0,0.0,249.203635341,299.044362409,402.123396771,395.568578488,6.55481828316
 11/13  21:00:00,577.762593896,29.4228683816,0.0,0.0,149.522181205,249.203635341,596.188375402,589.628095846,6.56027955656
 11/13  22:00:00,553.475053519,29.4228683816,0.0,0.0,149.522181205,249.203635341,737.983166386,733.618403439,4.36476294685
 11/13  23:00:00,349.356818507,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996966363,0.0,2.18996966363
 11/13  24:00:00,299.99205938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997338334,0.0,2.18997338334
 11/14  01:00:00,287.769864533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982513031,0.0,2.18982513031
 11/14  02:00:00,288.567152554,0.793414209754,0.0,0.0,24.9203635341,199.362908273,6.00595814421,3.81596239712,2.18999574709
 11/14  03:00:00,289.364624082,1.58682841951,0.0,0.0,24.9203635341,199.362908273,10.0074397462,7.81746468615,2.18997506002
 11/14  04:00:00,289.769346156,1.98353552438,0.0,0.0,24.9203635341,199.362908273,17.9188825689,15.7288668841,2.19001568481
 11/14  05:00:00,301.594660995,1.58682841951,0.0,0.0,24.9203635341,199.362908273,18.7160319933,15.5593192696,3.15671272366
 11/14  06:00:00,351.373645287,1.98353552438,0.0,0.0,49.8407270682,199.362908273,34.7885974395,31.391825519,3.39677192055
 11/14  07:00:00,428.653121922,29.4228683816,0.0,0.0,49.8407270682,199.362908273,923.981085923,919.61777143,4.36331449234
 11/14  08:00:00,528.234534162,29.4228683816,0.0,0.0,149.522181205,199.362908273,1681.02446586,1674.45927985,6.56518600532
 11/14  09:00:00,1049.8695922,29.4228683816,0.0,0.0,448.566543614,448.566543614,744.221670437,728.831202588,15.3904678485
 11/14  10:00:00,1012.45131033,29.4228683816,0.0,0.0,448.566543614,448.566543614,240.788340355,223.178691577,17.6096487788
 11/14  11:00:00,963.516685195,29.5377093673,0.0,0.0,448.566543614,448.566543614,133.564176134,118.148443036,15.4157330979
 11/14  12:00:00,965.39736966,31.4437894065,0.0,0.0,448.566543614,448.566543614,123.334302385,101.248271126,22.0860312587
 11/14  13:00:00,917.360941867,33.2416733695,0.0,0.0,448.566543614,398.725816546,131.159335339,106.766000179,24.3933351602
 11/14  14:00:00,968.064866025,34.1500205365,0.0,0.0,448.566543614,448.566543614,96.1619125235,74.0114905325,22.150421991
 11/14  15:00:00,967.521449702,33.6548170024,0.0,0.0,448.566543614,448.566543614,58.2031684851,42.8182676803,15.3849008048
 11/14  16:00:00,966.108893674,32.255846112,0.0,0.0,448.566543614,448.566543614,45.3051557795,32.1212065412,13.1839492383
 11/14  17:00:00,1012.86036216,30.1061568214,0.0,0.0,448.566543614,448.566543614,58.4490054525,38.5944727862,19.8545326663
 11/14  18:00:00,942.088423857,29.4228683816,0.0,0.0,348.885089477,398.725816546,100.595526005,89.6364243136,10.959101691
 11/14  19:00:00,751.324205497,29.4228683816,0.0,0.0,249.203635341,299.044362409,152.947393656,144.193871144,8.75352251254
 11/14  20:00:00,726.896916692,29.4228683816,0.0,0.0,249.203635341,299.044362409,174.167458642,167.611968749,6.55548989374
 11/14  21:00:00,577.43580073,29.4228683816,0.0,0.0,149.522181205,249.203635341,240.087978739,231.347244083,8.74073465531
 11/14  22:00:00,553.098206984,29.4228683816,0.0,0.0,149.522181205,249.203635341,351.540470895,349.348093411,2.19237748464
 11/14  23:00:00,349.356821828,0.0,0.0,0.0,49.8407270682,199.362908273,4.35984845783,0.0,4.35984845783
 11/14  24:00:00,299.992062652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998742258,0.0,2.18998742258
 11/15  01:00:00,287.769867654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984620179,0.0,2.18984620179
 11/15  02:00:00,287.769867646,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002314374,0.0,2.19002314374
 11/15  03:00:00,287.769867509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987743266,0.0,2.18987743266
 11/15  04:00:00,287.769867593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973175702,0.0,2.18973175702
 11/15  05:00:00,301.984325449,1.98353552438,0.0,0.0,24.9203635341,199.362908273,10.9694873006,8.77957796153,2.18990933907
 11/15  06:00:00,350.95354969,1.58682841951,0.0,0.0,49.8407270682,199.362908273,12.8837033135,8.51873267763,4.36497063588
 11/15  07:00:00,428.39473501,29.4228683816,0.0,0.0,49.8407270682,199.362908273,715.280380942,713.088857366,2.19152357637
 11/15  08:00:00,527.312334901,29.4228683816,0.0,0.0,149.522181205,199.362908273,1095.76460199,1087.01777712,8.74682486567
 11/15  09:00:00,1049.41059425,29.4228683816,0.0,0.0,448.566543614,448.566543614,565.872639914,550.480759247,15.3918806669
 11/15  10:00:00,1012.39257111,29.4228683816,0.0,0.0,448.566543614,448.566543614,256.910875649,239.301452155,17.6094234933
 11/15  11:00:00,963.423237816,29.4228683816,0.0,0.0,448.566543614,448.566543614,187.027317263,171.611718429,15.4155988339
 11/15  12:00:00,963.376353661,29.4228683816,0.0,0.0,448.566543614,448.566543614,147.098147097,127.216154518,19.881992579
 11/15  13:00:00,913.535778784,29.4228683816,0.0,0.0,448.566543614,398.725816546,150.292141815,125.390008301,24.902133514
 11/15  14:00:00,963.350263876,29.4228683816,0.0,0.0,448.566543614,448.566543614,126.524557246,102.666791309,23.8577659369
 11/15  15:00:00,963.335531184,29.4228683816,0.0,0.0,448.566543614,448.566543614,114.329663425,98.9428911848,15.3867722397
 11/15  16:00:00,963.332547068,29.4228683816,0.0,0.0,448.566543614,448.566543614,110.896934033,97.7135551294,13.1833789036
 11/15  17:00:00,1012.21872127,29.4228683816,0.0,0.0,448.566543614,448.566543614,110.486391251,90.6294295196,19.8569617318
 11/15  18:00:00,942.124566538,29.4228683816,0.0,0.0,348.885089477,398.725816546,157.983731856,147.023955234,10.9597766225
 11/15  19:00:00,751.36276512,29.4228683816,0.0,0.0,249.203635341,299.044362409,223.369598965,214.615460905,8.75413806003
 11/15  20:00:00,726.924794053,29.4228683816,0.0,0.0,249.203635341,299.044362409,235.568898791,229.013424201,6.55547458971
 11/15  21:00:00,577.445898533,29.4228683816,0.0,0.0,149.522181205,249.203635341,289.631021372,280.89019487,8.7408265016
 11/15  22:00:00,553.008531688,29.4228683816,0.0,0.0,149.522181205,249.203635341,300.917181728,298.724794405,2.19238732311
 11/15  23:00:00,349.3568248,0.0,0.0,0.0,49.8407270682,199.362908273,4.35986781068,0.0,4.35986781068
 11/15  24:00:00,299.992065605,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000585591,0.0,2.19000585591
 11/16  01:00:00,287.769870577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986982496,0.0,2.18986982496
 11/16  02:00:00,287.769870583,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005300188,0.0,2.19005300188
 11/16  03:00:00,287.769870424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991249585,0.0,2.18991249585
 11/16  04:00:00,287.769870484,0.0,0.0,0.0,24.9203635341,199.362908273,2.189772031,0.0,2.189772031
 11/16  05:00:00,299.992068236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995582981,0.0,2.18995582981
 11/16  06:00:00,349.358268343,0.0,0.0,0.0,49.8407270682,199.362908273,4.36499643092,0.0,4.36499643092
 11/16  07:00:00,428.093119024,29.4228683816,0.0,0.0,49.8407270682,199.362908273,489.634479928,487.442886516,2.19159341211
 11/16  08:00:00,526.512931246,29.4228683816,0.0,0.0,149.522181205,199.362908273,408.414426147,399.667111214,8.74731493325
 11/16  09:00:00,1048.99514485,29.4228683816,0.0,0.0,448.566543614,448.566543614,251.79001983,236.39877198,15.3912478502
 11/16  10:00:00,1012.29209276,29.4228683816,0.0,0.0,448.566543614,448.566543614,211.252716992,193.641147125,17.6115698664
 11/16  11:00:00,963.375123056,29.4228683816,0.0,0.0,448.566543614,448.566543614,176.258836579,160.841783907,15.4170526713
 11/16  12:00:00,963.371237378,29.4228683816,0.0,0.0,448.566543614,448.566543614,174.75011764,152.658382663,22.0917349766
 11/16  13:00:00,913.550779524,29.4228683816,0.0,0.0,448.566543614,398.725816546,196.981856173,172.584940955,24.3969152175
 11/16  14:00:00,963.356277691,29.4228683816,0.0,0.0,448.566543614,448.566543614,154.373126259,132.218239669,22.1548865907
 11/16  15:00:00,963.330623023,29.4228683816,0.0,0.0,448.566543614,448.566543614,128.496385927,113.109905279,15.3864806479
 11/16  16:00:00,963.303769832,29.4228683816,0.0,0.0,448.566543614,448.566543614,96.2962563761,80.91434193,15.3819144461
 11/16  17:00:00,1012.20576364,29.4228683816,0.0,0.0,448.566543614,448.566543614,108.693761199,91.0402888742,17.6534723245
 11/16  18:00:00,942.101791337,29.4228683816,0.0,0.0,348.885089477,398.725816546,154.677023598,143.718625851,10.9583977468
 11/16  19:00:00,751.329585686,29.4228683816,0.0,0.0,249.203635341,299.044362409,217.395084354,206.4576268,10.937457554
 11/16  20:00:00,726.893695822,29.4228683816,0.0,0.0,249.203635341,299.044362409,228.451405962,221.89653749,6.55486847179
 11/16  21:00:00,583.955912684,29.4228683816,0.0,0.0,149.522181205,249.203635341,280.57775906,274.01720018,6.56055888022
 11/16  22:00:00,559.51664473,29.4228683816,0.0012868790481,0.0,149.522181205,249.203635341,289.937998786,285.573125708,4.36487307838
 11/16  23:00:00,349.356827223,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986160889,0.0,2.18986160889
 11/16  24:00:00,299.99206819,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004542561,0.0,2.19004542561
 11/17  01:00:00,287.769873272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991273945,0.0,2.18991273945
 11/17  02:00:00,287.769873405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977717885,0.0,2.18977717885
 11/17  03:00:00,287.769873416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996698238,0.0,2.18996698238
 11/17  04:00:00,287.769873555,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898316902,0.0,2.1898316902
 11/17  05:00:00,299.992071327,0.0,0.0,0.0,24.9203635341,199.362908273,4.35990803867,0.0,4.35990803867
 11/17  06:00:00,349.358272297,0.0,0.0,0.0,49.8407270682,199.362908273,2.19260256163,0.0,2.19260256163
 11/17  07:00:00,427.997639953,29.4228683816,0.0,0.0,49.8407270682,199.362908273,420.965556784,416.602293105,4.36326367932
 11/17  08:00:00,526.454757505,29.4228683816,0.0,0.0,149.522181205,199.362908273,370.815455633,362.067455724,8.74799990959
 11/17  09:00:00,1048.9620818,29.4228683816,0.0,0.0,448.566543614,448.566543614,228.892352959,213.497549023,15.3948039351
 11/17  10:00:00,1012.26871084,29.4228683816,0.0,0.0,448.566543614,448.566543614,193.562863559,178.152088727,15.4107748318
 11/17  11:00:00,963.353335509,29.4228683816,0.0,0.0,448.566543614,448.566543614,161.603429523,143.984712141,17.6187173826
 11/17  12:00:00,963.341737263,29.4228683816,0.0,0.0,448.566543614,448.566543614,144.398323614,124.513595718,19.8847278961
