Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  13:00:00,913.533020313,29.4228683816,0.0,0.0,448.566543614,398.725816546,184.451491195,160.054787219,24.3967039759
 11/17  14:00:00,963.343339681,29.4228683816,0.0,0.0,448.566543614,448.566543614,147.31698306,122.948872509,24.3681105516
 11/17  15:00:00,963.319259763,29.4228683816,0.0,0.0,448.566543614,448.566543614,119.825875883,104.437153111,15.3887227721
 11/17  16:00:00,963.313130007,29.4228683816,0.0,0.0,448.566543614,448.566543614,110.496904842,97.3131888071,13.1837160349
 11/17  17:00:00,1012.20743014,29.4228683816,0.0,0.0,448.566543614,448.566543614,117.646407997,97.7874112115,19.8589967856
 11/17  18:00:00,942.083731558,29.4228683816,0.0,0.0,348.885089477,398.725816546,138.005968865,127.045191351,10.9607775143
 11/17  19:00:00,751.304243383,29.4228683816,0.0,0.0,249.203635341,299.044362409,191.354286938,182.600529922,8.75375701625
 11/17  20:00:00,726.864755819,29.4228683816,0.0,0.0,249.203635341,299.044362409,199.810281089,193.254114418,6.55616667172
 11/17  21:00:00,577.381061518,29.4228683816,0.0,0.0,149.522181205,249.203635341,251.768756448,243.027819707,8.740936741
 11/17  22:00:00,552.940314198,29.4228683816,0.0,0.0,149.522181205,249.203635341,258.287888534,253.922863365,4.3650251688
 11/17  23:00:00,349.35683059,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966653509,0.0,2.18966653509
 11/17  24:00:00,299.992071231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995303371,0.0,2.18995303371
 11/18  01:00:00,237.929149247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982642542,0.0,2.18982642542
 11/18  02:00:00,237.929149185,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002227046,0.0,2.19002227046
 11/18  03:00:00,237.929149158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989211641,0.0,2.18989211641
 11/18  04:00:00,237.929149274,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008807432,0.0,2.19008807432
 11/18  05:00:00,250.151347051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995810945,0.0,2.18995810945
 11/18  06:00:00,274.597186815,0.0,0.0,0.0,24.9203635341,149.522181205,4.3652240096,0.0,4.3652240096
 11/18  07:00:00,572.172740748,29.4228683816,100.765316827,0.0,49.8407270682,199.362908273,341.913411171,337.550127604,4.36328356707
 11/18  08:00:00,641.603585108,29.4228683816,158.003622103,0.0,49.8407270682,199.362908273,331.258741448,326.88822798,4.37051346842
 11/18  09:00:00,907.269763243,29.4228683816,175.900930549,0.0,249.203635341,249.203635341,247.238066355,240.681584724,6.55648163097
 11/18  10:00:00,819.168364716,29.4228683816,125.909852505,0.0,249.203635341,249.203635341,168.468526995,159.713011563,8.7555154321
 11/18  11:00:00,839.949428614,29.4228683816,193.543361151,0.0,249.203635341,249.203635341,130.76131627,122.012282534,8.74903373621
 11/18  12:00:00,943.469193552,29.4228683816,294.563289749,0.0,249.203635341,249.203635341,118.104720153,107.157514344,10.9472058095
 11/18  13:00:00,937.81104326,29.4228683816,288.922447539,0.0,249.203635341,249.203635341,105.830706326,97.078512416,8.75219391006
 11/18  14:00:00,922.297621736,29.4228683816,273.329877435,0.0,249.203635341,249.203635341,102.134187307,93.385821035,8.74836627172
 11/18  15:00:00,630.797518132,29.4228683816,231.46476279,0.0,74.7610906023,174.442544739,142.937158096,136.381754487,6.55540360915
 11/18  16:00:00,601.462745973,29.4228683816,202.784888801,0.0,74.7610906023,174.442544739,154.917385786,150.544236147,4.37314963944
 11/18  17:00:00,622.402889195,29.4228683816,175.490593012,0.0,74.7610906023,174.442544739,196.763088382,190.209314451,6.55377393143
 11/18  18:00:00,559.175155325,29.4228683816,101.38690157,0.0,24.9203635341,149.522181205,329.381147933,325.018025259,4.36312267402
 11/18  19:00:00,347.929891787,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157464555,0.0,2.19157464555
 11/18  20:00:00,323.485496814,0.0,0.0,0.0,24.9203635341,149.522181205,4.36317599245,0.0,4.36317599245
 11/18  21:00:00,323.48549626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160132907,0.0,2.19160132907
 11/18  22:00:00,299.042063495,0.0,0.0,0.0,24.9203635341,149.522181205,4.36669012567,0.0,4.36669012567
 11/18  23:00:00,274.595742703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998939259,0.0,2.18998939259
 11/18  24:00:00,250.151347226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985962884,0.0,2.18985962884
 11/19  01:00:00,237.928670171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917358631,0.0,2.18917358631
 11/19  02:00:00,237.92867021,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890252056,0.0,2.1890252056
 11/19  03:00:00,237.928670251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914542844,0.0,2.18914542844
 11/19  04:00:00,237.928670301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899746226,0.0,2.18899746226
 11/19  05:00:00,250.150868091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911816102,0.0,2.18911816102
 11/19  06:00:00,274.596709592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36310997929,0.0,4.36310997929
 11/19  07:00:00,323.484054837,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  08:00:00,322.297450409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918605718,0.0,2.18918605718
 11/19  09:00:00,296.666450435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903860521,0.0,2.18903860521
 11/19  10:00:00,259.999857074,0.0,0.0,0.0,24.9203635341,149.522181205,2.189159632,0.0,2.189159632
 11/19  11:00:00,211.111065901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901220801,0.0,2.18901220801
 11/19  12:00:00,211.112029888,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095669691,0.0,2.19095669691
 11/19  13:00:00,211.112029894,0.0,0.0,0.0,24.9203635341,149.522181205,4.36164040433,0.0,4.36164040433
 11/19  14:00:00,211.113475276,0.0,0.0,0.0,24.9203635341,149.522181205,4.36695773341,0.0,4.36695773341
 11/19  15:00:00,211.11202953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071764341,0.0,2.19071764341
 11/19  16:00:00,211.11106588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913876254,0.0,2.18913876254
 11/19  17:00:00,259.999857108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899138306,0.0,2.18899138306
 11/19  18:00:00,347.928450443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911263974,0.0,2.18911263974
 11/19  19:00:00,347.928450464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896524144,0.0,2.18896524144
 11/19  20:00:00,323.484054724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908657131,0.0,2.18908657131
 11/19  21:00:00,323.484054726,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  22:00:00,299.041104958,0.0,0.0,0.0,24.9203635341,149.522181205,4.36377390487,0.0,4.36377390487
 11/19  23:00:00,274.595263537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915388556,0.0,2.18915388556
 11/19  24:00:00,250.15086797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900649144,0.0,2.18900649144
 11/20  01:00:00,287.76988185,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899329217,0.0,2.1899329217
 11/20  02:00:00,287.76988194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981297326,0.0,2.18981297326
 11/20  03:00:00,287.769881894,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002157038,0.0,2.19002157038
 11/20  04:00:00,287.769881984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990186966,0.0,2.18990186966
 11/20  05:00:00,299.99207996,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011044015,0.0,2.19011044015
 11/20  06:00:00,349.358286254,0.0,0.0,0.0,49.8407270682,199.362908273,4.36509546804,0.0,4.36509546804
 11/20  07:00:00,428.153523833,29.4228683816,0.0,0.0,49.8407270682,199.362908273,638.575558429,634.212087377,4.36347105282
 11/20  08:00:00,551.800405805,29.4228683816,0.00114252634149,0.0,149.522181205,199.362908273,494.427212035,485.679206225,8.7480058101
 11/20  09:00:00,1048.98416505,29.4228683816,0.0,0.0,448.566543614,448.566543614,260.52471452,245.12809642,15.3966180996
 11/20  10:00:00,1012.27613454,29.4228683816,0.0,0.0,448.566543614,448.566543614,205.537674119,190.123964501,15.413709618
 11/20  11:00:00,1008.17253508,29.4228683816,6.61506103732,0.0,448.566543614,448.566543614,164.662728365,147.040939861,17.6217885041
 11/20  12:00:00,1020.45101687,29.4228683816,6.3083909009,0.0,448.566543614,448.566543614,131.156624771,111.27028504,19.8863397316
 11/20  13:00:00,1018.21599006,29.4228683816,27.6256665112,0.0,448.566543614,398.725816546,163.86025662,137.238633556,26.6216230646
 11/20  14:00:00,1101.52479868,29.4228683816,59.7937998721,0.0,448.566543614,448.566543614,119.810449007,97.65160362,22.1588453873
 11/20  15:00:00,1048.43876041,29.4228683816,21.0595109245,0.0,448.566543614,448.566543614,109.986507812,94.597349887,15.3891579253
 11/20  16:00:00,963.303604585,29.4228683816,0.0,0.0,448.566543614,448.566543614,100.983775812,85.5999664817,15.3838093302
 11/20  17:00:00,1012.2056623,29.4228683816,0.0,0.0,448.566543614,448.566543614,116.079602189,96.2171265198,19.8624756693
 11/20  18:00:00,950.640792907,29.4228683816,0.0,0.0,348.885089477,398.725816546,156.671462605,145.708714167,10.9627484379
 11/20  19:00:00,751.332727901,29.4228683816,0.0,0.0,249.203635341,299.044362409,230.364551574,221.609032387,8.75551918651
 11/20  20:00:00,726.899791298,29.4228683816,0.0,0.0,249.203635341,299.044362409,247.470326072,240.914732965,6.55559310677
 11/20  21:00:00,577.42087057,29.4228683816,0.0,0.0,149.522181205,249.203635341,305.860894622,297.119351086,8.74154353638
 11/20  22:00:00,552.985850024,29.4228683816,0.0,0.0,149.522181205,249.203635341,317.492688754,315.300187854,2.19250090009
 11/20  23:00:00,349.356839265,0.0,0.0,0.0,49.8407270682,199.362908273,4.36002750806,0.0,4.36002750806
 11/20  24:00:00,299.992080058,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898339033,0.0,2.1898339033
 11/21  01:00:00,287.769884917,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005217979,0.0,2.19005217979
 11/21  02:00:00,287.769884817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993746061,0.0,2.18993746061
 11/21  03:00:00,287.769884872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982285871,0.0,2.18982285871
 11/21  04:00:00,287.769884792,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003785515,0.0,2.19003785515
 11/21  05:00:00,299.992082669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992342206,0.0,2.18992342206
 11/21  06:00:00,349.358291132,0.0,0.0,0.0,49.8407270682,199.362908273,4.36526305598,0.0,4.36526305598
 11/21  07:00:00,428.08373053,29.4228683816,0.0,0.0,49.8407270682,199.362908273,545.515991652,541.152619583,4.36337206844
 11/21  08:00:00,526.519707417,29.4228683816,0.0,0.0,149.522181205,199.362908273,460.274545714,453.708515942,6.56602977257
 11/21  09:00:00,1049.0032161,29.4228683816,0.0,0.0,448.566543614,448.566543614,287.628677857,270.034988079,17.5936897782
 11/21  10:00:00,1012.29646509,29.4228683816,0.0,0.0,448.566543614,448.566543614,232.002133901,216.588297979,15.4138359214
 11/21  11:00:00,963.378475342,29.4228683816,0.0,0.0,448.566543614,448.566543614,196.102788819,178.478952319,17.6238365007
 11/21  12:00:00,963.353919468,29.4228683816,0.0,0.0,448.566543614,448.566543614,161.704918566,141.817657531,19.8872610347
 11/21  13:00:00,913.511300127,29.4228683816,0.0,0.0,448.566543614,398.725816546,159.96896571,133.344608729,26.6243569815
 11/21  14:00:00,963.603360209,29.7042320856,0.0,0.0,448.566543614,448.566543614,118.300228808,96.1383220096,22.1619067981
 11/21  15:00:00,963.306002091,29.4336842179,0.0,0.0,448.566543614,448.566543614,89.1757514729,73.7866157223,15.3891357506
 11/21  16:00:00,963.281037856,29.4228683816,0.0,0.0,448.566543614,448.566543614,71.2931971241,55.9109016802,15.3822954439
 11/21  17:00:00,1012.1813903,29.4228683816,0.0,0.0,448.566543614,448.566543614,84.0522818531,64.1860052671,19.866276586
 11/21  18:00:00,950.63715993,29.4228683816,0.0,0.0,348.885089477,398.725816546,151.710185282,140.747782449,10.962402833
 11/21  19:00:00,751.330228163,29.4228683816,0.0,0.0,249.203635341,299.044362409,226.700936639,217.944403676,8.75653296243
 11/21  20:00:00,726.927073225,29.4228683816,0.0,0.0,249.203635341,299.044362409,282.296828648,275.739988494,6.55684015474
 11/21  21:00:00,577.539471401,29.4228683816,0.0,0.0,149.522181205,249.203635341,456.569001203,447.826735508,8.74226569545
 11/21  22:00:00,553.122756705,29.4228683816,0.0,0.0,149.522181205,249.203635341,484.545272824,480.180172772,4.36510005218
 11/21  23:00:00,349.356841724,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004815733,0.0,2.19004815733
 11/21  24:00:00,299.992082547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993393891,0.0,2.18993393891
 11/22  01:00:00,287.769887664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957125699,0.0,2.18957125699
 11/22  02:00:00,287.769887583,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004790547,0.0,2.19004790547
 11/22  03:00:00,287.769887667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993844233,0.0,2.18993844233
 11/22  04:00:00,287.76988787,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900905654,0.0,2.1900905654
 11/22  05:00:00,299.992085599,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999090459,0.0,4.35999090459
 11/22  06:00:00,349.358295158,0.0,0.0,0.0,49.8407270682,199.362908273,2.19273489061,0.0,2.19273489061
 11/22  07:00:00,428.256817162,29.4228683816,0.0,0.0,49.8407270682,199.362908273,725.514829944,721.151249012,4.36358093156
 11/22  08:00:00,535.34224728,29.4228683816,0.0,0.0,149.522181205,199.362908273,758.878244729,750.128490476,8.74975425289
 11/22  09:00:00,1049.1525144,29.4228683816,0.0,0.0,448.566543614,448.566543614,432.130556645,416.732524277,15.3980323683
 11/22  10:00:00,1012.34547362,29.4228683816,0.0,0.0,448.566543614,448.566543614,266.48571694,251.069295321,15.4164216191
 11/22  11:00:00,963.416802731,29.4228683816,0.0,0.0,448.566543614,448.566543614,223.182218687,205.557197314,17.6250213734
 11/22  12:00:00,963.383938446,29.4228683816,0.0,0.0,448.566543614,448.566543614,185.933516439,163.83218336,22.1013330791
 11/22  13:00:00,913.525136239,29.4228683816,0.0,0.0,448.566543614,398.725816546,162.225879883,137.816409053,24.4094708295
 11/22  14:00:00,963.397121294,29.4935473926,0.0,0.0,448.566543614,448.566543614,117.563674388,93.1856159168,24.3780584711
 11/22  15:00:00,963.926533131,30.0598427932,0.0,0.0,448.566543614,448.566543614,76.2256034296,60.8340971651,15.3915062646
 11/22  16:00:00,963.308497192,29.4464287808,0.0,0.0,448.566543614,448.566543614,69.2216973834,56.0326528957,13.1890444877
 11/22  17:00:00,1012.18655282,29.4228683816,0.0,0.0,448.566543614,448.566543614,85.1592139105,65.2913037569,19.8679101536
 11/22  18:00:00,950.634564918,29.4228683816,0.0,0.0,348.885089477,398.725816546,139.908513137,126.75861308,13.1499000568
 11/22  19:00:00,751.321247478,29.4228683816,0.0,0.0,249.203635341,299.044362409,199.919935696,191.163091062,8.75684463334
 11/22  20:00:00,726.904429552,29.4228683816,0.0,0.0,249.203635341,299.044362409,236.504885314,229.948355627,6.55652968713
 11/22  21:00:00,577.440960944,29.4228683816,0.0,0.0,149.522181205,249.203635341,311.679144894,302.937571653,8.74157324089
 11/22  22:00:00,553.006001273,29.4228683816,0.0,0.0,149.522181205,249.203635341,323.858169075,321.66543718,2.19273189445
 11/22  23:00:00,349.356844737,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012043202,0.0,2.19012043202
 11/22  24:00:00,299.992085614,0.0,0.0,0.0,24.9203635341,199.362908273,4.35991197707,0.0,4.35991197707
 11/23  01:00:00,237.928679215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928679193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920726797,0.0,2.18920726797
 11/23  03:00:00,237.92867923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907895241,0.0,2.18907895241
 11/23  04:00:00,237.928679276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922256187,0.0,2.18922256187
 11/23  05:00:00,250.150877087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909459882,0.0,2.18909459882
 11/23  06:00:00,274.596725568,0.0,0.0,0.0,24.9203635341,149.522181205,4.36374469048,0.0,4.36374469048
 11/23  07:00:00,323.484063882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922962674,0.0,2.18922962674
 11/23  08:00:00,330.841126069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910198615,0.0,2.18910198615
 11/23  09:00:00,296.666459411,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  10:00:00,259.999865987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924613259,0.0,2.18924613259
 11/23  11:00:00,211.111074789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911856465,0.0,2.18911856465
 11/23  12:00:00,211.11204352,0.0,0.0,0.0,24.9203635341,149.522181205,4.3617856055,0.0,4.3617856055
 11/23  13:00:00,211.112043017,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907898999,0.0,2.1907898999
 11/23  14:00:00,211.113495705,0.0,0.0,0.0,24.9203635341,149.522181205,4.36690761629,0.0,4.36690761629
 11/23  15:00:00,211.112042953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086654718,0.0,2.19086654718
 11/23  16:00:00,211.111074869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913379397,0.0,2.18913379397
 11/23  17:00:00,259.999866164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869697206,0.0,2.18869697206
 11/23  18:00:00,347.928459513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915069227,0.0,2.18915069227
 11/23  19:00:00,347.928459573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902314305,0.0,2.18902314305
 11/23  20:00:00,323.484063912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916764353,0.0,2.18916764353
 11/23  21:00:00,324.679597398,1.19012131463,0.0,0.0,24.9203635341,149.522181205,8.94702598303,6.75780372773,2.1892222553
 11/23  22:00:00,300.636822917,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.2736182798,11.0819118904,2.19170638939
 11/23  23:00:00,276.590174433,1.98353552438,0.0,0.0,24.9203635341,149.522181205,16.3847271677,14.1956928608,2.18903430694
 11/23  24:00:00,251.748038231,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.0953400468,12.9060698894,2.18927015745
 11/24  01:00:00,289.765679222,1.98353552438,0.0,0.0,24.9203635341,199.362908273,17.4926120864,15.3025922898,2.19001979661
 11/24  02:00:00,289.367818228,1.58682841951,0.0,0.0,24.9203635341,199.362908273,16.0518655213,13.8616945084,2.19017101294
 11/24  03:00:00,289.767334591,1.98353552438,0.0,0.0,24.9203635341,199.362908273,21.7318142426,17.3716061999,4.36020804275
 11/24  04:00:00,289.369184745,1.58682841951,0.0,0.0,24.9203635341,199.362908273,17.7589640043,15.5688408148,2.19012318953
 11/24  05:00:00,301.990872817,1.98353552438,0.0,0.0,24.9203635341,199.362908273,21.2347144159,19.0445255445,2.19018887146
 11/24  06:00:00,350.958651237,1.58682841951,0.0,0.0,49.8407270682,199.362908273,21.2490007385,16.8833006635,4.36570007496
 11/24  07:00:00,428.477048263,29.4228683816,0.0,0.0,49.8407270682,199.362908273,953.584975021,951.393175192,2.19179982867
 11/24  08:00:00,535.267297764,29.4228683816,0.0,0.0,149.522181205,199.362908273,649.32399894,640.5736447,8.75035424006
 11/24  09:00:00,1049.14489604,29.4228683816,0.0,0.0,448.566543614,448.566543614,422.01493111,406.614869647,15.4000614624
 11/24  10:00:00,1012.43178035,29.4228683816,0.0,0.0,448.566543614,448.566543614,371.320151917,353.702808332,17.6173435855
 11/24  11:00:00,963.509878914,29.4228683816,0.0,0.0,448.566543614,448.566543614,334.072814822,316.448592146,17.6242226765
 11/24  12:00:00,963.494706676,29.4228683816,0.0,0.0,448.566543614,448.566543614,315.780545262,295.887451227,19.8930940344
 11/24  13:00:00,913.690944027,29.4228683816,0.0,0.0,448.566543614,398.725816546,362.859658391,336.228142125,26.631516266
 11/24  14:00:00,963.536621993,29.4228683816,0.0,0.0,448.566543614,448.566543614,369.208718655,344.828318499,24.3804001567
 11/24  15:00:00,963.583180863,29.4228683816,0.0,0.0,448.566543614,448.566543614,426.823889762,411.432025041,15.3918647214
 11/24  16:00:00,963.622293048,29.4228683816,0.0,0.0,448.566543614,448.566543614,468.71967704,455.531700649,13.1879763906
 11/24  17:00:00,1012.53112124,29.4228683816,0.0,0.0,448.566543614,448.566543614,487.40041385,467.532542048,19.867871802
 11/24  18:00:00,950.974418412,29.4228683816,0.0,0.0,348.885089477,398.725816546,528.243798372,515.402596833,12.8412015389
 11/24  19:00:00,751.679430365,29.4228683816,0.0,0.0,249.203635341,299.044362409,599.633847854,590.569119607,9.06472824692
 11/24  20:00:00,727.253115388,29.4228683816,0.0,0.0,249.203635341,299.044362409,614.12679771,607.569304395,6.5574933153
 11/24  21:00:00,577.823336329,29.4228683816,0.0,0.0,149.522181205,249.203635341,710.35415878,701.612339095,8.74181968596
 11/24  22:00:00,553.455502588,29.4228683816,0.0,0.0,149.522181205,249.203635341,776.478288388,774.285519528,2.19276885989
 11/24  23:00:00,349.356850328,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015102748,0.0,2.19015102748
 11/24  24:00:00,299.992091191,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000293942,0.0,4.36000293942
 11/25  01:00:00,237.929169161,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019578163,0.0,2.19019578163
 11/25  02:00:00,239.923447161,1.98353552438,0.0,0.0,24.9203635341,149.522181205,13.7876469783,11.5974606324,2.19018634598
 11/25  03:00:00,239.526417359,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.4489058757,11.2588981457,2.19000773003
 11/25  04:00:00,239.928903011,1.98353552438,0.0,0.0,24.9203635341,149.522181205,19.7072365439,17.5173227539,2.18991378997
 11/25  05:00:00,251.752280994,1.58682841951,0.0,0.0,24.9203635341,149.522181205,17.43488792,15.2447328253,2.19015509468
 11/25  06:00:00,276.602366458,1.98353552438,0.0,0.0,24.9203635341,149.522181205,27.7664791779,23.4007575528,4.3657216251
 11/25  07:00:00,428.699025709,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1051.22791305,1046.86431227,4.36360077336
 11/25  08:00:00,436.382564219,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1311.30021327,1306.92926375,4.37094952278
 11/25  09:00:00,651.171892835,29.4228683816,0.0,0.0,249.203635341,249.203635341,1006.99092641,1000.43320257,6.55772383941
 11/25  10:00:00,614.33456136,29.4228683816,0.0,0.0,249.203635341,249.203635341,829.463617712,820.706651495,8.75696621635
 11/25  11:00:00,565.244890156,29.4228683816,0.0,0.0,249.203635341,249.203635341,649.523281603,640.772727049,8.75055455437
 11/25  12:00:00,565.133152112,29.4228683816,0.0,0.0,249.203635341,249.203635341,553.404783383,542.454194308,10.9505890752
 11/25  13:00:00,565.043479569,29.4228683816,0.0,0.0,249.203635341,249.203635341,480.655655427,471.902476215,8.75317921128
 11/25  14:00:00,564.983792624,29.4228683816,0.0,0.0,249.203635341,249.203635341,436.914745467,428.164992621,8.74975284567
 11/25  15:00:00,315.829427022,29.4228683816,0.0,0.0,74.7610906023,174.442544739,493.736109281,487.179220408,6.55688887338
 11/25  16:00:00,315.826925075,29.4228683816,0.0,0.0,74.7610906023,174.442544739,505.630837048,499.079313454,6.5515235941
 11/25  17:00:00,364.789428811,29.4228683816,0.0,0.0,74.7610906023,174.442544739,586.330220398,579.776901159,6.55331923935
 11/25  18:00:00,378.172922622,29.4228683816,0.0,0.0,24.9203635341,149.522181205,809.778200402,805.414576094,4.36362430798
 11/25  19:00:00,347.929919372,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188611779,0.0,2.19188611779
 11/25  20:00:00,323.485524597,0.0,0.0,0.0,24.9203635341,149.522181205,4.36392010845,0.0,4.36392010845
 11/25  21:00:00,323.48552392,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132919867,0.0,2.19132919867
 11/25  22:00:00,301.034590918,1.98353552438,0.0,0.0,24.9203635341,149.522181205,13.2353311823,8.86777514011,4.3675560422
 11/25  23:00:00,276.19241422,1.58682841951,0.0,0.0,24.9203635341,149.522181205,11.9279847566,9.73779949697,2.19018525967
 11/25  24:00:00,252.151239287,1.98353552438,0.0,0.0,24.9203635341,149.522181205,18.4046639867,16.2144557593,2.19020822747
 11/26  01:00:00,239.53040094,1.58682841951,0.0,0.0,24.9203635341,149.522181205,16.9806441319,14.7913523488,2.18929178304
 11/26  02:00:00,239.936538989,1.98353552438,0.0,0.0,24.9203635341,149.522181205,26.3646706702,24.1753821174,2.18928855278
 11/26  03:00:00,239.536833959,1.58682841951,0.0,0.0,24.9203635341,149.522181205,23.3846890369,21.1956246,2.18906443697
 11/26  04:00:00,239.953383615,1.98353552438,0.0,0.0,24.9203635341,149.522181205,43.030356317,40.8411309551,2.18922536185
 11/26  05:00:00,251.768768632,1.58682841951,0.0,0.0,24.9203635341,149.522181205,32.9020615383,30.7127838518,2.18927768657
 11/26  06:00:00,276.628540863,1.98353552438,0.0,0.0,24.9203635341,149.522181205,51.8863459213,47.5224592127,4.36388670866
 11/26  07:00:00,325.106885475,1.58682841951,0.0,0.0,24.9203635341,149.522181205,37.4438467345,35.2545482477,2.18929848687
 11/26  08:00:00,332.881035918,1.98353552438,0.0,0.0,24.9203635341,149.522181205,57.0688095635,54.8796249257,2.18918463781
 11/26  09:00:00,298.29433475,1.58682841951,0.0,0.0,24.9203635341,149.522181205,41.8922488307,39.702956608,2.18929222269
 11/26  10:00:00,262.042200046,1.98353552438,0.0,0.0,24.9203635341,149.522181205,56.5554746905,56.5354746905,0.02
 11/26  11:00:00,212.73724342,1.58682841951,0.0,0.0,24.9203635341,149.522181205,39.8305424183,37.6413091595,2.18923325875
 11/26  12:00:00,213.133369457,1.98353552438,0.0,0.0,24.9203635341,149.522181205,40.4125325172,36.0503481439,4.36218437324
 11/26  13:00:00,212.718001232,1.58682841951,0.0,0.0,24.9203635341,149.522181205,20.4221052244,18.2311320388,2.19097318555
 11/26  14:00:00,213.118123972,1.98353552438,0.0,0.0,24.9203635341,149.522181205,24.4812854241,20.1137585956,4.36752682857
 11/26  15:00:00,212.713759762,1.58682841951,0.0,0.0,24.9203635341,149.522181205,16.414412437,14.2233107123,2.19110172471
 11/26  16:00:00,213.114071099,1.98353552438,0.0,0.0,24.9203635341,149.522181205,20.8207431353,18.6314320178,2.18931111744
 11/26  17:00:00,261.603188366,1.58682841951,0.0,0.0,24.9203635341,149.522181205,18.0113170303,15.8220088542,2.18930817618
 11/26  18:00:00,349.937816605,1.98353552438,0.0,0.0,24.9203635341,149.522181205,27.016681873,24.8275422666,2.18913960637
 11/26  19:00:00,349.536802924,1.58682841951,0.0,0.0,24.9203635341,149.522181205,22.9246125469,20.7353103504,2.1893021965
 11/26  20:00:00,325.497280038,1.98353552438,0.0,0.0,24.9203635341,149.522181205,30.8658941927,28.6767057015,2.18918849115
 11/26  21:00:00,325.09476566,1.58682841951,0.0,0.0,24.9203635341,149.522181205,25.3119394222,23.1226432451,2.18929617711
 11/26  22:00:00,301.057165445,1.98353552438,0.0,0.0,24.9203635341,149.522181205,35.9215320365,31.5582644614,4.36326757503
 11/26  23:00:00,276.206899192,1.58682841951,0.0,0.0,24.9203635341,149.522181205,24.1578359749,24.1378359749,0.02
 11/26  24:00:00,252.167852915,1.98353552438,0.0,0.0,24.9203635341,149.522181205,34.8221425682,32.6328784631,2.18926410503
 11/27  01:00:00,289.380006696,1.58682841951,0.0,0.0,24.9203635341,199.362908273,27.1388267713,22.7785722009,4.36025457039
 11/27  02:00:00,289.783553787,1.98353552438,0.0,0.0,24.9203635341,199.362908273,31.7353732543,29.5451378324,2.1902354219
 11/27  03:00:00,289.380210818,1.58682841951,0.0,0.0,24.9203635341,199.362908273,25.2850361297,23.094884539,2.19015159069
 11/27  04:00:00,289.785004913,1.98353552438,0.0,0.0,24.9203635341,199.362908273,33.3127367221,31.1225330703,2.1902036518
 11/27  05:00:00,301.603320034,1.58682841951,0.0,0.0,24.9203635341,199.362908273,26.2986277463,24.108440424,2.19018732237
 11/27  06:00:00,351.37542862,1.98353552438,0.0,0.0,49.8407270682,199.362908273,37.6249669189,33.2592081348,4.36575878409
 11/27  07:00:00,429.135137011,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1365.78371279,1363.59183263,2.19188016475
 11/27  08:00:00,535.625117683,29.4228683816,0.0,0.0,149.522181205,199.362908273,904.251896958,895.501146974,8.75074998479
 11/27  09:00:00,1049.21933289,29.4228683816,0.0,0.0,448.566543614,448.566543614,454.978164023,437.378599842,17.5995641808
 11/27  10:00:00,1012.52198223,29.4228683816,0.0,0.0,448.566543614,448.566543614,431.818304806,416.399131759,15.4191730471
 11/27  11:00:00,963.5717883,29.4228683816,0.0,0.0,448.566543614,448.566543614,377.352835914,359.723319448,17.6295164661
 11/27  12:00:00,963.557316185,29.4228683816,0.0,0.0,448.566543614,448.566543614,369.402780893,347.295728795,22.1070520975
 11/27  13:00:00,913.764240269,29.4228683816,0.0,0.0,448.566543614,398.725816546,428.631444128,402.234178732,26.3972653962
 11/27  14:00:00,963.522978427,29.4228683816,0.0,0.0,448.566543614,448.566543614,338.234611033,315.829976317,22.4046347159
 11/27  15:00:00,963.485692445,29.4228683816,0.0,0.0,448.566543614,448.566543614,303.461468135,288.066553073,15.3949150624
 11/27  16:00:00,963.466571251,29.4228683816,0.0,0.0,448.566543614,448.566543614,285.002501507,269.615085432,15.3874160754
 11/27  17:00:00,1012.36304628,29.4228683816,0.0,0.0,448.566543614,448.566543614,295.295677722,275.423420217,19.8722575055
 11/27  18:00:00,950.788485976,29.4228683816,0.0,0.0,348.885089477,398.725816546,324.800769889,311.648361117,13.152408772
 11/27  19:00:00,751.474721189,29.4228683816,0.0,0.0,249.203635341,299.044362409,386.006442066,377.248923586,8.75751847985
 11/27  20:00:00,727.063191869,29.4228683816,0.0,0.0,249.203635341,299.044362409,430.016649026,423.46049447,6.55615455603
 11/27  21:00:00,577.605678097,29.4228683816,0.0,0.0,149.522181205,249.203635341,512.151241757,503.408178595,8.74306316247
 11/27  22:00:00,553.165488556,29.4228683816,0.0,0.0,149.522181205,249.203635341,519.850866489,515.485505571,4.36536091774
 11/27  23:00:00,349.356858711,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899182362,0.0,2.1899182362
 11/27  24:00:00,299.99209932,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017065485,0.0,2.19017065485
 11/28  01:00:00,287.769904096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009529014,0.0,2.19009529014
 11/28  02:00:00,287.769904092,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001644901,0.0,2.19001644901
 11/28  03:00:00,287.769904205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993775808,0.0,2.18993775808
 11/28  04:00:00,287.769904289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019587908,0.0,2.19019587908
 11/28  05:00:00,299.992102104,0.0,0.0,0.0,24.9203635341,199.362908273,4.36015610106,0.0,4.36015610106
 11/28  06:00:00,349.756986704,0.396707104877,0.0,0.0,49.8407270682,199.362908273,4.61403616026,2.42111081441,2.19292534584
 11/28  07:00:00,428.538810302,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1015.04298601,1010.67905343,4.36393257798
 11/28  08:00:00,535.36298052,29.4228683816,0.0,0.0,149.522181205,199.362908273,765.632607081,756.883031561,8.74957552039
 11/28  09:00:00,1049.10291718,29.4228683816,0.0,0.0,448.566543614,448.566543614,376.354093823,360.951757706,15.4023361168
 11/28  10:00:00,1012.3653575,29.4228683816,0.0,0.0,448.566543614,448.566543614,295.594913742,277.972372026,17.6225417156
 11/28  11:00:00,963.491776815,29.4228683816,0.0,0.0,448.566543614,448.566543614,315.086166084,297.457478822,17.6286872622
 11/28  12:00:00,963.475938854,29.4228683816,0.0,0.0,448.566543614,448.566543614,298.08651294,275.979909048,22.106603892
 11/28  13:00:00,913.646592367,29.4228683816,0.0,0.0,448.566543614,398.725816546,310.339833996,285.914812005,24.425021991
 11/28  14:00:00,963.397829449,29.4228683816,0.0,0.0,448.566543614,448.566543614,205.255681304,180.865373205,24.3903080994
 11/28  15:00:00,963.374663766,29.440780294,0.0,0.0,448.566543614,448.566543614,158.956101367,143.560423542,15.3956778252
 11/28  16:00:00,963.336867172,29.4242380153,0.0,0.0,448.566543614,448.566543614,134.009716112,118.62136039,15.3883557218
 11/28  17:00:00,1012.24900932,29.4228683816,0.0,0.0,448.566543614,448.566543614,162.585545655,142.708425553,19.877120102
 11/28  18:00:00,950.758756792,29.4228683816,0.0,0.0,348.885089477,398.725816546,291.481646353,280.517035794,10.9646105584
 11/28  19:00:00,751.554910529,29.4228683816,0.0,0.0,249.203635341,299.044362409,485.436072173,474.493872093,10.9422000808
 11/28  20:00:00,727.201160077,29.4228683816,0.0,0.0,249.203635341,299.044362409,580.872822445,574.31492746,6.5578949849
 11/28  21:00:00,577.792179048,29.4228683816,0.0,0.0,149.522181205,249.203635341,692.434997974,683.692237555,8.74276041899
 11/28  22:00:00,553.467711786,29.4228683816,0.0,0.0,149.522181205,249.203635341,791.014153944,788.821199341,2.19295460221
 11/28  23:00:00,349.356861323,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025520111,0.0,2.19025520111
 11/28  24:00:00,299.992102113,0.0,0.0,0.0,24.9203635341,199.362908273,4.36040686827,0.0,4.36040686827
 11/29  01:00:00,287.769906813,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009480661,0.0,2.19009480661
 11/29  02:00:00,287.769906725,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002104973,0.0,2.19002104973
 11/29  03:00:00,288.168906834,0.396707104877,0.0,0.0,24.9203635341,199.362908273,4.63072189106,2.44077445034,2.18994744072
 11/29  04:00:00,289.762679363,1.98353552438,0.0,0.0,24.9203635341,199.362908273,12.0264904673,9.83627708807,2.19021337919
 11/29  05:00:00,301.588440176,1.58682841951,0.0,0.0,24.9203635341,199.362908273,12.3213524288,10.1311281687,2.19022426012
 11/29  06:00:00,351.35449231,1.98353552438,0.0,0.0,49.8407270682,199.362908273,17.839677166,13.4738253681,4.3658517979
 11/29  07:00:00,428.52571908,29.4228683816,0.0,0.0,49.8407270682,199.362908273,880.188479577,875.824492426,4.36398715055
 11/29  08:00:00,535.685176482,29.4228683816,0.0,0.0,149.522181205,199.362908273,992.403092661,983.65209863,8.75099403097
 11/29  09:00:00,1049.42531273,29.4228683816,0.0,0.0,448.566543614,448.566543614,630.77752043,615.375423597,15.4020968334
 11/29  10:00:00,1012.48335596,29.4228683816,0.0,0.0,448.566543614,448.566543614,357.125124663,339.50289434,17.6222303234
 11/29  11:00:00,963.530543539,29.5023552484,0.0,0.0,448.566543614,448.566543614,221.003065822,203.372910627,17.6301551947
 11/29  12:00:00,965.065189549,31.0794761358,0.0,0.0,448.566543614,448.566543614,182.925775914,161.467297971,21.4584779432
 11/29  13:00:00,915.655490815,31.4981574198,0.0,0.0,448.566543614,398.725816546,197.296117854,172.214531077,25.0815867768
 11/29  14:00:00,964.384701137,30.3928125218,0.0,0.0,448.566543614,448.566543614,194.599004666,170.206919225,24.3920854412
 11/29  15:00:00,963.953979432,29.9526501622,0.0,0.0,448.566543614,448.566543614,206.94701427,191.550238849,15.3967754214
 11/29  16:00:00,963.444922261,29.4228683816,0.0,0.0,448.566543614,448.566543614,229.972408888,214.583500354,15.3889085337
 11/29  17:00:00,1012.33922523,29.4228683816,0.0,0.0,448.566543614,448.566543614,235.675254986,215.803903877,19.8713511091
 11/29  18:00:00,950.807528945,29.4228683816,0.0,0.0,348.885089477,398.725816546,304.35667384,291.204992452,13.1516813874
 11/29  19:00:00,751.499108866,29.4228683816,0.0,0.0,249.203635341,299.044362409,361.16335745,352.404891933,8.75846551703
 11/29  20:00:00,727.062842424,29.4228683816,0.0,0.0,249.203635341,299.044362409,373.565749841,367.00891015,6.55683969112
 11/29  21:00:00,577.60145654,29.4228683816,0.0,0.0,149.522181205,249.203635341,443.046848965,434.303928633,8.74292033168
 11/29  22:00:00,553.178165619,29.4228683816,0.0,0.0,149.522181205,249.203635341,467.8029669,464.768802214,3.03416468662
 11/29  23:00:00,349.356863998,0.0,0.0,0.0,49.8407270682,199.362908273,3.51947143182,0.0,3.51947143182
 11/29  24:00:00,299.992104636,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012750099,0.0,2.19012750099
 11/30  01:00:00,287.769909396,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006219643,0.0,2.19006219643
 11/30  02:00:00,287.769909403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999347905,0.0,2.18999347905
 11/30  03:00:00,287.769909468,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026353935,0.0,2.19026353935
 11/30  04:00:00,287.769909543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019497053,0.0,2.19019497053
 11/30  05:00:00,299.99210741,0.0,0.0,0.0,24.9203635341,199.362908273,4.36018457466,0.0,4.36018457466
 11/30  06:00:00,349.358330102,0.0,0.0,0.0,49.8407270682,199.362908273,2.19297496922,0.0,2.19297496922
 11/30  07:00:00,428.335446817,29.4228683816,0.0,0.0,49.8407270682,199.362908273,709.290859548,704.926807682,4.36405186629
 11/30  08:00:00,543.905787387,29.4228683816,0.0,0.0,149.522181205,199.362908273,699.578180687,690.827946161,8.75023452605
 11/30  09:00:00,1049.21396036,29.4228683816,0.0,0.0,448.566543614,448.566543614,462.519934852,447.116578225,15.4033566273
 11/30  10:00:00,1012.43697971,29.4228683816,0.0,0.0,448.566543614,448.566543614,348.603050163,330.979371688,17.6236784753
 11/30  11:00:00,963.426961172,29.4228683816,0.0,0.0,448.566543614,448.566543614,219.624891405,201.991277759,17.6336136456
 11/30  12:00:00,963.399188822,29.4228683816,0.0,0.0,448.566543614,448.566543614,191.247530581,169.136936535,22.1105940466
 11/30  13:00:00,913.56670116,29.422963811,0.0,0.0,448.566543614,398.725816546,198.970983868,174.552517777,24.418466091
 11/30  14:00:00,963.390559021,29.4228683816,0.0,0.0,448.566543614,448.566543614,185.755028984,159.145955273,26.6090737111
 11/30  15:00:00,963.443369109,29.5240055681,0.0,0.0,448.566543614,448.566543614,132.184470193,116.785053619,15.3994165739
 11/30  16:00:00,963.573117081,29.6852816947,0.0,0.0,448.566543614,448.566543614,95.3249292002,82.1319354426,13.1929937576
 11/30  17:00:00,1012.21282698,29.4228683816,0.0,0.0,448.566543614,448.566543614,113.780956364,91.6966559527,22.0843004109
 11/30  18:00:00,950.672734114,29.4228683816,0.0,0.0,348.885089477,398.725816546,175.282554968,164.31543714,10.967117828
 11/30  19:00:00,751.364408023,29.4228683816,0.0,0.0,249.203635341,299.044362409,241.064821583,232.306045254,8.75877632919
 11/30  20:00:00,726.942249223,29.4228683816,0.0,0.0,249.203635341,299.044362409,272.910601799,264.174141164,8.73646063445
 11/30  21:00:00,577.474350138,29.4228683816,0.0,0.0,149.522181205,249.203635341,336.536730387,329.973892199,6.56283818754
 11/30  22:00:00,553.045261286,29.4228683816,0.0,0.0,149.522181205,249.203635341,360.804417363,356.438907196,4.365510167
 11/30  23:00:00,349.356866097,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009316768,0.0,2.19009316768
 11/30  24:00:00,299.992107154,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002493125,0.0,2.19002493125
 12/01  01:00:00,287.769912254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996202067,0.0,2.18996202067
 12/01  02:00:00,287.769912183,0.0,0.0,0.0,24.9203635341,199.362908273,4.36041227843,0.0,4.36041227843
 12/01  03:00:00,287.769912047,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011070725,0.0,2.19011070725
 12/01  04:00:00,287.769911956,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004723878,0.0,2.19004723878
 12/01  05:00:00,299.99210978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998386594,0.0,2.18998386594
 12/01  06:00:00,349.358334664,0.0,0.0,0.0,49.8407270682,199.362908273,4.36558255199,0.0,4.36558255199
 12/01  07:00:00,428.099766143,29.4228683816,0.0,0.0,49.8407270682,199.362908273,515.760784105,513.568815312,2.19196879277
 12/01  08:00:00,543.606129516,29.4228683816,0.0,0.0,149.522181205,199.362908273,427.725964032,418.974033687,8.75193034541
 12/01  09:00:00,1049.00325567,29.4228683816,0.0,0.0,448.566543614,448.566543614,269.887288515,252.285229243,17.6020592719
 12/01  10:00:00,1012.31164186,29.4228683816,0.0,0.0,448.566543614,448.566543614,239.59205028,221.966404323,17.6256459566
 12/01  11:00:00,963.409161751,29.4228683816,0.0,0.0,448.566543614,448.566543614,223.736912537,206.103792505,17.6331200323
 12/01  12:00:00,963.392909557,29.4228683816,0.0,0.0,448.566543614,448.566543614,202.345222256,182.442751219,19.9024710377
 12/01  13:00:00,913.541152717,29.4228683816,0.0,0.0,448.566543614,398.725816546,190.297860002,163.645676329,26.6521836733
 12/01  14:00:00,963.349027697,29.4228683816,0.0,0.0,448.566543614,448.566543614,149.548088832,125.154764073,24.393324759
 12/01  15:00:00,963.321522584,29.4228683816,0.0,0.0,448.566543614,448.566543614,118.77876542,103.381155151,15.397610269
 12/01  16:00:00,963.307096147,29.4228683816,0.0,0.0,448.566543614,448.566543614,101.54249739,86.1513610766,15.3911363129
 12/01  17:00:00,1012.23137035,29.4228683816,0.0,0.0,448.566543614,448.566543614,144.320609212,124.443749264,19.8768599479
 12/01  18:00:00,950.674987609,29.4228683816,0.0,0.0,348.885089477,398.725816546,196.378912797,183.223443356,13.1554694403
 12/01  19:00:00,751.379308615,29.4228683816,0.0,0.0,249.203635341,299.044362409,281.23004268,272.470909373,8.75913330691
 12/01  20:00:00,727.008072292,29.4228683816,0.0,0.0,249.203635341,299.044362409,375.598930228,369.041072559,6.55785766856
 12/01  21:00:00,577.615543787,29.4228683816,0.0,0.0,149.522181205,249.203635341,534.156601807,525.411912596,8.74468921149
 12/01  22:00:00,553.213065297,29.4228683816,0.0,0.0,149.522181205,249.203635341,575.637784667,571.272212862,4.36557180505
 12/01  23:00:00,349.356868706,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020166898,0.0,2.19020166898
 12/01  24:00:00,299.99210965,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013840237,0.0,2.19013840237
 12/02  01:00:00,237.929187555,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008128653,0.0,2.19008128653
 12/02  02:00:00,237.929187804,0.0,0.0,0.0,24.9203635341,149.522181205,2.190022517,0.0,2.190022517
 12/02  03:00:00,238.726527775,0.793414209754,0.0,0.0,24.9203635341,149.522181205,9.12674621378,4.76619577773,4.36055043605
 12/02  04:00:00,239.525000381,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.1002655884,10.9100782731,2.19018731527
 12/02  05:00:00,252.150015648,1.98353552438,0.0,0.0,24.9203635341,149.522181205,20.5205059423,18.3302391816,2.19026676076
 12/02  06:00:00,276.197579006,1.58682841951,0.0,0.0,24.9203635341,149.522181205,20.7575404835,16.3914668321,4.3660736514
 12/02  07:00:00,428.53223883,29.4228683816,0.0,0.0,49.8407270682,199.362908273,967.717301838,965.52527254,2.19202929754
 12/02  08:00:00,444.649160936,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1155.28890645,1148.74239629,6.54651015641
 12/02  09:00:00,650.918595685,29.4228683816,0.0,0.0,249.203635341,249.203635341,861.254203695,854.695996586,6.55820710881
 12/02  10:00:00,614.108846958,29.4228683816,0.0,0.0,249.203635341,249.203635341,698.422741348,689.664068565,8.75867278246
 12/02  11:00:00,565.046607943,29.4228683816,0.0,0.0,249.203635341,249.203635341,527.934015494,519.181872095,8.75214339993
 12/02  12:00:00,564.904027584,29.4228683816,0.0,0.0,249.203635341,249.203635341,396.238005078,385.285531861,10.9524732165
 12/02  13:00:00,564.793633873,29.4228683816,0.0,0.0,249.203635341,249.203635341,297.603591317,286.664438251,10.9391530654
 12/02  14:00:00,564.778506308,29.4228683816,0.0,0.0,249.203635341,249.203635341,288.318050532,279.566937863,8.75111266846
 12/02  15:00:00,315.663654712,29.4228683816,0.0,0.0,74.7610906023,174.442544739,390.080865982,383.523053788,6.55781219361
 12/02  16:00:00,315.697258484,29.4228683816,0.0,0.0,74.7610906023,174.442544739,440.026317251,433.474006873,6.55231037838
 12/02  17:00:00,364.639093838,29.4228683816,0.0,0.0,74.7610906023,174.442544739,511.363610907,504.808914048,6.55469685895
 12/02  18:00:00,377.93863885,29.4228683816,0.0,0.0,24.9203635341,149.522181205,673.474242633,671.282490089,2.19175254399
 12/02  19:00:00,347.929946253,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405454596,0.0,4.36405454596
 12/02  20:00:00,323.485550232,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202020852,0.0,2.19202020852
 12/02  21:00:00,323.485550431,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384341157,0.0,4.36384341157
 12/02  22:00:00,299.042132548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36761588972,0.0,4.36761588972
 12/02  23:00:00,274.595780868,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016145042,0.0,2.19016145042
 12/02  24:00:00,250.151385397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010320913,0.0,2.19010320913
 12/03  01:00:00,237.928700712,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891185112,0.0,2.1891185112
 12/03  02:00:00,237.928700665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931864714,0.0,2.18931864714
 12/03  03:00:00,237.928700662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923892641,0.0,2.18923892641
 12/03  04:00:00,237.928700702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915937674,0.0,2.18915937674
 12/03  05:00:00,250.150898506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936002771,0.0,2.18936002771
 12/03  06:00:00,274.596762902,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406765196,0.0,4.36406765196
 12/03  07:00:00,323.48408533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938110278,0.0,2.18938110278
 12/03  08:00:00,339.384814185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930199404,0.0,2.18930199404
 12/03  09:00:00,296.666480828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922291034,0.0,2.18922291034
 12/03  10:00:00,259.999887444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914385729,0.0,2.18914385729
 12/03  11:00:00,211.111096234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  12:00:00,211.112075348,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227540748,0.0,4.36227540748
 12/03  13:00:00,211.112075021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091199727,0.0,2.19091199727
 12/03  14:00:00,211.113543988,0.0,0.0,0.0,24.9203635341,149.522181205,4.36713325132,0.0,4.36713325132
 12/03  15:00:00,211.11207543,0.0,0.0,0.0,24.9203635341,149.522181205,4.36216798856,0.0,4.36216798856
 12/03  16:00:00,211.111096208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918313665,0.0,2.18918313665
 12/03  17:00:00,261.193535511,1.19012131463,0.0,0.0,24.9203635341,149.522181205,4.09024930906,4.07024930906,0.02
 12/03  18:00:00,349.522725134,1.58682841951,0.0,0.0,24.9203635341,149.522181205,10.7525099471,8.56312480503,2.18938514212
 12/03  19:00:00,349.924130479,1.98353552438,0.0,0.0,24.9203635341,149.522181205,16.1836627127,13.9943573613,2.18930535133
 12/03  20:00:00,325.084215258,1.58682841951,0.0,0.0,24.9203635341,149.522181205,17.561200759,15.3718333926,2.18936736639
 12/03  21:00:00,325.484268636,1.98353552438,0.0,0.0,24.9203635341,149.522181205,21.4340367171,19.2448893489,2.18914736826
 12/03  22:00:00,300.644714188,1.58682841951,0.0,0.0,24.9203635341,149.522181205,23.7040273525,19.3397183953,4.36430895722
 12/03  23:00:00,276.598627721,1.98353552438,0.0,0.0,24.9203635341,149.522181205,25.0778738303,22.8884792706,2.18939455972
 12/03  24:00:00,251.756332708,1.58682841951,0.0,0.0,24.9203635341,149.522181205,23.6935076584,21.5041359271,2.18937173129
 12/04  01:00:00,289.77492752,1.98353552438,0.0,0.0,24.9203635341,199.362908273,26.9991116157,24.8092310628,2.1898805529
 12/04  02:00:00,289.380267689,1.58682841951,0.0,0.0,24.9203635341,199.362908273,29.3401616023,27.1500732601,2.19008834215
 12/04  03:00:00,289.780281552,1.98353552438,0.0,0.0,24.9203635341,199.362908273,33.1217215238,30.9316819091,2.19003961468
 12/04  04:00:00,289.381824419,1.58682841951,0.0,0.0,24.9203635341,199.362908273,31.0730734482,28.8827381508,2.19033529743
 12/04  05:00:00,302.003174932,1.98353552438,0.0,0.0,24.9203635341,199.362908273,36.037867359,31.6773455439,4.36052181512
 12/04  06:00:00,350.970931784,1.58682841951,0.0,0.0,49.8407270682,199.362908273,31.8159316634,29.6232472213,2.19268444209
 12/04  07:00:00,428.854474268,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1259.20394784,1254.83956571,4.3643821244
 12/04  08:00:00,544.111440482,29.4228683816,0.0,0.0,149.522181205,199.362908273,919.396989286,910.644884213,8.75210507272
 12/04  09:00:00,1049.27829742,29.4228683816,0.0,0.0,448.566543614,448.566543614,537.194990242,521.789050143,15.405940099
 12/04  10:00:00,1012.42474981,29.4228683816,0.0,0.0,448.566543614,448.566543614,337.909231071,320.279964313,17.6292667583
 12/04  11:00:00,963.441028734,29.4228683816,0.0,0.0,448.566543614,448.566543614,239.431172176,219.593526081,19.837646095
 12/04  12:00:00,963.523803664,29.5268829887,0.0,0.0,448.566543614,448.566543614,214.607795615,194.700644489,19.9071511257
 12/04  13:00:00,914.657848181,30.4960515135,0.0,0.0,448.566543614,398.725816546,224.81917861,198.161088232,26.6580903782
 12/04  14:00:00,963.899625408,29.9388677401,0.0,0.0,448.566543614,448.566543614,178.734884261,154.33575042,24.3991338413
