Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  15:00:00,963.37240234,29.4228683816,0.0,0.0,448.566543614,448.566543614,171.872194924,154.273327741,17.5988671825
 12/04  16:00:00,963.375924824,29.4228683816,0.0,0.0,448.566543614,448.566543614,173.873183277,160.445529495,13.4276537821
 12/04  17:00:00,1012.27042699,29.4228683816,0.0,0.0,448.566543614,448.566543614,184.12291676,162.269334822,21.8535819376
 12/04  18:00:00,950.720935688,29.4228683816,0.0,0.0,348.885089477,398.725816546,237.603152467,226.635132136,10.9680203316
 12/04  19:00:00,751.433186674,29.4228683816,0.0,0.0,249.203635341,299.044362409,332.372131094,321.428094026,10.9440370682
 12/04  20:00:00,727.013440337,29.4228683816,0.0,0.0,249.203635341,299.044362409,363.033535299,356.475252467,6.55828283236
 12/04  21:00:00,577.545859732,29.4228683816,0.0,0.0,149.522181205,249.203635341,431.464702959,422.720828571,8.74387438747
 12/04  22:00:00,553.116946474,29.4228683816,0.0,0.0,149.522181205,249.203635341,449.741734914,447.548574118,2.19316079594
 12/04  23:00:00,349.356876937,0.0,0.0,0.0,49.8407270682,199.362908273,4.36041811245,0.0,4.36041811245
 12/04  24:00:00,299.992117706,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006722695,0.0,2.19006722695
 12/05  01:00:00,287.769922298,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002667325,0.0,2.19002667325
 12/05  02:00:00,287.769922187,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032655257,0.0,2.19032655257
 12/05  03:00:00,287.769922192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028267743,0.0,2.19028267743
 12/05  04:00:00,287.769922339,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023890886,0.0,2.19023890886
 12/05  05:00:00,300.788971165,0.793414209754,0.0,0.0,24.9203635341,199.362908273,8.5288105924,4.16846376025,4.36034683215
 12/05  06:00:00,350.95235886,1.58682841951,0.0,0.0,49.8407270682,199.362908273,10.90324126,8.7100946686,2.19314659136
 12/05  07:00:00,428.418356332,29.4228683816,0.0,0.0,49.8407270682,199.362908273,873.470603395,869.106259187,4.36434420785
 12/05  08:00:00,543.961546195,29.4228683816,0.0,0.0,149.522181205,199.362908273,813.433778461,804.681735488,8.7520429732
 12/05  09:00:00,1049.26346218,29.4228683816,0.0,0.0,448.566543614,448.566543614,543.160713788,527.753577168,15.4071366196
 12/05  10:00:00,1012.5153216,29.4228683816,0.0,0.0,448.566543614,448.566543614,451.321076744,433.69088684,17.6301899035
 12/05  11:00:00,963.548077032,29.4228683816,0.0,0.0,448.566543614,448.566543614,366.024790076,346.185911327,19.8388787485
 12/05  12:00:00,963.544015447,29.4228683816,0.0,0.0,448.566543614,448.566543614,360.0081133,340.101591473,19.9065218263
 12/05  13:00:00,913.734212541,29.4228683816,0.0,0.0,448.566543614,398.725816546,397.859678458,371.19748032,26.6621981379
 12/05  14:00:00,963.472690545,29.4228683816,0.0,0.0,448.566543614,448.566543614,284.302495842,257.685016783,26.6174790589
 12/05  15:00:00,963.427362362,29.4228683816,0.0,0.0,448.566543614,448.566543614,234.506107717,219.107213529,15.3988941877
 12/05  16:00:00,963.407407817,29.4228683816,0.0,0.0,448.566543614,448.566543614,213.930905522,198.538198347,15.392707175
 12/05  17:00:00,1012.31405268,29.4228683816,0.0,0.0,448.566543614,448.566543614,235.197280422,215.3148508,19.8824296222
 12/05  18:00:00,976.056366173,29.4228683816,0.00051113436645,0.0,348.885089477,398.725816546,335.574102286,324.609549316,10.9645529703
 12/05  19:00:00,751.598391254,29.4228683816,0.0,0.0,249.203635341,299.044362409,527.803394537,516.858275602,10.9451189342
 12/05  20:00:00,727.275116523,29.4228683816,0.0,0.0,249.203635341,299.044362409,656.527247425,649.969435562,6.55781186316
 12/05  21:00:00,577.915339954,29.4228683816,0.0,0.0,149.522181205,249.203635341,812.10425491,803.359419829,8.74483508035
 12/05  22:00:00,553.59382377,29.4228683816,0.0,0.0,149.522181205,249.203635341,896.0633109,891.697230525,4.36608037524
 12/05  23:00:00,349.356879214,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026741903,0.0,2.19026741903
 12/05  24:00:00,299.992119978,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022393948,0.0,2.19022393948
 12/06  01:00:00,287.769924695,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018727946,0.0,2.19018727946
 12/06  02:00:00,288.966233991,1.19012131463,0.0,0.0,24.9203635341,199.362908273,8.50162184617,6.31147363207,2.1901482141
 12/06  03:00:00,289.766708266,1.98353552438,0.0,0.0,24.9203635341,199.362908273,17.8873935642,13.5269541006,4.36043946359
 12/06  04:00:00,289.369463584,1.58682841951,0.0,0.0,24.9203635341,199.362908273,15.1838493526,12.9939191041,2.18993024857
 12/06  05:00:00,301.996484225,1.98353552438,0.0,0.0,24.9203635341,199.362908273,23.5015776947,21.311238306,2.1903393887
 12/06  06:00:00,350.962598925,1.58682841951,0.0,0.0,49.8407270682,199.362908273,22.1989952772,17.8326311877,4.36636408946
 12/06  07:00:00,428.770885944,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1060.76762417,1058.57541077,2.19221340405
 12/06  08:00:00,545.019020849,29.4228683816,0.0,0.0,149.522181205,199.362908273,1558.24582914,1549.49381651,8.75201263348
 12/06  09:00:00,1050.03758337,29.4228683816,0.0,0.0,448.566543614,448.566543614,975.965276486,958.359749416,17.6055270696
 12/06  10:00:00,1012.96803882,29.4228683816,0.0,0.0,448.566543614,448.566543614,658.864842146,641.23352727,17.6313148767
 12/06  11:00:00,963.966061343,29.4228683816,0.0,0.0,448.566543614,448.566543614,586.582503563,568.946788044,17.6357155182
 12/06  12:00:00,963.846011855,29.4228683816,0.0,0.0,448.566543614,448.566543614,504.90751259,482.788922117,22.1185904726
 12/06  13:00:00,914.002497492,29.4228683816,0.0,0.0,448.566543614,398.725816546,518.095588323,491.443950442,26.6516378813
 12/06  14:00:00,963.742260031,29.4228683816,0.0,0.0,448.566543614,448.566543614,441.918328395,417.514479766,24.403848629
 12/06  15:00:00,963.672763895,29.4228683816,0.0,0.0,448.566543614,448.566543614,391.865787514,376.46462942,15.4011580945
 12/06  16:00:00,963.69863524,29.4228683816,0.0,0.0,448.566543614,448.566543614,423.339230664,407.945456123,15.3937745412
 12/06  17:00:00,1012.6559255,29.4228683816,0.0,0.0,448.566543614,448.566543614,488.828748674,468.944442019,19.8843066544
 12/06  18:00:00,951.164540156,29.4228683816,0.0,0.0,348.885089477,398.725816546,583.508901565,570.349154182,13.1597473832
 12/06  19:00:00,751.901997074,29.4228683816,0.0,0.0,249.203635341,299.044362409,671.39664543,660.452856725,10.9437887054
 12/06  20:00:00,727.481390942,29.4228683816,0.0,0.0,249.203635341,299.044362409,687.789344566,681.231593784,6.55775078177
 12/06  21:00:00,578.024343687,29.4228683816,0.0,0.0,149.522181205,249.203635341,742.721512745,736.157682166,6.56383057876
 12/06  22:00:00,553.642491234,29.4228683816,0.0,0.0,149.522181205,249.203635341,794.578571762,790.212364252,4.36620751001
 12/06  23:00:00,349.356881916,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035833156,0.0,2.19035833156
 12/06  24:00:00,299.992122749,0.0,0.0,0.0,24.9203635341,199.362908273,4.36059791621,0.0,4.36059791621
 12/07  01:00:00,288.56760874,0.793414209754,0.0,0.0,24.9203635341,199.362908273,5.93209993311,3.74218231777,2.18991761534
 12/07  02:00:00,289.367245296,1.58682841951,0.0,0.0,24.9203635341,199.362908273,11.4031343863,9.21291900226,2.19021538404
 12/07  03:00:00,289.773513518,1.98353552438,0.0,0.0,24.9203635341,199.362908273,19.8376529202,17.6474716683,2.19018125197
 12/07  04:00:00,289.375489614,1.58682841951,0.0,0.0,24.9203635341,199.362908273,18.7097309477,16.5193747095,2.19035623818
 12/07  05:00:00,302.008528582,1.98353552438,0.0,0.0,24.9203635341,199.362908273,33.3670425536,29.0065716689,4.36047088468
 12/07  06:00:00,350.972898551,1.58682841951,0.0,0.0,49.8407270682,199.362908273,26.6525151685,24.4594152986,2.19309986994
 12/07  07:00:00,428.966669074,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1085.93898513,1081.57461501,4.36437011804
 12/07  08:00:00,546.337016638,29.4228683816,0.0,0.0,149.522181205,199.362908273,2094.68199347,2085.92968418,8.75230929351
 12/07  09:00:00,1051.25311247,29.4228683816,0.0,0.0,448.566543614,448.566543614,1261.44634803,1246.03764278,15.4087052552
 12/07  10:00:00,1013.81138108,29.4228683816,0.0,0.0,448.566543614,448.566543614,853.892400887,834.058303742,19.8340971446
 12/07  11:00:00,964.409210954,29.4228683816,0.0,0.0,448.566543614,448.566543614,644.761369699,627.124187013,17.6371826862
 12/07  12:00:00,964.123625393,29.4251621332,0.0,0.0,448.566543614,448.566543614,528.061951951,505.940926638,22.121025313
 12/07  13:00:00,914.222618751,29.5443101053,0.0,0.0,448.566543614,398.725816546,456.916706215,430.267456528,26.6492496863
 12/07  14:00:00,964.677592369,30.3635666317,0.0,0.0,448.566543614,448.566543614,351.356720608,326.948353428,24.40836718
 12/07  15:00:00,964.088647803,29.7797196275,0.0,0.0,448.566543614,448.566543614,364.877377352,349.475118371,15.4022589805
 12/07  16:00:00,963.783945296,29.4236207601,0.0,0.0,448.566543614,448.566543614,411.02290018,395.627859177,15.3950410036
 12/07  17:00:00,1012.85155058,29.4228683816,0.0,0.0,448.566543614,448.566543614,541.871376706,521.987492933,19.8838837726
 12/07  18:00:00,951.493879699,29.4228683816,0.0,0.0,348.885089477,398.725816546,694.777378541,681.617965924,13.1594126176
 12/07  19:00:00,752.351330805,29.4228683816,0.0,0.0,249.203635341,299.044362409,823.213583993,814.452878167,8.76070582582
 12/07  20:00:00,728.00885076,29.4228683816,0.0,0.0,249.203635341,299.044362409,864.024957328,855.287439129,8.73751819875
 12/07  21:00:00,578.851272798,29.4228683816,0.0,0.0,149.522181205,249.203635341,1050.60995546,1044.04615572,6.56379974043
 12/07  22:00:00,554.889724022,29.4228683816,0.0,0.0,149.522181205,249.203635341,1200.28510043,1195.91893723,4.36616320423
 12/07  23:00:00,349.356884336,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033552178,0.0,2.19033552178
 12/07  24:00:00,300.391602998,0.396707104877,0.0,0.0,24.9203635341,199.362908273,5.80035417391,1.43971662017,4.36063755374
 12/08  01:00:00,289.766562676,1.98353552438,0.0,0.0,24.9203635341,199.362908273,9.0227636618,6.83252246419,2.19024119761
 12/08  02:00:00,289.380756956,1.58682841951,0.0,0.0,24.9203635341,199.362908273,14.7911685769,12.6009568173,2.19021175964
 12/08  03:00:00,289.788948658,1.98353552438,0.0,0.0,24.9203635341,199.362908273,20.9398300856,18.7494381526,2.19039193303
 12/08  04:00:00,289.41573572,1.58682841951,0.0,0.0,24.9203635341,199.362908273,33.4590386599,31.2686757224,2.19036293746
 12/08  05:00:00,311.517407149,11.4213153454,0.0,0.0,24.9203635341,199.362908273,60.0327876812,55.6723066223,4.36048105894
 12/08  06:00:00,370.788006408,21.2488697133,0.0,0.0,49.8407270682,199.362908273,102.964219248,100.771085278,2.19313397002
 12/08  07:00:00,429.152010318,29.4228683816,0.0,0.0,49.8407270682,199.362908273,891.926712741,887.562272295,4.36444044568
 12/08  08:00:00,549.377359925,29.4228683816,0.0,0.0,149.522181205,199.362908273,2543.35586952,2534.60321847,8.75265105152
 12/08  09:00:00,1053.18335072,29.4228683816,0.0,0.0,448.566543614,448.566543614,1252.20502739,1234.59630581,17.6087215714
 12/08  10:00:00,1015.20291062,29.4228683816,0.0,0.0,448.566543614,448.566543614,1004.80204087,987.172295723,17.6297451456
 12/08  11:00:00,965.60299288,29.4228683816,0.0,0.0,448.566543614,448.566543614,882.694151591,865.054185361,17.6399662302
 12/08  12:00:00,965.102048973,29.4228683816,0.0,0.0,448.566543614,448.566543614,796.323263734,774.201185806,22.1220779272
 12/08  13:00:00,915.058981851,29.4228683816,0.0,0.0,448.566543614,398.725816546,794.313516194,767.659147561,26.6543686331
 12/08  14:00:00,964.571225505,29.4228683816,0.0,0.0,448.566543614,448.566543614,698.079760097,673.672002773,24.4077573239
 12/08  15:00:00,964.397949858,29.4228683816,0.0,0.0,448.566543614,448.566543614,659.464372825,644.06099549,15.4033773354
 12/08  16:00:00,964.315759183,29.4228683816,0.0,0.0,448.566543614,448.566543614,650.343839505,634.947358588,15.396480917
 12/08  17:00:00,1013.16443752,29.4228683816,0.0,0.0,448.566543614,448.566543614,662.500707942,640.407052519,22.0936554225
 12/08  18:00:00,951.660202758,29.4228683816,0.0,0.0,348.885089477,398.725816546,739.226935679,728.257852134,10.9690835452
 12/08  19:00:00,752.488207431,29.4228683816,0.0,0.0,249.203635341,299.044362409,871.734771578,860.78944332,10.9453282577
 12/08  20:00:00,728.124544833,29.4228683816,0.0,0.0,249.203635341,299.044362409,905.426730404,898.868352471,6.55837793241
 12/08  21:00:00,578.602272286,29.4228683816,0.0,0.0,149.522181205,249.203635341,903.301089131,894.556508523,8.74458060736
 12/08  22:00:00,554.099723858,29.4228683816,0.0,0.0,149.522181205,249.203635341,883.531795094,879.16589734,4.36589775416
 12/08  23:00:00,349.356886699,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017346928,0.0,2.19017346928
 12/08  24:00:00,299.992127431,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901446083,0.0,2.1901446083
 12/09  01:00:00,239.126400325,1.19012131463,0.0,0.0,24.9203635341,149.522181205,6.85214646944,4.66174458078,2.19040188866
 12/09  02:00:00,239.927803342,1.98353552438,0.0,0.0,24.9203635341,149.522181205,12.1568790336,9.96678125614,2.1900977775
 12/09  03:00:00,239.530113129,1.58682841951,0.0,0.0,24.9203635341,149.522181205,11.5509943967,9.36108101256,2.18991338411
 12/09  04:00:00,239.936544583,1.98353552438,0.0,0.0,24.9203635341,149.522181205,20.2687766578,15.9080062273,4.36077043053
 12/09  05:00:00,251.759451841,1.58682841951,0.0,0.0,24.9203635341,149.522181205,16.4431004974,14.2527526589,2.19034783854
 12/09  06:00:00,286.111510887,11.4213153454,0.0,0.0,24.9203635341,149.522181205,67.5254420967,63.1591822431,4.36625985364
 12/09  07:00:00,429.235214912,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1081.39518898,1079.202903,2.19228598439
 12/09  08:00:00,451.348555826,29.4228683816,0.0,0.0,49.8407270682,199.362908273,3041.48256583,3034.93553391,6.5470319201
 12/09  09:00:00,657.612544803,29.4228683816,0.0,0.0,249.203635341,249.203635341,1795.66503763,1789.10570209,6.55933553667
 12/09  10:00:00,620.810555001,29.4228683816,0.0,0.0,249.203635341,249.203635341,1632.54956355,1621.60517657,10.9443869779
 12/09  11:00:00,571.81362867,29.4228683816,0.0,0.0,249.203635341,249.203635341,1538.04659159,1529.29368942,8.75290217436
 12/09  12:00:00,571.74080163,29.4228683816,0.0,0.0,249.203635341,249.203635341,1443.70993232,1432.75546809,10.9544642231
 12/09  13:00:00,571.702727211,29.4228683816,0.0,0.0,249.203635341,249.203635341,1387.7469716,1378.98991354,8.75705806584
 12/09  14:00:00,571.729639208,29.4228683816,0.0,0.0,249.203635341,249.203635341,1396.49755539,1387.74501215,8.752543245
 12/09  15:00:00,322.732346448,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1602.40571162,1595.6210335,6.78467811742
 12/09  16:00:00,322.766867812,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1694.03529718,1687.70720351,6.32809367448
 12/09  17:00:00,371.771177605,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1796.73729145,1790.1807291,6.55656234692
 12/09  18:00:00,385.068174907,29.4228683816,0.0,0.0,24.9203635341,149.522181205,1929.54106378,1925.17687969,4.36418409134
 12/09  19:00:00,348.998871762,1.057885613,0.0,0.0,24.9203635341,149.522181205,7.17828440154,2.81417486331,4.36410953823
 12/09  20:00:00,344.504872961,20.8590951665,0.0,0.0,24.9203635341,149.522181205,47.8873933228,45.695088997,2.19230432577
 12/09  21:00:00,341.223796309,17.5431947421,0.0,0.0,24.9203635341,149.522181205,70.489435452,66.1253981044,4.3640373476
 12/09  22:00:00,322.933252049,23.5350208809,0.0,0.0,24.9203635341,149.522181205,147.353532191,142.985600681,4.36793150932
 12/09  23:00:00,293.731726103,18.8280167047,0.0,0.0,24.9203635341,149.522181205,144.701145573,142.510755306,2.19039026668
 12/09  24:00:00,274.182754133,23.5350208809,0.0,0.0,24.9203635341,149.522181205,257.731288698,255.541202432,2.1900862658
 12/10  01:00:00,257.148090862,18.8280167047,0.0,0.0,24.9203635341,149.522181205,220.460295372,218.270837167,2.18945820491
 12/10  02:00:00,271.494843729,23.5350208809,0.000259916062575,0.0,24.9203635341,149.522181205,356.922210157,354.732857348,2.18935280954
 12/10  03:00:00,257.204137993,18.8280167047,0.0,0.0,24.9203635341,149.522181205,276.705235515,274.515757788,2.18947772672
 12/10  04:00:00,262.136500546,23.5350208809,0.0,0.0,24.9203635341,149.522181205,426.633422261,424.444163782,2.18925847855
 12/10  05:00:00,276.113793428,18.8280167047,0.000286508000024,0.0,24.9203635341,149.522181205,325.544250178,323.354809105,2.18944107291
 12/10  06:00:00,304.114077492,23.5350208809,0.000366556451556,0.0,24.9203635341,149.522181205,491.389576541,487.025428302,4.36414823891
 12/10  07:00:00,349.409171996,18.8280167047,0.000245225009508,0.0,24.9203635341,149.522181205,365.796273835,363.606820365,2.18945347051
 12/10  08:00:00,372.31018574,23.5350208809,0.0,0.0,24.9203635341,149.522181205,555.39740856,553.207944602,2.18946395868
 12/10  09:00:00,316.101228768,18.8280167047,0.0,0.0,24.9203635341,149.522181205,397.397859268,395.208384781,2.18947448682
 12/10  10:00:00,284.36657559,23.5350208809,0.0,0.0,24.9203635341,149.522181205,540.294720891,538.105620649,2.18910024221
 12/10  11:00:00,230.461585951,18.8280167047,0.0,0.0,24.9203635341,149.522181205,342.300384505,340.110945898,2.18943860744
 12/10  12:00:00,235.320355007,23.5350208809,0.0,0.0,24.9203635341,149.522181205,444.890260361,442.69890579,2.19135457177
 12/10  13:00:00,230.411868658,18.8280167047,0.0,0.0,24.9203635341,149.522181205,318.024612654,315.833293455,2.19131919822
 12/10  14:00:00,235.283115868,23.5350208809,0.0,0.0,24.9203635341,149.522181205,436.885138173,432.516792586,4.36834558746
 12/10  15:00:00,230.377523266,18.8280167047,0.0,0.0,24.9203635341,149.522181205,309.680264631,305.317578912,4.36268571867
 12/10  16:00:00,235.258624239,23.5350208809,0.0,0.0,24.9203635341,149.522181205,437.891484413,435.702017217,2.1894671966
 12/10  17:00:00,279.28136229,18.8280167047,0.0,0.0,24.9203635341,149.522181205,331.345641929,329.156164124,2.1894778056
 12/10  18:00:00,372.145729984,23.5350208809,0.0,0.0,24.9203635341,149.522181205,502.60586123,500.416429781,2.18943144889
 12/10  19:00:00,367.25438721,18.8280167047,0.0,0.0,24.9203635341,149.522181205,371.278147337,369.088705232,2.18944210509
 12/10  20:00:00,347.758838186,23.5350208809,0.0,0.0,24.9203635341,149.522181205,550.215502555,548.026049824,2.18945273087
 12/10  21:00:00,342.837852958,18.8280167047,0.0,0.0,24.9203635341,149.522181205,392.26488493,390.075421564,2.18946336679
 12/10  22:00:00,323.327614329,23.5350208809,0.0,0.0,24.9203635341,149.522181205,557.558215544,555.365918116,2.19229742789
 12/10  23:00:00,293.957049064,18.8280167047,0.0,0.0,24.9203635341,149.522181205,396.898932424,394.709463877,2.18946854626
 12/10  24:00:00,274.491215378,23.5350208809,0.0,0.0,24.9203635341,149.522181205,593.208185658,591.018764689,2.18942096822
 12/11  01:00:00,307.185329941,18.8280167047,0.0,0.0,24.9203635341,199.362908273,430.04515079,427.854751931,2.19039885937
 12/11  02:00:00,312.156574299,23.5350208809,0.0,0.0,24.9203635341,199.362908273,615.892082329,611.531331487,4.360750842
 12/11  03:00:00,307.222618193,18.8280167047,0.0,0.0,24.9203635341,199.362908273,446.99725259,444.806829208,2.19042338145
 12/11  04:00:00,312.277783577,23.5350208809,0.0,0.0,24.9203635341,199.362908273,680.827813537,678.637404994,2.19040854256
 12/11  05:00:00,319.526837369,18.8280167047,0.0,0.0,24.9203635341,199.362908273,485.850191031,483.659797266,2.19039376503
 12/11  06:00:00,373.864906934,23.5350208809,0.0,0.0,49.8407270682,199.362908273,657.81497127,653.448807969,4.36616330077
 12/11  07:00:00,432.114344986,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2612.92954925,2608.56530278,4.36424646866
 12/11  08:00:00,561.04858966,29.4228683816,0.0,0.0,149.522181205,199.362908273,3777.00759781,3768.25361985,8.75397795945
 12/11  09:00:00,1056.89946862,29.4228683816,0.0,0.0,448.566543614,448.566543614,2360.96830436,2345.55741103,15.4108933315
 12/11  10:00:00,1019.91188938,29.4228683816,0.0,0.0,448.566543614,448.566543614,2026.14651653,2008.51131386,17.6352026707
 12/11  11:00:00,970.872226461,29.4228683816,0.0,0.0,448.566543614,448.566543614,1868.79064347,1848.94351013,19.8471333446
 12/11  12:00:00,970.736212246,29.4228683816,0.0,0.0,448.566543614,448.566543614,1737.37002789,1715.24547528,22.1245526118
 12/11  13:00:00,920.831047417,29.4228683816,0.0,0.0,448.566543614,398.725816546,1664.83952049,1638.17663449,26.662886002
 12/11  14:00:00,970.480770333,29.4228683816,0.0,0.0,448.566543614,448.566543614,1484.05555138,1459.64596537,24.4095860093
 12/11  15:00:00,970.42506028,29.4228683816,0.0,0.0,448.566543614,448.566543614,1394.4174896,1376.81421067,17.6032789295
 12/11  16:00:00,970.392042698,29.4228683816,0.0,0.0,448.566543614,448.566543614,1342.15390524,1326.75707983,15.3968254165
 12/11  17:00:00,1019.31906837,29.4228683816,0.0,0.0,448.566543614,448.566543614,1358.83321463,1338.94413009,19.8890845404
 12/11  18:00:00,957.82087173,29.4228683816,0.0,0.0,348.885089477,398.725816546,1446.46761391,1433.30883671,13.158777206
 12/11  19:00:00,758.602916365,29.4228683816,0.0,0.0,249.203635341,299.044362409,1595.66924969,1586.90944396,8.75980572307
 12/11  20:00:00,734.159932693,29.4228683816,0.0,0.0,249.203635341,299.044362409,1641.55153198,1632.81317319,8.73835879407
 12/11  21:00:00,584.76791812,29.4228683816,0.0,0.0,149.522181205,249.203635341,1749.26080663,1742.69682806,6.56397857346
 12/11  22:00:00,560.330559062,29.4228683816,0.0,0.0,149.522181205,249.203635341,1798.68662597,1794.32043934,4.36618662835
 12/11  23:00:00,349.959626015,0.595060657315,0.0,0.0,49.8407270682,199.362908273,4.01284726725,1.82243345781,2.19041380944
 12/11  24:00:00,305.551330428,5.51923667827,0.0,0.0,24.9203635341,199.362908273,14.1517648288,9.79144375231,4.36032107646
 12/12  01:00:00,309.579169192,21.6455768182,0.0,0.0,24.9203635341,199.362908273,48.5936896992,46.4032419918,2.19044770744
 12/12  02:00:00,305.269854077,17.3164614546,0.0,0.0,24.9203635341,199.362908273,64.7804801924,62.5901845731,2.19029561926
 12/12  03:00:00,311.367872209,23.3082875934,0.0,0.0,24.9203635341,199.362908273,119.336293364,117.145866471,2.19042689209
 12/12  04:00:00,306.879913538,18.8280167047,0.0,0.0,24.9203635341,199.362908273,133.506702619,131.316285932,2.19041668664
 12/12  05:00:00,323.90894123,23.5350208809,0.0,0.0,24.9203635341,199.362908273,202.91027276,198.549611731,4.36066102833
 12/12  06:00:00,368.536981897,18.8280167047,0.0,0.0,49.8407270682,199.362908273,200.302128275,198.108781875,2.19334640059
 12/12  07:00:00,430.065300123,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1498.86978181,1494.50506352,4.36471828248
 12/12  08:00:00,559.889680441,29.4228683816,0.0,0.0,149.522181205,199.362908273,3261.10849359,3252.35536269,8.75313089871
 12/12  09:00:00,1056.26888617,29.4228683816,0.0,0.0,448.566543614,448.566543614,1811.89946255,1794.28553496,17.6139275892
 12/12  10:00:00,1018.92927674,29.4228683816,0.0,0.0,448.566543614,448.566543614,1464.18414153,1446.54929309,17.6348484384
 12/12  11:00:00,967.546538638,29.4228683816,0.0,0.0,448.566543614,448.566543614,1060.33269365,1042.68909943,17.6435942174
 12/12  12:00:00,966.335047472,29.4228683816,0.0,0.0,448.566543614,448.566543614,941.656524496,919.529405652,22.1271188437
 12/12  13:00:00,916.332777358,29.4228683816,0.0,0.0,448.566543614,398.725816546,1007.86771137,981.1918252,26.6758861707
 12/12  14:00:00,966.042258666,29.4228683816,0.0,0.0,448.566543614,448.566543614,1020.59077091,993.955188139,26.635582772
 12/12  15:00:00,965.938230564,29.4228683816,0.0,0.0,448.566543614,448.566543614,1002.26837494,986.864324841,15.4040501032
 12/12  16:00:00,966.09884358,29.4228683816,0.0,0.0,448.566543614,448.566543614,1066.48451886,1051.0864048,15.3981140628
 12/12  17:00:00,1015.32475057,29.4228683816,0.0,0.0,448.566543614,448.566543614,1138.4165885,1116.317492,22.0990964991
 12/12  18:00:00,953.922479987,29.4228683816,0.0,0.0,348.885089477,398.725816546,1142.86671924,1131.89731096,10.969408278
 12/12  19:00:00,755.031745151,29.4228683816,0.0,0.0,249.203635341,299.044362409,1284.35278502,1273.40572284,10.9470621743
 12/12  20:00:00,730.83588896,29.4228683816,0.0,0.0,249.203635341,299.044362409,1314.62834409,1308.07028753,6.55805655974
 12/12  21:00:00,581.426349941,29.4228683816,0.0,0.0,149.522181205,249.203635341,1392.30428168,1383.55821984,8.74606183519
 12/12  22:00:00,557.270819316,29.4228683816,0.0,0.0,149.522181205,249.203635341,1495.76775555,1491.40172926,4.36602628992
 12/12  23:00:00,349.356895809,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042355083,0.0,2.19042355083
 12/12  24:00:00,301.596470349,1.58682841951,0.0,0.0,24.9203635341,199.362908273,7.85602770665,5.66561528199,2.19041242466
 12/13  01:00:00,289.781934077,1.98353552438,0.0,0.0,24.9203635341,199.362908273,11.5488478818,9.35844012362,2.19040775823
 12/13  02:00:00,307.569286887,19.6759064098,0.0,0.0,24.9203635341,199.362908273,48.0392839295,43.678342897,4.36094103246
 12/13  03:00:00,305.618906912,17.7131685594,0.0,0.0,24.9203635341,199.362908273,56.0032798336,53.8128897247,2.19039010894
 12/13  04:00:00,309.213090989,21.2488697133,0.0,0.0,24.9203635341,199.362908273,88.1181460346,85.9276724804,2.19047355419
 12/13  05:00:00,317.890921803,17.7131685594,0.0,0.0,24.9203635341,199.362908273,92.5986420448,90.408191456,2.19045058884
 12/13  06:00:00,370.855193878,21.2488697133,0.0,0.0,49.8407270682,199.362908273,135.667566086,131.300895468,4.36667061876
 12/13  07:00:00,429.655610294,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1211.24325319,1206.87857248,4.3646807173
 12/13  08:00:00,556.261142218,29.4228683816,0.0,0.0,149.522181205,199.362908273,2489.65471111,2480.9007963,8.75391481039
 12/13  09:00:00,1052.4458344,29.4228683816,0.0,0.0,448.566543614,448.566543614,1535.78355346,1520.37021055,15.4133429097
 12/13  10:00:00,1015.13992631,29.4228683816,0.0,0.0,448.566543614,448.566543614,1188.25959291,1168.42099129,19.8386016218
 12/13  11:00:00,965.589063762,29.4228683816,0.0,0.0,448.566543614,448.566543614,988.738380509,971.094784815,17.6435956947
 12/13  12:00:00,965.121509228,29.4228683816,0.0,0.0,448.566543614,448.566543614,885.039379255,862.909010982,22.1303682731
 12/13  13:00:00,915.050174534,29.4228683816,0.0,0.0,448.566543614,398.725816546,861.896350439,835.223065627,26.6732848129
 12/13  14:00:00,964.735601332,29.4228683816,0.0,0.0,448.566543614,448.566543614,838.847696208,812.213784412,26.6339117962
 12/13  15:00:00,964.612639527,29.4228683816,0.0,0.0,448.566543614,448.566543614,799.241841153,783.836652253,15.4051889003
 12/13  16:00:00,964.543337736,29.4228683816,0.0,0.0,448.566543614,448.566543614,793.593027726,778.193600305,15.3994274202
 12/13  17:00:00,1013.42439697,29.4228683816,0.0,0.0,448.566543614,448.566543614,817.125124721,795.023584883,22.101539838
 12/13  18:00:00,951.85644779,29.4228683816,0.0,0.0,348.885089477,398.725816546,847.903366364,836.932551092,10.9708152715
 12/13  19:00:00,752.494571819,29.4228683816,0.0,0.0,249.203635341,299.044362409,873.704581608,862.75775943,10.9468221787
 12/13  20:00:00,727.89911305,29.4228683816,0.0,0.0,249.203635341,299.044362409,809.441618297,802.882702648,6.55891564945
 12/13  21:00:00,578.362379128,29.4228683816,0.0,0.0,149.522181205,249.203635341,862.350276315,853.604366406,8.74590990925
 12/13  22:00:00,553.84421166,29.4228683816,0.0,0.0,149.522181205,249.203635341,867.968971215,863.60300843,4.36596278575
 12/13  23:00:00,349.356898065,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039050716,0.0,2.19039050716
 12/13  24:00:00,299.992139041,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038497467,0.0,2.19038497467
 12/14  01:00:00,287.769943756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038495628,0.0,2.19038495628
 12/14  02:00:00,289.763622103,1.98353552438,0.0,0.0,24.9203635341,199.362908273,12.6204934451,8.25965556729,4.36083787785
 12/14  03:00:00,289.365838508,1.58682841951,0.0,0.0,24.9203635341,199.362908273,9.59161945471,7.40123840274,2.19038105197
 12/14  04:00:00,289.766446305,1.98353552438,0.0,0.0,24.9203635341,199.362908273,12.8041474016,10.6136779895,2.19046941207
 12/14  05:00:00,301.589708451,1.58682841951,0.0,0.0,24.9203635341,199.362908273,11.0044111377,8.81394269945,2.19046843823
 12/14  06:00:00,351.356691703,1.98353552438,0.0,0.0,49.8407270682,199.362908273,16.5247888781,12.1581142812,4.36667459695
 12/14  07:00:00,428.844252192,29.4228683816,0.0,0.0,49.8407270682,199.362908273,970.446764674,966.082038845,4.36472582919
 12/14  08:00:00,552.576227567,29.4228683816,0.0,0.0,149.522181205,199.362908273,728.396850703,719.643047491,8.75380321139
 12/14  09:00:00,1049.17680154,29.4228683816,0.0,0.0,448.566543614,448.566543614,393.861587772,378.447229024,15.4143587481
 12/14  10:00:00,1012.44915045,29.4228683816,0.0,0.0,448.566543614,448.566543614,348.5037867,328.663456128,19.840330572
 12/14  11:00:00,963.527986704,29.4228683816,0.0,0.0,448.566543614,448.566543614,321.489313719,303.846278584,17.6430351353
 12/14  12:00:00,963.514587997,29.4228683816,0.0,0.0,448.566543614,448.566543614,314.720352985,292.589960378,22.1303926073
 12/14  13:00:00,913.701654429,29.4228683816,0.0,0.0,448.566543614,398.725816546,351.003301857,324.325163146,26.6781387103
 12/14  14:00:00,963.505406318,29.4228683816,0.0,0.0,448.566543614,448.566543614,316.681446602,290.042239473,26.6392071296
 12/14  15:00:00,963.495059764,29.4228683816,0.0,0.0,448.566543614,448.566543614,309.109840614,293.703838739,15.4060018742
 12/14  16:00:00,963.497330862,29.4228683816,0.0,0.0,448.566543614,448.566543614,315.951291101,300.550752697,15.400538404
 12/14  17:00:00,1012.40333528,29.4228683816,0.0,0.0,448.566543614,448.566543614,339.346929684,317.245780881,22.1011488029
 12/14  18:00:00,950.850019615,29.4228683816,0.0,0.0,348.885089477,398.725816546,390.824019072,377.666352582,13.1576664897
 12/14  19:00:00,751.576488736,29.4228683816,0.0,0.0,249.203635341,299.044362409,496.226356073,487.464396466,8.76195960695
 12/14  20:00:00,727.158700597,29.4228683816,0.0,0.0,249.203635341,299.044362409,529.246164308,520.507371308,8.73879300028
 12/14  21:00:00,577.69483269,29.4228683816,0.0,0.0,149.522181205,249.203635341,591.768869222,585.203981365,6.56488785625
 12/14  22:00:00,553.279568409,29.4228683816,0.0,0.0,149.522181205,249.203635341,626.286475149,621.920503267,4.36597188261
 12/14  23:00:00,349.356900542,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046905871,0.0,2.19046905871
 12/14  24:00:00,299.992141591,0.0,0.0,0.0,24.9203635341,199.362908273,4.36046314535,0.0,4.36046314535
 12/15  01:00:00,287.769945985,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023824986,0.0,2.19023824986
 12/15  02:00:00,287.769945769,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024158155,0.0,2.19024158155
 12/15  03:00:00,287.769945744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024501238,0.0,2.19024501238
 12/15  04:00:00,288.168666795,0.396707104877,0.0,0.0,24.9203635341,199.362908273,4.54185150542,2.35160298766,2.19024851777
 12/15  05:00:00,301.985222022,1.98353552438,0.0,0.0,24.9203635341,199.362908273,15.5072110168,11.1467033726,4.36050764427
 12/15  06:00:00,350.954245121,1.58682841951,0.0,0.0,49.8407270682,199.362908273,12.7439059232,10.550517168,2.1933887552
 12/15  07:00:00,428.625792799,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1057.69327981,1053.32845089,4.36482892385
 12/15  08:00:00,552.631437893,29.4228683816,0.0,0.0,149.522181205,199.362908273,926.086384533,917.332469635,8.75391489764
 12/15  09:00:00,1049.31658237,29.4228683816,0.0,0.0,448.566543614,448.566543614,591.45784189,573.845814433,17.6120274572
 12/15  10:00:00,1012.55689463,29.4228683816,0.0,0.0,448.566543614,448.566543614,487.717306004,470.080339722,17.6369662816
 12/15  11:00:00,963.590742031,29.4228683816,0.0,0.0,448.566543614,448.566543614,407.070809942,387.221203789,19.8496061528
 12/15  12:00:00,963.55422585,29.4228683816,0.0,0.0,448.566543614,448.566543614,368.331281084,346.200900931,22.1303801529
 12/15  13:00:00,913.730647706,29.4228683816,0.0,0.0,448.566543614,398.725816546,390.524842847,363.856887647,26.6679552
 12/15  14:00:00,963.522405437,29.4228683816,0.0,0.0,448.566543614,448.566543614,337.297035166,312.880551579,24.4164835869
 12/15  15:00:00,963.482665871,29.4228683816,0.0,0.0,448.566543614,448.566543614,298.826320766,281.220565973,17.6057547922
 12/15  16:00:00,963.477839799,29.4228683816,0.0,0.0,448.566543614,448.566543614,294.292900633,278.893113084,15.399787549
 12/15  17:00:00,1012.40158859,29.4228683816,0.0,0.0,448.566543614,448.566543614,335.30582007,315.413225952,19.8925941182
 12/15  18:00:00,950.89640123,29.4228683816,0.0,0.0,348.885089477,398.725816546,442.8722199,429.707542903,13.1646769968
 12/15  19:00:00,751.65053896,29.4228683816,0.0,0.0,249.203635341,299.044362409,574.138921237,563.191164632,10.9477566053
 12/15  20:00:00,727.234910787,29.4228683816,0.0,0.0,249.203635341,299.044362409,595.238374297,588.678721718,6.5596525798
 12/15  21:00:00,577.768968614,29.4228683816,0.0,0.0,149.522181205,249.203635341,648.578655533,639.831728663,8.74692686949
 12/15  22:00:00,553.379431121,29.4228683816,0.0,0.0,149.522181205,249.203635341,696.59633079,692.229947907,4.36638288228
 12/15  23:00:00,349.356902604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032627674,0.0,2.19032627674
 12/15  24:00:00,299.992143538,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032993894,0.0,2.19032993894
 12/16  01:00:00,237.9292211,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033898385,0.0,2.19033898385
 12/16  02:00:00,237.929221235,0.0,0.0,0.0,24.9203635341,149.522181205,4.36070106012,0.0,4.36070106012
 12/16  03:00:00,239.52459992,1.58682841951,0.0,0.0,24.9203635341,149.522181205,11.4503342752,9.25988189661,2.19045237855
 12/16  04:00:00,239.925749251,1.98353552438,0.0,0.0,24.9203635341,149.522181205,16.2731347654,14.0826743691,2.19046039638
 12/16  05:00:00,251.753014345,1.58682841951,0.0,0.0,24.9203635341,149.522181205,18.2090664421,16.018688127,2.19037831504
 12/16  06:00:00,276.601215236,1.98353552438,0.0,0.0,24.9203635341,149.522181205,26.4815867619,22.1152700676,4.3663166943
 12/16  07:00:00,428.856902838,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1195.42798961,1191.06317818,4.36481142444
 12/16  08:00:00,454.194210695,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1862.79084284,1858.41896225,4.37188058139
 12/16  09:00:00,651.841110138,29.4228683816,0.0,0.0,249.203635341,249.203635341,1308.51606993,1299.77664636,8.73942357527
 12/16  10:00:00,614.641835262,29.4228683816,0.0,0.0,249.203635341,249.203635341,841.816067595,833.05338599,8.76268160474
 12/16  11:00:00,565.400910174,29.4228683816,0.0,0.0,249.203635341,249.203635341,619.604287033,610.850020071,8.75426696188
 12/16  12:00:00,565.2217508,29.4228683816,0.0,0.0,249.203635341,249.203635341,524.485984756,511.341691046,13.1442937099
 12/16  13:00:00,565.336436054,29.6361134852,0.0,0.0,249.203635341,249.203635341,474.858981097,466.099992491,8.75898860532
 12/16  14:00:00,566.222024552,30.5974049141,0.0,0.0,249.203635341,249.203635341,438.095499404,429.340608755,8.75489064834
 12/16  15:00:00,316.505794953,29.9874059576,0.0,0.0,74.7610906023,174.442544739,544.929695704,536.189973911,8.73972179303
 12/16  16:00:00,316.010629163,29.4228683816,0.0,0.0,74.7610906023,174.442544739,628.376609615,624.001189352,4.37542026315
 12/16  17:00:00,365.079045005,29.4228683816,0.0,0.0,74.7610906023,174.442544739,804.393713338,795.658867741,8.73484559653
 12/16  18:00:00,378.659014457,29.4228683816,0.0,0.0,24.9203635341,149.522181205,1145.67958213,1143.4871937,2.1923884291
 12/16  19:00:00,347.929992745,0.0,0.0,0.0,24.9203635341,149.522181205,4.36469090378,0.0,4.36469090378
 12/16  20:00:00,323.485597059,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447301506,0.0,4.36447301506
 12/16  21:00:00,324.680207931,1.19012131463,0.0,0.0,24.9203635341,149.522181205,6.03079219647,3.83855165192,2.19224054455
 12/16  22:00:00,301.036169776,1.98353552438,0.0,0.0,24.9203635341,149.522181205,13.30898398,8.94034745334,4.36863652667
 12/16  23:00:00,276.19435957,1.58682841951,0.0,0.0,24.9203635341,149.522181205,12.240818679,10.0503591834,2.19045949559
 12/16  24:00:00,252.160272204,1.98353552438,0.0,0.0,24.9203635341,149.522181205,26.1044934102,21.7435516146,4.36094179559
 12/17  01:00:00,239.540890844,1.58682841951,0.0,0.0,24.9203635341,149.522181205,23.9526404501,21.763087609,2.18955284112
 12/17  02:00:00,251.798728057,13.7807603007,0.0,0.0,24.9203635341,149.522181205,79.0538217778,76.8642854491,2.18953632876
 12/17  03:00:00,257.318941987,19.282665584,0.0,0.0,24.9203635341,149.522181205,95.7709959784,93.5814758498,2.18952012863
 12/17  04:00:00,255.788384136,17.7131685594,0.0,0.0,24.9203635341,149.522181205,131.176293632,128.986789728,2.18950390452
 12/17  05:00:00,271.576013723,21.2488697133,0.0,0.0,24.9203635341,149.522181205,158.965396402,156.775850472,2.18954593015
 12/17  06:00:00,292.526593861,17.7131685594,0.0,0.0,24.9203635341,149.522181205,196.106170951,193.914180153,2.19199079736
 12/17  07:00:00,344.977510475,21.2488697133,0.0,0.0,24.9203635341,149.522181205,221.334574197,219.145016026,2.18955817079
 12/17  08:00:00,365.928500092,17.7131685594,0.0,0.0,24.9203635341,149.522181205,258.556836755,256.367294488,2.18954226711
 12/17  09:00:00,318.177630865,21.2488697133,0.0,0.0,24.9203635341,149.522181205,235.067013492,232.877487082,2.18952640948
 12/17  10:00:00,277.933109698,17.7131685594,0.0,0.0,24.9203635341,149.522181205,196.66352137,194.473981873,2.18953949696
 12/17  11:00:00,232.515525181,21.2488697133,0.0,0.0,24.9203635341,149.522181205,139.145959034,136.95640628,2.18955275431
 12/17  12:00:00,217.132123693,5.91594378315,0.0,0.0,24.9203635341,149.522181205,95.6991490861,91.336357749,4.36279133706
 12/17  13:00:00,212.749037794,1.58682841951,0.0,0.0,24.9203635341,149.522181205,45.7297874397,43.5385237346,2.19126370508
 12/17  14:00:00,213.152500508,1.98353552438,0.0,0.0,24.9203635341,149.522181205,52.3079888425,47.9393201192,4.36866872329
 12/17  15:00:00,212.732934479,1.58682841951,0.0,0.0,24.9203635341,149.522181205,33.8016051272,29.4386437548,4.36296137239
 12/17  16:00:00,213.138755121,1.98353552438,0.0,0.0,24.9203635341,149.522181205,40.4612190766,38.2718318727,2.18938720384
 12/17  17:00:00,273.457518855,13.3840531958,0.0,0.0,24.9203635341,149.522181205,66.4756080382,64.2860611521,2.18954688615
 12/17  18:00:00,365.761053543,17.7131685594,0.0,0.0,24.9203635341,149.522181205,108.174866819,105.985316555,2.18955026414
 12/17  19:00:00,369.313869142,21.2488697133,0.0,0.0,24.9203635341,149.522181205,125.82736579,123.637850378,2.18951541197
 12/17  20:00:00,341.349348256,17.7131685594,0.0,0.0,24.9203635341,149.522181205,142.602694189,140.413175376,2.18951881339
 12/17  21:00:00,344.893075708,21.2488697133,0.0,0.0,24.9203635341,149.522181205,152.910074298,150.720532318,2.18954197948
 12/17  22:00:00,316.937494956,17.7131685594,0.0,0.0,24.9203635341,149.522181205,177.51920768,175.326800165,2.19240751455
 12/17  23:00:00,296.03514064,21.2488697133,0.0,0.0,24.9203635341,149.522181205,188.012802326,185.82324782,2.18955450657
 12/17  24:00:00,268.073821772,17.7131685594,0.0,0.0,24.9203635341,149.522181205,208.910888238,206.721350673,2.18953756502
 12/18  01:00:00,309.21906451,21.2488697133,0.0,0.0,24.9203635341,199.362908273,202.001634864,199.811145628,2.19048923617
 12/18  02:00:00,305.705306903,17.7131685594,0.0,0.0,24.9203635341,199.362908273,227.93907644,223.578083784,4.36099265613
 12/18  03:00:00,315.775184097,21.2488697133,0.00030632434838,0.0,24.9203635341,199.362908273,218.335513276,216.145189206,2.19032406966
 12/18  04:00:00,305.719070496,17.7131685594,0.0,0.0,24.9203635341,199.362908273,243.156360645,240.965875715,2.19048492995
 12/18  05:00:00,321.470385478,21.2488697133,0.0,0.0,24.9203635341,199.362908273,237.89844464,235.70794286,2.19050177999
 12/18  06:00:00,367.322942968,17.7131685594,0.0,0.0,49.8407270682,199.362908273,263.374166157,259.007384037,4.36678211995
 12/18  07:00:00,430.466453506,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2254.08433635,2249.7195592,4.36477715619
 12/18  08:00:00,554.162771551,29.4228683816,0.0,0.0,149.522181205,199.362908273,2047.11311716,2038.35831375,8.7548034103
 12/18  09:00:00,1050.40389547,29.4228683816,0.0,0.0,448.566543614,448.566543614,1361.37044696,1343.75465146,17.6157955018
 12/18  10:00:00,1013.54975886,29.4228683816,0.0,0.0,448.566543614,448.566543614,1174.76343702,1157.12438205,17.6390549712
 12/18  11:00:00,964.470887548,29.4228683816,0.0,0.0,448.566543614,448.566543614,1008.49436838,990.846701687,17.6476666925
 12/18  12:00:00,964.308386638,29.4228683816,0.0,0.0,448.566543614,448.566543614,888.916472416,864.569159269,24.3473131468
 12/18  13:00:00,914.376434641,29.4228683816,0.0,0.0,448.566543614,398.725816546,834.250269371,807.575998737,26.6742706346
 12/18  14:00:00,964.019413861,29.4228683816,0.0,0.0,448.566543614,448.566543614,691.662149993,665.023964767,26.6381852264
 12/18  15:00:00,963.927540037,29.4228683816,0.0,0.0,448.566543614,448.566543614,620.13425158,604.726919387,15.4073321933
 12/18  16:00:00,963.879331,29.4228683816,0.0,0.0,448.566543614,448.566543614,589.45445406,574.051704027,15.4027500325
 12/18  17:00:00,1012.79875097,29.4228683816,0.0,0.0,448.566543614,448.566543614,627.284419578,605.177376026,22.1070435523
 12/18  18:00:00,951.3049105,29.4228683816,0.0,0.0,348.885089477,398.725816546,718.368191603,705.209036001,13.1591556028
 12/18  19:00:00,752.098689668,29.4228683816,0.0,0.0,249.203635341,299.044362409,859.377879576,850.61472151,8.76315806598
 12/18  20:00:00,727.655474402,29.4228683816,0.0,0.0,249.203635341,299.044362409,868.793352304,860.054329929,8.73902237493
 12/18  21:00:00,578.277120757,29.4228683816,0.0,0.0,149.522181205,249.203635341,1005.33940858,998.774459978,6.56494860134
 12/18  22:00:00,553.895527297,29.4228683816,0.0,0.0,149.522181205,249.203635341,1065.15682414,1060.7901553,4.36666884015
 12/18  23:00:00,349.356909602,0.0,0.0,0.0,49.8407270682,199.362908273,4.3607446344,0.0,4.3607446344
 12/18  24:00:00,299.992150398,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025467768,0.0,2.19025467768
 12/19  01:00:00,287.769954454,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027852035,0.0,2.19027852035
 12/19  02:00:00,289.365623148,1.58682841951,0.0,0.0,24.9203635341,199.362908273,10.3403667806,8.15006727056,2.19029951003
 12/19  03:00:00,289.766274637,1.98353552438,0.0,0.0,24.9203635341,199.362908273,13.9977793977,11.8074588499,2.19032054779
 12/19  04:00:00,289.370114819,1.58682841951,0.0,0.0,24.9203635341,199.362908273,16.6976777367,12.3365777367,4.3611
 12/19  05:00:00,301.993432246,1.98353552438,0.0,0.0,24.9203635341,199.362908273,18.642995789,16.4526117518,2.19038403717
 12/19  06:00:00,350.964233642,1.58682841951,0.0,0.0,49.8407270682,199.362908273,22.0160862123,17.6492237216,4.3668624907
 12/19  07:00:00,429.132818662,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1300.66348531,1298.47127531,2.19221000254
 12/19  08:00:00,553.629131022,29.4228683816,0.0,0.0,149.522181205,199.362908273,1628.43203463,1617.49319542,10.9388392057
 12/19  09:00:00,1050.19038286,29.4228683816,0.0,0.0,448.566543614,448.566543614,1146.0670195,1130.6494513,15.4175681976
 12/19  10:00:00,1013.40541978,29.4228683816,0.0,0.0,448.566543614,448.566543614,986.11142035,966.266733684,19.8446866662
 12/19  11:00:00,964.380719777,29.4228683816,0.0,0.0,448.566543614,448.566543614,850.188225845,832.539313334,17.6489125102
 12/19  12:00:00,964.290615028,29.4228683816,0.0,0.0,448.566543614,448.566543614,777.794719376,755.659877106,22.1348422696
 12/19  13:00:00,914.412687103,29.4228683816,0.0,0.0,448.566543614,398.725816546,753.831399945,724.925674658,28.905725287
 12/19  14:00:00,964.134871574,29.4228683816,0.0,0.0,448.566543614,448.566543614,669.008213179,644.583418703,24.4247944759
 12/19  15:00:00,964.13744753,29.4228683816,0.0,0.0,448.566543614,448.566543614,673.269648771,655.661266748,17.6083820226
 12/19  16:00:00,964.188514109,29.4228683816,0.0,0.0,448.566543614,448.566543614,704.759444326,689.356405692,15.4030386336
 12/19  17:00:00,1013.20143847,29.4228683816,0.0,0.0,448.566543614,448.566543614,790.058485938,767.950511326,22.1079746128
 12/19  18:00:00,951.730209132,29.4228683816,0.0,0.0,348.885089477,398.725816546,849.272413544,838.302236798,10.9701767457
 12/19  19:00:00,752.511832244,29.4228683816,0.0,0.0,249.203635341,299.044362409,931.548201924,920.599618962,10.9485829619
 12/19  20:00:00,728.248621446,29.4228683816,0.0,0.0,249.203635341,299.044362409,1016.60182352,1007.86255675,8.73926676802
 12/19  21:00:00,579.010157735,29.4228683816,0.0,0.0,149.522181205,249.203635341,1144.62754119,1138.06196161,6.56557958278
 12/19  22:00:00,554.911620495,29.4228683816,0.0,0.0,149.522181205,249.203635341,1282.28700252,1277.92069506,4.36630745481
 12/19  23:00:00,349.356911547,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048682623,0.0,2.19048682623
 12/19  24:00:00,301.189333225,1.19012131463,0.0,0.0,24.9203635341,199.362908273,8.34598956524,3.98513371844,4.3608558468
 12/20  01:00:00,289.372726357,1.58682841951,0.0,0.0,24.9203635341,199.362908273,11.2358275099,9.04528725895,2.19054025092
 12/20  02:00:00,289.777947747,1.98353552438,0.0,0.0,24.9203635341,199.362908273,16.1599846644,13.9694191701,2.1905654943
 12/20  03:00:00,303.612815363,15.7434981511,0.0,0.0,24.9203635341,199.362908273,60.4074735221,58.2169543611,2.19051916105
 12/20  04:00:00,309.561413688,21.6455768182,0.0,0.0,24.9203635341,199.362908273,92.3900771729,90.1995340093,2.19054316359
 12/20  05:00:00,317.461552074,17.3164614546,0.0,0.0,24.9203635341,199.362908273,104.201813247,99.8407190155,4.3610942313
 12/20  06:00:00,371.183954126,21.6455768182,0.0,0.0,49.8407270682,199.362908273,128.048928083,123.682332035,4.36659604775
 12/20  07:00:00,429.43167392,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1262.22020868,1260.02781548,2.19239320145
 12/20  08:00:00,557.159065569,29.4228683816,0.0,0.0,149.522181205,199.362908273,2787.9644618,2777.02605045,10.9384113532
 12/20  09:00:00,1053.09503655,29.4228683816,0.0,0.0,448.566543614,448.566543614,1431.14591816,1415.72846207,15.417456087
 12/20  10:00:00,1014.92019066,29.4228683816,0.0,0.0,448.566543614,448.566543614,924.037916006,904.192248759,19.8456672473
 12/20  11:00:00,964.871497752,29.4228683816,0.0,0.0,448.566543614,448.566543614,632.098448987,614.448186526,17.6502624616
 12/20  12:00:00,964.454547672,29.4228683816,0.0,0.0,448.566543614,448.566543614,571.569250371,549.433018192,22.1362321791
 12/20  13:00:00,914.554652498,29.4228683816,0.0,0.0,448.566543614,398.725816546,625.654815829,596.747993955,28.9068218734
 12/20  14:00:00,964.297092075,29.4228683816,0.0,0.0,448.566543614,448.566543614,629.82959876,605.406196675,24.4234020853
 12/20  15:00:00,964.120728874,29.4228683816,0.0,0.0,448.566543614,448.566543614,558.952432543,541.341964096,17.6104684475
 12/20  16:00:00,964.157222967,29.4228683816,0.0,0.0,448.566543614,448.566543614,612.384204669,596.981300711,15.4029039583
 12/20  17:00:00,1013.1991335,29.4228683816,0.0,0.0,448.566543614,448.566543614,729.434451587,707.325758649,22.108692938
 12/20  18:00:00,951.692762912,29.4228683816,0.0,0.0,348.885089477,398.725816546,786.810105045,773.650104063,13.1600009826
 12/20  19:00:00,752.410592779,29.4228683816,0.0,0.0,249.203635341,299.044362409,844.713744588,835.951337145,8.76240744236
 12/20  20:00:00,728.049575061,29.4228683816,0.0,0.0,249.203635341,299.044362409,903.012292591,894.272588635,8.73970395634
 12/20  21:00:00,578.656877853,29.4228683816,0.0,0.0,149.522181205,249.203635341,977.728235911,968.981312641,8.74692326965
 12/20  22:00:00,554.252991433,29.4228683816,0.0,0.0,149.522181205,249.203635341,999.935473726,997.742012438,2.19346128732
 12/20  23:00:00,349.356913817,0.0,0.0,0.0,49.8407270682,199.362908273,4.36096880132,0.0,4.36096880132
