Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  24:00:00,299.992154461,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045040828,0.0,2.19045040828
 12/21  01:00:00,289.365147688,1.58682841951,0.0,0.0,24.9203635341,199.362908273,7.75018120506,5.5596987163,2.19048248876
 12/21  02:00:00,289.766420068,1.98353552438,0.0,0.0,24.9203635341,199.362908273,10.8224915306,8.63239078102,2.1901007496
 12/21  03:00:00,289.37175065,1.58682841951,0.0,0.0,24.9203635341,199.362908273,12.2310420355,10.0404990637,2.19054297176
 12/21  04:00:00,289.774618289,1.98353552438,0.0,0.0,24.9203635341,199.362908273,18.6063776718,14.2455647608,4.36081291098
 12/21  05:00:00,301.605918646,1.58682841951,0.0,0.0,24.9203635341,199.362908273,20.4393866126,18.2491148708,2.19027174174
 12/21  06:00:00,361.641274412,12.2077969972,0.0,0.0,49.8407270682,199.362908273,55.9398727295,51.5732337252,4.36663900431
 12/21  07:00:00,429.258495065,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1102.35370708,1100.16161176,2.19209531778
 12/21  08:00:00,557.333717035,29.4228683816,0.0,0.0,149.522181205,199.362908273,2729.70907114,2718.76963996,10.9394311746
 12/21  09:00:00,1054.51184258,29.4228683816,0.0,0.0,448.566543614,448.566543614,1539.25806815,1523.8391985,15.4188696451
 12/21  10:00:00,1016.42391282,29.4228683816,0.0,0.0,448.566543614,448.566543614,1109.78301233,1089.93541357,19.8475987554
 12/21  11:00:00,966.378495282,29.4228683816,0.0,0.0,448.566543614,448.566543614,890.939263202,873.288477343,17.650785859
 12/21  12:00:00,965.648386021,29.6366025087,0.0,0.0,448.566543614,448.566543614,725.573571447,701.222686943,24.3508845042
 12/21  13:00:00,916.359150818,30.7672712308,0.0,0.0,448.566543614,398.725816546,655.170292925,628.488282961,26.6820099638
 12/21  14:00:00,966.928475173,31.8604692571,0.0,0.0,448.566543614,448.566543614,588.621528773,561.973942347,26.6475864251
 12/21  15:00:00,966.440856443,31.5413203017,0.0,0.0,448.566543614,448.566543614,560.394571366,544.984180568,15.4103907979
 12/21  16:00:00,965.212801122,30.1641497243,0.0,0.0,448.566543614,448.566543614,658.504223323,640.901559535,17.6026637877
 12/21  17:00:00,1013.73432324,29.4228683816,0.0,0.0,448.566543614,448.566543614,806.342792303,786.441974024,19.9008182793
 12/21  18:00:00,953.087111262,29.4228683816,0.0,0.0,348.885089477,398.725816546,1101.85384503,1088.68851369,13.1653313448
 12/21  19:00:00,754.783232306,29.4228683816,0.0,0.0,249.203635341,299.044362409,1231.71428756,1220.76488807,10.949399492
 12/21  20:00:00,730.991638066,29.4228683816,0.0,0.0,249.203635341,299.044362409,1224.66749902,1218.10722892,6.56027010024
 12/21  21:00:00,582.308845524,29.4228683816,0.0,0.0,149.522181205,249.203635341,1297.56230195,1288.81402961,8.74827233356
 12/21  22:00:00,558.347389482,29.4228683816,0.0,0.0,149.522181205,249.203635341,1290.07455408,1285.70817409,4.36637998105
 12/21  23:00:00,349.356915506,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041655803,0.0,2.19041655803
 12/21  24:00:00,301.189608317,1.19012131463,0.0,0.0,24.9203635341,199.362908273,3.85418709845,1.66392116802,2.19026593043
 12/22  01:00:00,289.371175033,1.58682841951,0.0,0.0,24.9203635341,199.362908273,7.68137277661,3.32023251709,4.36114025951
 12/22  02:00:00,289.77359635,1.98353552438,0.0,0.0,24.9203635341,199.362908273,6.9417360905,4.75136848355,2.19036760694
 12/22  03:00:00,289.384182589,1.58682841951,0.0,0.0,24.9203635341,199.362908273,8.845348008,6.65494662813,2.19040137987
 12/22  04:00:00,289.783219024,1.98353552438,0.0,0.0,24.9203635341,199.362908273,9.62286880486,7.43228824718,2.19058055768
 12/22  05:00:00,301.61848514,1.58682841951,0.0,0.0,24.9203635341,199.362908273,12.3643457789,10.1738030193,2.1905427596
 12/22  06:00:00,351.383785838,1.98353552438,0.0,0.0,49.8407270682,199.362908273,15.4669647763,11.1000162932,4.3669484831
 12/22  07:00:00,428.978168685,29.4228683816,0.0,0.0,49.8407270682,199.362908273,492.0538411,487.688805903,4.36503519754
 12/22  08:00:00,553.725133191,29.4228683816,0.0,0.0,149.522181205,199.362908273,1108.42639326,1099.6712139,8.75517935766
 12/22  09:00:00,1050.23879392,29.4228683816,0.0,0.0,448.566543614,448.566543614,909.589822098,891.970855629,17.6189664694
 12/22  10:00:00,1013.33067324,29.4228683816,0.0,0.0,448.566543614,448.566543614,791.659212963,774.015631267,17.6435816954
 12/22  11:00:00,964.217703224,29.4228683816,0.0,0.0,448.566543614,448.566543614,680.033840302,660.17827125,19.8555690512
 12/22  12:00:00,964.099674975,29.4228683816,0.0,0.0,448.566543614,448.566543614,630.54716392,608.40694264,22.1402212797
 12/22  13:00:00,914.233581146,29.4228683816,0.0,0.0,448.566543614,398.725816546,639.985156036,611.07469188,28.9104641558
 12/22  14:00:00,963.985039406,29.4228683816,0.0,0.0,448.566543614,448.566543614,590.257730991,564.875441178,25.3822898135
 12/22  15:00:00,963.906056315,29.4228683816,0.0,0.0,448.566543614,448.566543614,541.774453585,525.1158051,16.6586484848
 12/22  16:00:00,963.907545422,29.4228683816,0.0,0.0,448.566543614,448.566543614,555.758803879,540.353206871,15.4055970078
 12/22  17:00:00,1012.82982655,29.4228683816,0.0,0.0,448.566543614,448.566543614,592.376960177,570.266011681,22.1109484963
 12/22  18:00:00,951.305613338,29.4228683816,0.0,0.0,348.885089477,398.725816546,653.374327886,640.211380955,13.1629469307
 12/22  19:00:00,752.039806377,29.4228683816,0.0,0.0,249.203635341,299.044362409,735.049634824,724.10070512,10.9489297038
 12/22  20:00:00,727.665341316,29.4228683816,0.0,0.0,249.203635341,299.044362409,787.566609336,781.006444946,6.56016438991
 12/22  21:00:00,578.279311866,29.4228683816,0.0,0.0,149.522181205,249.203635341,885.3463478,876.599488879,8.74685892115
 12/22  22:00:00,553.907379976,29.4228683816,0.0,0.0,149.522181205,249.203635341,920.172281784,915.805507354,4.36677443056
 12/22  23:00:00,349.356917698,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059565639,0.0,2.19059565639
 12/22  24:00:00,299.992158462,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027006057,0.0,2.19027006057
 12/23  01:00:00,239.126032145,1.19012131463,0.0,0.0,24.9203635341,149.522181205,7.3991821239,5.20887289556,2.19030922835
 12/23  02:00:00,239.52804716,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.7347607115,9.37362911633,4.36113159521
 12/23  03:00:00,239.92983402,1.98353552438,0.0,0.0,24.9203635341,149.522181205,15.5831426657,13.3927196214,2.19042304434
 12/23  04:00:00,239.53502992,1.58682841951,0.0,0.0,24.9203635341,149.522181205,17.1265713251,14.9361103426,2.19046098251
 12/23  05:00:00,252.157570676,1.98353552438,0.0,0.0,24.9203635341,149.522181205,20.0430782554,17.8525055645,2.19057269084
 12/23  06:00:00,276.211902908,1.58682841951,0.0,0.0,24.9203635341,149.522181205,26.3402308629,21.9736938383,4.36653702467
 12/23  07:00:00,428.946449565,29.4228683816,0.0,0.0,49.8407270682,199.362908273,997.385576239,993.020967163,4.36460907582
 12/23  08:00:00,454.061146208,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1537.24928326,1532.87736079,4.37192247577
 12/23  09:00:00,651.672480928,29.4228683816,0.0,0.0,249.203635341,249.203635341,1191.61301819,1182.87242441,8.74059377638
 12/23  10:00:00,614.880021617,29.4228683816,0.0,0.0,249.203635341,249.203635341,1069.96292055,1059.01464802,10.9482725268
 12/23  11:00:00,565.867616973,29.4228683816,0.0,0.0,249.203635341,249.203635341,974.374553158,965.618708218,8.75584494008
 12/23  12:00:00,565.727956139,29.4228683816,0.0,0.0,249.203635341,249.203635341,891.376529233,880.417622838,10.9589063947
 12/23  13:00:00,565.604221025,29.4228683816,0.0,0.0,249.203635341,249.203635341,825.400516237,815.38909661,10.0114196277
 12/23  14:00:00,565.508658867,29.4228683816,0.0,0.0,249.203635341,249.203635341,781.698073026,772.009874949,9.68819807726
 12/23  15:00:00,316.439026032,29.4228683816,0.0,0.0,74.7610906023,174.442544739,929.534957721,922.975252765,6.55970495654
 12/23  16:00:00,316.466064996,29.4228683816,0.0,0.0,74.7610906023,174.442544739,998.848479375,992.294284449,6.5541949263
 12/23  17:00:00,365.321976361,29.4228683816,0.0,0.0,74.7610906023,174.442544739,1003.92827647,997.37076796,6.55750850971
 12/23  18:00:00,378.515005711,29.4228683816,0.0,0.0,24.9203635341,149.522181205,1064.22083001,1059.85621935,4.36461066141
 12/23  19:00:00,347.930013575,0.0,0.0,0.0,24.9203635341,149.522181205,4.36503520486,0.0,4.36503520486
 12/23  20:00:00,323.485617356,0.0,0.0,0.0,24.9203635341,149.522181205,2.19225888493,0.0,2.19225888493
 12/23  21:00:00,324.682189577,1.19012131463,0.0,0.0,24.9203635341,149.522181205,10.3398207443,5.97520229497,4.36461844933
 12/23  22:00:00,301.03891749,1.98353552438,0.0,0.0,24.9203635341,149.522181205,16.5812668976,12.2122166676,4.36905022998
 12/23  23:00:00,276.19478485,1.58682841951,0.0,0.0,24.9203635341,149.522181205,13.4634466354,11.2729164113,2.19053022411
 12/23  24:00:00,252.154020805,1.98353552438,0.0,0.0,24.9203635341,149.522181205,22.104367529,17.743284236,4.36108329298
 12/24  01:00:00,239.531530464,1.58682841951,0.0,0.0,24.9203635341,149.522181205,17.0832422441,14.8936373503,2.18960489379
 12/24  02:00:00,239.937864954,1.98353552438,0.0,0.0,24.9203635341,149.522181205,26.0996158377,23.9100000004,2.18961583725
 12/24  03:00:00,239.537151833,1.58682841951,0.0,0.0,24.9203635341,149.522181205,22.3759845928,20.1863556574,2.18962893548
 12/24  04:00:00,251.002581713,12.9942786489,0.0,0.0,24.9203635341,149.522181205,76.9040557239,74.7144734313,2.18958229261
 12/24  05:00:00,266.777813468,16.5299798028,0.0,0.0,24.9203635341,149.522181205,94.3526955072,92.1631156166,2.18957989053
 12/24  06:00:00,296.380350778,21.6455768182,0.0,0.0,24.9203635341,149.522181205,135.423430012,133.23091099,2.1925190219
 12/24  07:00:00,340.92355155,17.3164614546,0.0,0.0,24.9203635341,149.522181205,122.738039115,120.548445497,2.18959361756
 12/24  08:00:00,369.735396031,21.6455768182,0.0,0.0,24.9203635341,149.522181205,162.448886266,160.259265294,2.1896209719
 12/24  09:00:00,314.121087071,17.3164614546,0.0,0.0,24.9203635341,149.522181205,141.158203119,138.968584394,2.18961872502
 12/24  10:00:00,281.815733044,21.6455768182,0.0,0.0,24.9203635341,149.522181205,175.411708617,173.222121453,2.18958716429
 12/24  11:00:00,228.566206648,17.3164614546,0.0,0.0,24.9203635341,149.522181205,144.717669613,142.528050378,2.18961923497
 12/24  12:00:00,232.918566941,21.6455768182,0.0,0.0,24.9203635341,149.522181205,171.276427983,166.913217762,4.36321022085
 12/24  13:00:00,228.557880969,17.3164614546,0.0,0.0,24.9203635341,149.522181205,137.56673686,135.375176948,2.19155991185
 12/24  14:00:00,232.923473105,21.6455768182,0.0,0.0,24.9203635341,149.522181205,177.76994722,173.400761798,4.36918542132
 12/24  15:00:00,228.570692503,17.3164614546,0.0,0.0,24.9203635341,149.522181205,155.585039794,151.221924691,4.36311510348
 12/24  16:00:00,232.94931188,21.6455768182,0.0,0.0,24.9203635341,149.522181205,208.638083058,206.448470373,2.1896126843
 12/24  17:00:00,277.500110086,17.3164614546,0.0,0.0,24.9203635341,149.522181205,200.294091547,198.104703785,2.18938776225
 12/24  18:00:00,369.815581329,21.6455768182,0.0,0.0,24.9203635341,149.522181205,263.356980573,261.167401549,2.18957902435
 12/24  19:00:00,365.459908463,17.3164614546,0.0,0.0,24.9203635341,149.522181205,234.855353255,232.665940072,2.18941318294
 12/24  20:00:00,345.392753818,21.6455768182,0.0,0.0,24.9203635341,149.522181205,286.788123287,284.598518955,2.18960433247
 12/24  21:00:00,341.034796714,17.3164614546,0.0,0.0,24.9203635341,149.522181205,255.164296998,252.974858444,2.18943855377
 12/24  22:00:00,320.975406634,21.6455768182,0.0,0.0,24.9203635341,149.522181205,314.856182445,310.491417648,4.36476479664
 12/24  23:00:00,292.162417579,17.3164614546,0.0,0.0,24.9203635341,149.522181205,270.689162026,268.49957944,2.18958258641
 12/24  24:00:00,272.101194004,21.6455768182,0.0,0.0,24.9203635341,149.522181205,326.873386367,324.683910457,2.18947591065
 12/25  01:00:00,255.504368102,17.3164614546,0.0,0.0,24.9203635341,149.522181205,277.041197464,274.851583729,2.18961373509
 12/25  02:00:00,259.879303748,21.6455768182,0.0,0.0,24.9203635341,149.522181205,324.193172022,322.003661825,2.18951019681
 12/25  03:00:00,255.503340265,17.3164614546,0.0,0.0,24.9203635341,149.522181205,273.813832094,271.624245576,2.18958651712
 12/25  04:00:00,259.88067714,21.6455768182,0.0,0.0,24.9203635341,149.522181205,323.424098377,321.23455603,2.18954234708
 12/25  05:00:00,267.729989825,17.3164614546,0.0,0.0,24.9203635341,149.522181205,276.739739607,274.550120813,2.18961879371
 12/25  06:00:00,296.555458619,21.6455768182,0.0,0.0,24.9203635341,149.522181205,328.433572618,326.241013416,2.19255920155
 12/25  07:00:00,341.074150225,17.3164614546,0.0,0.0,24.9203635341,149.522181205,286.493406884,284.30376649,2.18964039327
 12/25  08:00:00,370.587318671,22.3257766808,0.0,0.0,24.9203635341,149.522181205,347.093392101,344.903795633,2.18959646854
 12/25  09:00:00,323.186922759,17.6943502671,0.0,0.0,24.9203635341,149.522181205,293.949516853,291.759902968,2.18961388516
 12/25  10:00:00,281.966960145,21.6455768182,0.0,0.0,24.9203635341,149.522181205,333.392173198,331.20254405,2.18962914847
 12/25  11:00:00,228.686429645,17.3164614546,0.0,0.0,24.9203635341,149.522181205,268.650839112,266.46125164,2.18958747229
 12/25  12:00:00,233.048141329,21.6455768182,0.0,0.0,24.9203635341,149.522181205,303.668400895,299.305226561,4.36317433405
 12/25  13:00:00,228.664592968,17.3164614546,0.0,0.0,24.9203635341,149.522181205,246.082724733,243.891134223,2.19159050979
 12/25  14:00:00,233.009189182,21.6455768182,0.0,0.0,24.9203635341,149.522181205,263.709598263,259.340495004,4.36910325935
 12/25  15:00:00,228.61889882,17.3164614546,0.0,0.0,24.9203635341,149.522181205,202.801245159,198.438067656,4.36317750263
 12/25  16:00:00,233.002902826,21.6455768182,0.0,0.0,24.9203635341,149.522181205,260.075841081,257.886208529,2.18963255212
 12/25  17:00:00,277.768730408,17.5431947421,0.0,0.0,24.9203635341,149.522181205,238.901326609,236.711974926,2.18935168235
 12/25  18:00:00,371.802419192,23.5350208809,0.0,0.0,24.9203635341,149.522181205,357.040733025,354.851126518,2.18960650699
 12/25  19:00:00,367.087299202,18.8280167047,0.0,0.0,24.9203635341,149.522181205,346.782025759,344.59264088,2.18938487958
 12/25  20:00:00,347.421826209,23.5350208809,0.0,0.0,24.9203635341,149.522181205,417.89431274,415.704673211,2.18963952845
 12/25  21:00:00,342.680847887,18.8280167047,0.0,0.0,24.9203635341,149.522181205,378.584313782,376.39489578,2.1894180021
 12/25  22:00:00,323.048618944,23.5350208809,0.0,0.0,24.9203635341,149.522181205,478.876258571,474.511410099,4.36484847228
 12/25  23:00:00,293.871877168,18.8280167047,0.0,0.0,24.9203635341,149.522181205,442.383014293,440.193380965,2.18963332797
 12/25  24:00:00,274.194922144,23.5350208809,0.0,0.0,24.9203635341,149.522181205,489.91905559,487.729584514,2.18947107655
 12/26  01:00:00,307.012161098,18.8280167047,0.0,0.0,24.9203635341,199.362908273,392.763604834,390.573004044,2.19060079074
 12/26  02:00:00,311.799794813,23.5350208809,0.0,0.0,24.9203635341,199.362908273,462.42795851,460.237380189,2.19057832063
 12/26  03:00:00,307.024903934,18.8280167047,0.0,0.0,24.9203635341,199.362908273,394.490660108,392.300031862,2.19062824554
 12/26  04:00:00,311.824249264,23.5350208809,0.0,0.0,24.9203635341,199.362908273,475.569468771,471.208573496,4.36089527513
 12/26  05:00:00,319.26999538,18.8280167047,0.0,0.0,24.9203635341,199.362908273,405.26695696,403.076323614,2.19063334598
 12/26  06:00:00,373.41386258,23.5350208809,0.0,0.0,49.8407270682,199.362908273,465.807681207,461.440705791,4.36697541655
 12/26  07:00:00,431.85845957,29.4228683816,0.0,0.0,49.8407270682,199.362908273,2793.2473455,2791.05473732,2.19260817776
 12/26  08:00:00,557.317276311,29.4228683816,0.0,0.0,149.522181205,199.362908273,3273.98418453,3263.04343589,10.9407486472
 12/26  09:00:00,1061.56684085,29.4228683816,0.0,0.0,448.566543614,448.566543614,2046.13855752,2030.71851296,15.4200445658
 12/26  10:00:00,1015.67727095,29.4228683816,0.0,0.0,448.566543614,448.566543614,1619.75519716,1599.90517994,19.8500172255
 12/26  11:00:00,966.314205778,29.4228683816,0.0,0.0,448.566543614,448.566543614,1416.82504026,1396.96523399,19.8598062702
 12/26  12:00:00,966.098412119,29.4228683816,0.0,0.0,448.566543614,448.566543614,1291.01504763,1268.87008077,22.1449668643
 12/26  13:00:00,916.03497682,29.4228683816,0.0,0.0,448.566543614,398.725816546,1207.88576889,1178.96215209,28.9236168027
 12/26  14:00:00,965.550287318,29.4228683816,0.0,0.0,448.566543614,448.566543614,1077.68689248,1053.24931096,24.4375815183
 12/26  15:00:00,965.301522138,29.4228683816,0.0,0.0,448.566543614,448.566543614,963.198240668,945.585063963,17.6131767047
 12/26  16:00:00,965.145756722,29.4228683816,0.0,0.0,448.566543614,448.566543614,921.144140494,905.73726647,15.4068740241
 12/26  17:00:00,1014.14150858,29.4228683816,0.0,0.0,448.566543614,448.566543614,988.940869722,966.826201468,22.1146682535
 12/26  18:00:00,952.715462591,29.4228683816,0.0,0.0,348.885089477,398.725816546,1070.05918648,1056.8924715,13.1667149833
 12/26  19:00:00,753.550784082,29.4228683816,0.0,0.0,249.203635341,299.044362409,1214.17651046,1203.22638006,10.9501303997
 12/26  20:00:00,729.209568521,29.4228683816,0.0,0.0,249.203635341,299.044362409,1284.58917237,1278.02902358,6.56014878985
 12/26  21:00:00,579.833264316,29.4228683816,0.0,0.0,149.522181205,249.203635341,1381.7436454,1372.996044,8.74760140393
 12/26  22:00:00,555.393008796,29.4228683816,0.0,0.0,149.522181205,249.203635341,1411.23237462,1406.86528472,4.36708989596
 12/26  23:00:00,349.356925188,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058428564,0.0,2.19058428564
 12/26  24:00:00,300.792140198,0.793414209754,0.0,0.0,24.9203635341,199.362908273,7.87065969504,3.50970560114,4.3609540939
 12/27  01:00:00,289.371215797,1.58682841951,0.0,0.0,24.9203635341,199.362908273,9.93734834886,7.74697057185,2.19037777701
 12/27  02:00:00,307.181209941,19.286131863,0.0,0.0,24.9203635341,199.362908273,71.7401451714,69.5494939045,2.19065126687
 12/27  03:00:00,305.233588795,17.3164614546,0.0,0.0,24.9203635341,199.362908273,89.2086251933,87.0179925921,2.19063260118
 12/27  04:00:00,309.685264137,21.6455768182,0.0,0.0,24.9203635341,199.362908273,172.554229442,170.363689864,2.19053957803
 12/27  05:00:00,319.443271778,19.2059055172,0.0,0.0,24.9203635341,199.362908273,168.446641502,164.085397055,4.36124444641
 12/27  06:00:00,372.900919541,23.1571320683,0.0,0.0,49.8407270682,199.362908273,274.14569559,269.778561644,4.36713394635
 12/27  07:00:00,430.008585253,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1621.12918629,1618.93661835,2.19256793827
 12/27  08:00:00,560.006326079,29.4228683816,0.0,0.0,149.522181205,199.362908273,3494.22490503,3483.28416036,10.9407446747
 12/27  09:00:00,1064.88176221,29.4228683816,0.0,0.0,448.566543614,448.566543614,1934.31316854,1918.89268516,15.420483378
 12/27  10:00:00,1019.36614808,29.4228683816,0.0,0.0,448.566543614,448.566543614,1525.31674321,1505.46579301,19.8509502049
 12/27  11:00:00,969.369329403,29.4228683816,0.0,0.0,448.566543614,448.566543614,1158.88556571,1139.02445834,19.8611073751
 12/27  12:00:00,966.756336163,29.4228683816,0.0,0.0,448.566543614,448.566543614,854.098624263,831.951606368,22.1470178948
 12/27  13:00:00,915.584931926,29.4228683816,0.0,0.0,448.566543614,398.725816546,734.552534537,705.629119666,28.9234148708
 12/27  14:00:00,964.972300847,29.4228683816,0.0,0.0,448.566543614,448.566543614,748.074256008,721.424714652,26.6495413551
 12/27  15:00:00,964.921595765,29.4228683816,0.0,0.0,448.566543614,448.566543614,807.458309153,792.044837331,15.4134718217
 12/27  16:00:00,964.784152266,29.4228683816,0.0,0.0,448.566543614,448.566543614,797.541601272,779.934256129,17.6073451433
 12/27  17:00:00,1013.56647143,29.4228683816,0.0,0.0,448.566543614,448.566543614,787.955907146,768.049528495,19.906378651
 12/27  18:00:00,952.211045248,29.4228683816,0.0,0.0,348.885089477,398.725816546,937.336503658,924.167376699,13.1691269587
 12/27  19:00:00,753.123053617,29.4228683816,0.0,0.0,249.203635341,299.044362409,1069.51949108,1058.56877914,10.9507119348
 12/27  20:00:00,728.581459713,29.4228683816,0.0,0.0,249.203635341,299.044362409,1024.57499266,1018.01466516,6.5603275048
 12/27  21:00:00,579.092057144,29.4228683816,0.0,0.0,149.522181205,249.203635341,1101.20293972,1092.45367979,8.74925993158
 12/27  22:00:00,554.564028194,29.4228683816,0.0,0.0,149.522181205,249.203635341,1109.95352278,1105.58673462,4.36678816331
 12/27  23:00:00,349.356927527,0.0,0.0,0.0,49.8407270682,199.362908273,4.36095057081,0.0,4.36095057081
 12/27  24:00:00,299.992168327,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037415329,0.0,2.19037415329
 12/28  01:00:00,289.367763912,1.58682841951,0.0,0.0,24.9203635341,199.362908273,9.07314044307,6.88270609602,2.19043434705
 12/28  02:00:00,289.769731274,1.98353552438,0.0,0.0,24.9203635341,199.362908273,12.4281318523,10.2374925235,2.1906393288
 12/28  03:00:00,289.379710071,1.58682841951,0.0,0.0,24.9203635341,199.362908273,16.7267831907,14.536140807,2.19064238369
 12/28  04:00:00,305.583033467,17.7131685594,0.0,0.0,24.9203635341,199.362908273,69.2073659427,64.846091805,4.36127413775
 12/28  05:00:00,321.395475824,21.2488697133,0.0,0.0,24.9203635341,199.362908273,107.155141949,104.964538837,2.19060311154
 12/28  06:00:00,367.240808073,17.7131685594,0.0,0.0,49.8407270682,199.362908273,124.676565083,120.309322037,4.36724304568
 12/28  07:00:00,429.45337101,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1309.56046612,1305.19569,4.36477611491
 12/28  08:00:00,556.011662549,29.4228683816,0.0,0.0,149.522181205,199.362908273,2515.56978003,2506.81265201,8.75712802162
 12/28  09:00:00,1060.46681467,29.4228683816,0.0,0.0,448.566543614,448.566543614,1405.7313183,1388.10808694,17.6232313542
 12/28  10:00:00,1014.61119979,29.4228683816,0.0,0.0,448.566543614,448.566543614,1061.76310214,1044.11572063,17.6473815101
 12/28  11:00:00,965.149882549,29.4228683816,0.0,0.0,448.566543614,448.566543614,896.019525677,876.160434941,19.8590907367
 12/28  12:00:00,964.81469908,29.4228683816,0.0,0.0,448.566543614,448.566543614,821.26178089,799.113943431,22.1478374588
 12/28  13:00:00,914.804118344,29.4228683816,0.0,0.0,448.566543614,398.725816546,799.677512471,770.759531434,28.9179810368
 12/28  14:00:00,964.240659577,29.4228683816,0.0,0.0,448.566543614,448.566543614,603.426615481,576.766309614,26.6603058666
 12/28  15:00:00,963.997928725,29.4228683816,0.0,0.0,448.566543614,448.566543614,487.596142731,469.980605367,17.6155373647
 12/28  16:00:00,963.869008077,29.4228683816,0.0,0.0,448.566543614,448.566543614,426.120067007,410.711517029,15.4085499773
 12/28  17:00:00,1012.80419132,29.4228683816,0.0,0.0,448.566543614,448.566543614,479.990401138,457.874032541,22.1163685972
 12/28  18:00:00,951.459445214,29.4228683816,0.0,0.0,348.885089477,398.725816546,669.763676364,656.60010882,13.1635675434
 12/28  19:00:00,752.436188033,29.4228683816,0.0,0.0,249.203635341,299.044362409,897.688726886,888.924137751,8.76458913479
 12/28  20:00:00,728.311425522,29.4228683816,0.0,0.0,249.203635341,299.044362409,1055.39748455,1046.65600571,8.74147884783
 12/28  21:00:00,579.145346385,29.4228683816,0.0,0.0,149.522181205,249.203635341,1185.28867196,1176.54057904,8.74809291447
 12/28  22:00:00,554.818455554,29.4228683816,0.0,0.0,149.522181205,249.203635341,1180.67246967,1176.30581878,4.36665088392
 12/28  23:00:00,349.356928956,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066639254,0.0,2.19066639254
 12/28  24:00:00,299.992169805,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054132397,0.0,2.19054132397
 12/29  01:00:00,289.766976173,1.98353552438,0.0,0.0,24.9203635341,199.362908273,9.72143543646,7.53083174229,2.19060369418
 12/29  02:00:00,289.371506794,1.58682841951,0.0,0.0,24.9203635341,199.362908273,12.6336146429,8.27258868794,4.361025955
 12/29  03:00:00,289.785493352,1.98353552438,0.0,0.0,24.9203635341,199.362908273,20.3026211489,18.1119776223,2.19064352667
 12/29  04:00:00,300.434267958,12.5975715441,0.0,0.0,24.9203635341,199.362908273,40.6132068448,38.4225745842,2.19063226059
 12/29  05:00:00,320.987185515,20.8590951665,0.0,0.0,24.9203635341,199.362908273,83.9369294688,81.7463820991,2.19054736974
 12/29  06:00:00,366.799689368,17.3164614546,0.0,0.0,49.8407270682,199.362908273,83.2969903425,78.9298185159,4.36717182664
 12/29  07:00:00,429.407515573,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1149.07258227,1144.70722719,4.36535508139
 12/29  08:00:00,556.016535334,29.4228683816,0.0,0.0,149.522181205,199.362908273,2404.87816888,2396.12232135,8.75584752341
 12/29  09:00:00,1060.54890285,29.4228683816,0.0,0.0,448.566543614,448.566543614,1349.7739681,1332.15017004,17.6237980518
 12/29  10:00:00,1014.1093955,29.4228683816,0.0,0.0,448.566543614,448.566543614,841.667516882,821.814972581,19.8525443007
 12/29  11:00:00,964.471660625,29.4228683816,0.0,0.0,448.566543614,448.566543614,595.591848273,575.730208991,19.8616392819
 12/29  12:00:00,964.139889366,29.4228683816,0.0,0.0,448.566543614,448.566543614,500.085453733,477.938084393,22.1473693409
 12/29  13:00:00,914.171008031,29.4228683816,0.0,0.0,448.566543614,398.725816546,492.199091111,463.272754088,28.9263370234
 12/29  14:00:00,963.873157686,29.4228683816,0.0,0.0,448.566543614,448.566543614,442.904656637,416.251342177,26.6533144604
 12/29  15:00:00,963.866500859,29.4228683816,0.0,0.0,448.566543614,448.566543614,462.564272533,447.148681769,15.4155907638
 12/29  16:00:00,963.887051654,29.4228683816,0.0,0.0,448.566543614,448.566543614,501.73315366,484.125093726,17.6080599338
 12/29  17:00:00,1012.86421962,29.4228683816,0.0,0.0,448.566543614,448.566543614,585.426727207,563.309549466,22.1171777406
 12/29  18:00:00,951.526103725,29.4228683816,0.0,0.0,348.885089477,398.725816546,775.48192233,764.503926994,10.9779953355
 12/29  19:00:00,752.369364117,29.4228683816,0.0,0.0,249.203635341,299.044362409,899.853516215,888.901964802,10.9515514127
 12/29  20:00:00,728.012422175,29.4228683816,0.0,0.0,249.203635341,299.044362409,928.17364985,919.432872225,8.74077762448
 12/29  21:00:00,578.622709347,29.4228683816,0.0,0.0,149.522181205,249.203635341,985.107896717,976.359116133,8.74878058389
 12/29  22:00:00,554.231158705,29.4228683816,0.0,0.0,149.522181205,249.203635341,1002.94455239,998.578096412,4.36645597722
 12/29  23:00:00,349.356931058,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043141251,0.0,2.19043141251
 12/29  24:00:00,299.99217166,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049332302,0.0,2.19049332302
 12/30  01:00:00,239.525892422,1.58682841951,0.0,0.0,24.9203635341,149.522181205,8.78747888502,6.59691872884,2.19056015618
 12/30  02:00:00,239.928374888,1.98353552438,0.0,0.0,24.9203635341,149.522181205,12.7151382638,10.5245130892,2.19062517468
 12/30  03:00:00,239.537077625,1.58682841951,0.0,0.0,24.9203635341,149.522181205,18.6061870381,14.2448111258,4.36137591234
 12/30  04:00:00,239.939764519,1.98353552438,0.0,0.0,24.9203635341,149.522181205,20.5721870532,18.3815106937,2.19067635951
 12/30  05:00:00,259.669590422,9.45164493704,0.0,0.0,24.9203635341,149.522181205,47.9426964933,45.7521758268,2.19052066643
 12/30  06:00:00,292.414693594,17.7131685594,0.0,0.0,24.9203635341,149.522181205,78.0620834467,73.6952142697,4.36686917692
 12/30  07:00:00,429.214258391,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1111.86401698,1107.49911092,4.36490605835
 12/30  08:00:00,454.353554057,29.4228683816,0.0,0.0,49.8407270682,199.362908273,1688.93019332,1684.55773714,4.37245618444
 12/30  09:00:00,660.486099144,29.4228683816,0.0,0.0,249.203635341,249.203635341,1315.30679876,1306.56545309,8.74134566511
 12/30  10:00:00,614.858358255,29.4228683816,0.0,0.0,249.203635341,249.203635341,1005.18571934,994.235639914,10.9500794258
 12/30  11:00:00,565.538460551,29.4228683816,0.0,0.0,249.203635341,249.203635341,734.324897574,725.56734247,8.75755510326
 12/30  12:00:00,565.277321992,29.4228683816,0.0,0.0,249.203635341,249.203635341,591.672952229,580.712448085,10.960504144
 12/30  13:00:00,565.077700193,29.4228683816,0.0,0.0,249.203635341,249.203635341,472.307013682,461.360372738,10.9466409439
 12/30  14:00:00,565.068534681,29.4228683816,0.0,0.0,249.203635341,249.203635341,494.961997679,486.205535723,8.75646195683
 12/30  15:00:00,316.011885619,29.4228683816,0.0,0.0,74.7610906023,174.442544739,662.389334684,653.647852497,8.74148218713
 12/30  16:00:00,315.971981853,29.4228683816,0.0,0.0,74.7610906023,174.442544739,658.390290372,651.83501386,6.55527651117
 12/30  17:00:00,364.927615209,29.4228683816,0.0,0.0,74.7610906023,174.442544739,754.87565583,748.317520374,6.55813545678
 12/30  18:00:00,378.276949979,29.4228683816,0.0,0.0,24.9203635341,149.522181205,965.369710828,961.004562142,4.36514868596
 12/30  19:00:00,347.930031083,0.0,0.0,0.0,24.9203635341,149.522181205,2.19266824507,0.0,2.19266824507
 12/30  20:00:00,323.485635502,0.0,0.0,0.0,24.9203635341,149.522181205,4.36501837195,0.0,4.36501837195
 12/30  21:00:00,323.48563587,0.0,0.0,0.0,24.9203635341,149.522181205,4.36493191729,0.0,4.36493191729
 12/30  22:00:00,300.237589812,1.19012131463,0.0,0.0,24.9203635341,149.522181205,9.83095494507,5.4624101041,4.36854484097
 12/30  23:00:00,276.191427587,1.58682841951,0.0,0.0,24.9203635341,149.522181205,11.350712565,9.16018426251,2.19052830246
 12/30  24:00:00,252.14747531,1.98353552438,0.0,0.0,24.9203635341,149.522181205,15.2715272697,13.0809335319,2.19059373776
 12/31  01:00:00,239.527684827,1.58682841951,0.0,0.0,24.9203635341,149.522181205,15.0766342312,12.6886640314,2.38797019977
 12/31  02:00:00,239.927266656,1.98353552438,0.0,0.0,24.9203635341,149.522181205,19.8802815754,15.7196261678,4.16065540763
 12/31  03:00:00,239.529675939,1.58682841951,0.0,0.0,24.9203635341,149.522181205,16.9971762271,14.8074809084,2.18969531877
 12/31  04:00:00,239.929411121,1.98353552438,0.0,0.0,24.9203635341,149.522181205,20.1947611076,18.0052534385,2.1895076691
 12/31  05:00:00,251.754323892,1.58682841951,0.0,0.0,24.9203635341,149.522181205,19.6011363851,17.4114396068,2.1896967783
 12/31  06:00:00,276.601024746,1.98353552438,0.0,0.0,24.9203635341,149.522181205,23.9250175077,21.7323062162,2.19271129155
 12/31  07:00:00,325.092756082,1.58682841951,0.0,0.0,24.9203635341,149.522181205,25.1358357918,22.9461614513,2.18967434046
 12/31  08:00:00,349.936383963,1.98353552438,0.0,0.0,24.9203635341,149.522181205,27.7879149265,25.5982632984,2.18965162805
 12/31  09:00:00,306.82286493,1.58682841951,0.0,0.0,24.9203635341,149.522181205,29.3680803161,27.1783893325,2.18969098358
 12/31  10:00:00,262.01008713,1.98353552438,0.0,0.0,24.9203635341,149.522181205,30.1595844525,27.9701560906,2.18942836193
 12/31  11:00:00,212.724777752,1.58682841951,0.0,0.0,24.9203635341,149.522181205,30.3371307754,28.1474826651,2.18964811029
 12/31  12:00:00,213.123025312,1.98353552438,0.0,0.0,24.9203635341,149.522181205,33.0676495116,28.7046361162,4.3630133954
 12/31  13:00:00,212.724770359,1.58682841951,0.0,0.0,24.9203635341,149.522181205,29.2727689594,27.0813117556,2.1914572038
 12/31  14:00:00,213.124239762,1.98353552438,0.0,0.0,24.9203635341,149.522181205,32.7841978298,28.4150225677,4.36917526209
 12/31  15:00:00,212.723164335,1.58682841951,0.0,0.0,24.9203635341,149.522181205,29.7893554538,25.4260184162,4.36333703757
 12/31  16:00:00,213.121996821,1.98353552438,0.0,0.0,24.9203635341,149.522181205,30.9351854844,28.7454911083,2.18969437606
 12/31  17:00:00,261.612335949,1.58682841951,0.0,0.0,24.9203635341,149.522181205,29.1279066603,26.9382348859,2.18967177439
 12/31  18:00:00,349.942828588,1.98353552438,0.0,0.0,24.9203635341,149.522181205,34.6329062543,32.4432548886,2.18965136563
 12/31  19:00:00,349.544553372,1.58682841951,0.0,0.0,24.9203635341,149.522181205,33.0031309503,30.813682222,2.18944872828
 12/31  20:00:00,325.501112118,1.98353552438,0.0,0.0,24.9203635341,149.522181205,37.5136110633,35.3239426213,2.189668442
 12/31  21:00:00,325.103385049,1.58682841951,0.0,0.0,24.9203635341,149.522181205,36.452271495,34.26274562,2.18952587497
 12/31  22:00:00,301.061263048,1.98353552438,0.0,0.0,24.9203635341,149.522181205,42.9349437504,38.5697285644,4.36521518603
 12/31  23:00:00,276.218548284,1.58682841951,0.0,0.0,24.9203635341,149.522181205,40.6462530553,38.4565627299,2.18969032543
 12/31  24:00:00,265.993603693,15.7469644301,0.0,0.0,24.9203635341,149.522181205,103.753517819,101.563849006,2.18966881343
